ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 00:00,2,0.000,ALERT,212.38,297.57,59.981,1433390404,"201051344000955","174011321042388",0.00,17.80,0,294.26,299.07,0.0,0.0,0.000,131336.0,131336.0,989,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390480,36558.00
06/04/2015 00:00,2,0.000,ALERT,213.96,298.77,59.975,1433390404,"274151322000095","174011321042388",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,428262.9,428262.9,1908,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390482,36559.00
06/04/2015 00:00,2,0.000,ALERT,212.38,298.17,59.981,1433390404,"201051344000868","174011321042388",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,117674.0,117674.0,989,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390483,36560.00
06/04/2015 00:00,2,0.000,ALERT,213.06,297.57,59.970,1433390404,"201051344000853","174011321042388",0.00,17.30,0,294.26,299.37,0.0,0.0,0.000,123922.9,123922.9,988,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390485,36561.00
06/04/2015 00:00,2,0.000,ALERT,213.29,298.77,59.986,1433390404,"201051344000582","174011321042388",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,124673.0,124673.0,986,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390487,36562.00
06/04/2015 00:00,2,0.000,ALERT,212.61,297.26,59.981,1433390404,"201051344000469","174011321042388",0.00,17.00,0,293.36,298.47,0.0,0.0,0.000,119069.3,119069.3,989,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390489,36563.00
06/04/2015 00:00,2,0.000,ALERT,212.38,297.57,59.991,1433390404,"201051344000988","174011321042388",0.00,17.50,0,291.85,298.77,0.0,0.0,0.000,118958.7,118958.7,989,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433390491,36564.00
06/04/2015 00:00,2,0.000,ALERT,212.61,297.57,59.981,1433390404,"201051344001158","174011321042388",0.00,17.30,0,293.66,298.47,0.0,0.0,0.000,125254.2,125254.2,990,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390493,36565.00
06/04/2015 00:00,2,0.000,ALERT,212.38,296.96,60.002,1433390404,"201051344001025","174011321042388",0.00,17.30,0,293.96,299.97,0.0,0.0,0.000,128082.6,128082.6,989,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390495,36566.00
06/04/2015 00:00,2,0.000,ALERT,212.61,297.87,59.986,1433390404,"201051344000569","174011321042388",0.00,17.50,0,294.56,299.97,0.0,0.0,0.000,131992.2,131992.2,989,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390497,36567.00
06/04/2015 00:00,2,0.000,ALERT,213.74,297.26,59.970,1433390404,"274151322000094","174011321042388",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,319144.6,319144.6,2324,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390498,36568.00
06/04/2015 00:00,2,0.000,ALERT,212.38,297.57,59.981,1433390404,"201051344000458","174011321042388",0.00,18.00,0,294.26,299.97,0.0,0.0,0.000,127646.5,127646.5,989,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390500,36569.00
06/04/2015 00:00,2,0.000,ALERT,213.96,296.96,59.981,1433390404,"274151322000087","174011321042388",0.00,21.00,0,293.66,299.07,0.0,0.0,0.000,388842.6,388842.6,1901,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390502,36570.00
06/04/2015 00:00,2,0.000,ALERT,213.74,298.17,59.981,1433390404,"274151322000052","174011321042388",0.00,18.70,0,293.96,299.67,0.0,0.0,0.000,415527.7,415527.7,2300,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390504,36571.00
06/04/2015 00:00,2,0.000,ALERT,212.83,297.87,59.975,1433390404,"201051344001145","174011321042388",0.00,17.30,0,294.86,300.27,0.0,0.0,0.000,132731.5,132731.5,989,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390506,36572.00
06/04/2015 00:00,2,0.000,ALERT,213.06,297.87,59.949,1433390404,"201051344000685","174011321042388",0.00,17.50,0,294.26,299.07,0.0,0.0,0.000,132051.4,132051.4,990,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390507,36573.00
06/04/2015 00:00,2,0.000,ALERT,213.29,298.17,59.986,1433390404,"274151322000088","174011321042388",0.00,18.70,0,294.26,299.37,0.0,0.0,0.000,397714.1,397714.1,1908,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390509,36574.00
06/04/2015 00:00,2,0.000,ALERT,212.83,297.87,59.981,1433390404,"201051344000438","174011321042388",0.00,17.30,0,294.56,299.67,0.0,0.0,0.000,132080.1,132080.1,989,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390511,36575.00
06/04/2015 00:00,2,0.000,ALERT,212.38,297.87,59.981,1433390404,"201051344001135","174011321042388",0.00,17.50,0,294.56,299.97,0.0,0.0,0.000,123521.5,123521.5,988,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390513,36576.00
06/04/2015 00:00,2,0.000,ALERT,212.83,296.96,59.965,1433390404,"201051344000417","174011321042388",0.00,17.80,0,293.96,298.77,0.0,0.0,0.000,128141.1,128141.1,986,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390515,36577.00
06/04/2015 00:00,2,0.000,ALERT,212.38,298.17,59.981,1433390404,"201051344000594","174011321042388",0.00,17.80,0,293.96,299.37,0.0,0.0,0.000,127666.1,127666.1,989,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390516,36578.00
06/04/2015 00:00,2,0.000,ALERT,213.96,298.17,59.970,1433390404,"274151322000083","174011321042388",0.00,18.30,0,294.56,299.67,0.0,0.0,0.000,411899.7,411899.7,2305,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433390518,36579.00
06/04/2015 00:00,2,0.000,ALERT,212.83,297.87,59.975,1433390404,"201051344000585","174011321042388",0.00,17.80,0,293.96,299.07,0.0,0.0,0.000,126556.5,126556.5,987,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390520,36580.00
06/04/2015 00:00,2,0.000,ALERT,213.51,298.47,59.970,1433390404,"274151322000054","174011321042388",0.00,19.00,0,294.26,299.67,0.0,0.0,0.000,407356.5,407356.5,1902,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390522,36581.00
06/04/2015 00:00,2,0.000,ALERT,212.61,297.26,59.970,1433390404,"201051344001203","174011321042388",0.00,17.50,0,294.26,301.17,0.0,0.0,0.000,127994.4,127994.4,991,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390523,36582.00
06/04/2015 00:00,2,0.000,ALERT,212.38,297.57,60.007,1433390404,"201051344000646","174011321042388",0.00,17.50,0,293.96,299.07,0.0,0.0,0.000,125680.9,125680.9,985,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433390525,36583.00
06/04/2015 00:00,2,0.000,ALERT,214.64,296.96,59.970,1433390404,"274151322000068","174011321042388",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,318037.4,318037.4,1934,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390527,36584.00
06/04/2015 00:00,2,0.000,ALERT,214.41,298.47,59.965,1433390404,"274151322000076","174011321042388",0.00,18.30,0,294.26,299.37,0.0,0.0,0.000,433802.0,433802.0,2299,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390529,36585.00
06/04/2015 00:00,2,0.000,ALERT,212.38,297.87,59.933,1433390404,"201051344000890","174011321042388",0.00,17.80,0,294.86,300.57,0.0,0.0,0.000,129567.7,129567.7,988,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390531,36586.00
06/04/2015 00:00,2,0.000,ALERT,212.61,297.26,59.938,1433390404,"201051344000900","174011321042388",0.00,17.30,0,293.96,298.77,0.0,0.0,0.000,130012.0,130012.0,988,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390532,36587.00
06/04/2015 00:00,2,0.000,ALERT,213.06,296.96,59.965,1433390404,"201051344000633","174011321042388",0.00,17.30,0,292.46,298.17,0.0,0.0,0.000,119715.4,119715.4,992,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390534,36588.00
06/04/2015 00:00,2,0.000,ALERT,212.61,297.57,59.970,1433390404,"201051344000983","174011321042388",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,126770.2,126770.2,990,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390536,36589.00
06/04/2015 00:00,2,0.000,ALERT,212.83,297.26,59.965,1433390404,"201051344000917","174011321042388",0.00,18.30,0,293.36,298.77,0.0,0.0,0.000,130178.3,130178.3,989,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433390538,36590.00
06/04/2015 00:00,2,0.000,ALERT,212.83,296.96,59.965,1433390404,"201051344000648","174011321042388",0.00,17.00,0,293.96,299.37,0.0,0.0,0.000,126305.6,126305.6,988,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390540,36591.00
06/04/2015 00:00,2,0.000,ALERT,212.83,297.87,59.928,1433390404,"201051344001093","174011321042388",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,128213.9,128213.9,990,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390542,36592.00
06/04/2015 00:00,2,0.000,ALERT,213.06,297.26,59.959,1433390404,"201051344000645","174011321042388",0.00,17.80,0,294.26,299.07,0.0,0.0,0.000,126662.3,126662.3,988,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390544,36593.00
06/04/2015 00:00,2,0.000,ALERT,213.96,297.87,59.959,1433390404,"274151322000085","174011321042388",0.00,18.70,0,294.56,299.67,0.0,0.0,0.000,409344.2,409344.2,2297,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390546,36594.00
06/04/2015 00:00,2,0.000,ALERT,212.83,296.96,59.965,1433390404,"201051344000651","174011321042388",0.00,17.00,0,293.66,298.77,0.0,0.0,0.000,126035.6,126035.6,987,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390547,36595.00
06/04/2015 00:00,2,0.000,ALERT,212.83,297.26,59.965,1433390404,"201051344000867","174011321042388",0.00,17.80,0,293.96,299.67,0.0,0.0,0.000,118352.2,118352.2,989,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390549,36596.00
06/04/2015 00:00,2,0.000,ALERT,212.83,298.17,59.949,1433390404,"201051344001230","174011321042388",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,129454.1,129454.1,989,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390551,36597.00
06/04/2015 00:00,2,0.000,ALERT,213.06,298.17,59.959,1433390404,"201051344000576","174011321042388",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,126115.7,126115.7,990,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433390553,36598.00
06/04/2015 00:00,2,0.000,ALERT,212.61,297.87,59.954,1433390404,"201051344000579","174011321042388",0.00,17.80,0,294.86,299.97,0.0,0.0,0.000,131813.8,131813.8,991,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433390555,36599.00
06/04/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433390404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433391284,36600.00
06/04/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433390404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433391284,36601.00
06/04/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433390404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433391284,36602.00
06/04/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433390404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433391284,36603.00
06/04/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433390404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433391284,36604.00
06/04/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433390404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433391284,36605.00
06/04/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433390404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433391284,36606.00
06/04/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433390404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433391284,36607.00
06/04/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433390404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433391284,36608.00
06/04/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1433390404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433391284,36609.00
06/04/2015 00:15,2,0.000,ALERT,212.38,297.26,59.975,1433391303,"201051344000955","174011321042388",0.00,17.30,0,293.66,299.07,0.0,0.0,0.000,131336.0,131336.0,991,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433391380,36610.00
06/04/2015 00:15,2,0.000,ALERT,213.96,298.47,59.949,1433391303,"274151322000095","174011321042388",0.00,17.80,0,294.86,300.27,0.0,0.0,0.000,428262.9,428262.9,1910,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433391382,36611.00
06/04/2015 00:15,2,0.000,ALERT,212.61,297.87,59.965,1433391303,"201051344000868","174011321042388",0.00,17.00,0,294.26,300.27,0.0,0.0,0.000,117674.0,117674.0,991,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433391384,36612.00
06/04/2015 00:15,2,0.000,ALERT,213.06,296.96,59.975,1433391303,"201051344000853","174011321042388",0.00,17.00,0,293.36,299.67,0.0,0.0,0.000,123922.9,123922.9,990,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433391385,36613.00
06/04/2015 00:15,2,0.000,ALERT,213.29,298.17,59.970,1433391303,"201051344000582","174011321042388",0.00,17.30,0,294.56,299.97,0.0,0.0,0.000,124673.0,124673.0,988,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433391387,36614.00
06/04/2015 00:15,2,0.000,ALERT,212.83,296.96,59.991,1433391303,"201051344000469","174011321042388",0.00,16.30,0,292.76,299.07,0.0,0.0,0.000,119069.3,119069.3,991,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433391389,36615.00
06/04/2015 00:15,2,0.000,ALERT,212.38,296.96,59.986,1433391303,"201051344000988","174011321042388",0.00,17.30,0,291.25,299.07,0.0,0.0,0.000,118958.7,118958.7,991,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433391391,36616.00
06/04/2015 00:15,2,0.000,ALERT,212.38,296.66,59.981,1433391303,"201051344001158","174011321042388",0.00,17.00,0,293.06,298.77,0.0,0.0,0.000,125254.2,125254.2,992,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433391392,36617.00
06/04/2015 00:15,2,0.000,ALERT,212.38,296.36,59.981,1433391303,"201051344001025","174011321042388",0.00,17.00,0,293.06,299.97,0.0,0.0,0.000,128082.6,128082.6,991,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433391394,36618.00
06/04/2015 00:15,2,0.000,ALERT,212.61,297.26,59.970,1433391303,"201051344000569","174011321042388",0.00,17.30,0,293.96,299.97,0.0,0.0,0.000,131992.2,131992.2,991,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433391396,36619.00
06/04/2015 00:15,2,0.000,ALERT,214.19,296.96,59.965,1433391303,"274151322000094","174011321042388",0.00,17.80,0,293.06,298.77,0.0,0.0,0.000,319144.6,319144.6,2326,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433391398,36620.00
06/04/2015 00:15,2,0.000,ALERT,212.61,297.26,59.965,1433391303,"201051344000458","174011321042388",0.00,17.80,0,293.66,299.97,0.0,0.0,0.000,127646.5,127646.5,991,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433391400,36621.00
06/04/2015 00:15,2,0.000,ALERT,213.96,296.36,59.986,1433391303,"274151322000087","174011321042388",0.00,20.30,0,292.76,299.07,0.0,0.0,0.000,388842.6,388842.6,1903,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433391402,36622.00
06/04/2015 00:15,2,0.000,ALERT,213.74,297.26,59.981,1433391303,"274151322000052","174011321042388",0.00,18.30,0,293.36,299.67,0.0,0.0,0.000,415527.7,415527.7,2302,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433391403,36623.00
06/04/2015 00:15,2,0.000,ALERT,213.06,297.57,59.970,1433391303,"201051344001145","174011321042388",0.00,17.00,0,294.26,300.27,0.0,0.0,0.000,132731.5,132731.5,991,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433391405,36624.00
06/04/2015 00:15,2,0.000,ALERT,213.06,296.96,59.970,1433391303,"201051344000685","174011321042388",0.00,17.30,0,293.66,299.37,0.0,0.0,0.000,132051.4,132051.4,992,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433391407,36625.00
06/04/2015 00:15,2,0.000,ALERT,213.74,297.57,59.959,1433391303,"274151322000088","174011321042388",0.00,18.30,0,293.36,299.37,0.0,0.0,0.000,397714.1,397714.1,1910,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433391409,36626.00
06/04/2015 00:15,2,0.000,ALERT,212.83,297.26,59.981,1433391303,"201051344000438","174011321042388",0.00,17.00,0,293.96,299.97,0.0,0.0,0.000,132080.1,132080.1,991,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433391411,36627.00
06/04/2015 00:15,2,0.000,ALERT,212.16,297.26,59.981,1433391303,"201051344001135","174011321042388",0.00,17.30,0,293.66,299.97,0.0,0.0,0.000,123521.5,123521.5,990,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433391412,36628.00
06/04/2015 00:15,2,0.000,ALERT,213.06,296.66,59.975,1433391303,"201051344000417","174011321042388",0.00,17.30,0,293.36,298.77,0.0,0.0,0.000,128141.1,128141.1,988,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433391414,36629.00
06/04/2015 00:15,2,0.000,ALERT,212.16,297.57,59.944,1433391303,"201051344000594","174011321042388",0.00,17.30,0,293.66,299.67,0.0,0.0,0.000,127666.1,127666.1,991,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433391416,36630.00
06/04/2015 00:15,2,0.000,ALERT,213.96,297.26,59.970,1433391303,"274151322000083","174011321042388",0.00,18.00,0,293.96,299.67,0.0,0.0,0.000,411899.7,411899.7,2307,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433391418,36631.00
06/04/2015 00:15,2,0.000,ALERT,212.83,297.57,59.970,1433391303,"201051344000585","174011321042388",0.00,17.30,0,293.36,299.67,0.0,0.0,0.000,126556.5,126556.5,989,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433391420,36632.00
06/04/2015 00:15,2,0.000,ALERT,213.74,297.57,59.959,1433391303,"274151322000054","174011321042388",0.00,18.70,0,293.36,299.67,0.0,0.0,0.000,407356.5,407356.5,1904,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433391422,36633.00
06/04/2015 00:15,2,0.000,ALERT,212.83,297.26,59.975,1433391303,"201051344001203","174011321042388",0.00,17.30,0,293.36,301.17,0.0,0.0,0.000,127994.4,127994.4,993,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433391423,36634.00
06/04/2015 00:15,2,0.000,ALERT,212.38,297.26,59.959,1433391303,"201051344000646","174011321042388",0.00,17.00,0,293.36,299.37,0.0,0.0,0.000,125680.9,125680.9,987,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433391425,36635.00
06/04/2015 00:15,2,0.000,ALERT,214.64,296.36,59.970,1433391303,"274151322000068","174011321042388",0.00,19.00,0,292.76,298.47,0.0,0.0,0.000,318037.4,318037.4,1936,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433391427,36636.00
06/04/2015 00:15,2,0.000,ALERT,214.41,296.96,59.949,1433391303,"274151322000076","174011321042388",0.00,18.00,0,293.66,299.37,0.0,0.0,0.000,433802.0,433802.0,2301,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433391429,36637.00
06/04/2015 00:15,2,0.000,ALERT,212.61,297.87,59.981,1433391303,"201051344000890","174011321042388",0.00,17.50,0,293.96,300.27,0.0,0.0,0.000,129567.7,129567.7,990,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433391431,36638.00
06/04/2015 00:15,2,0.000,ALERT,212.38,296.66,59.970,1433391303,"201051344000900","174011321042388",0.00,17.00,0,293.36,299.07,0.0,0.0,0.000,130012.0,130012.0,990,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433391432,36639.00
06/04/2015 00:15,2,0.000,ALERT,213.06,296.36,59.965,1433391303,"201051344000633","174011321042388",0.00,17.00,0,291.85,298.47,0.0,0.0,0.000,119715.4,119715.4,994,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433391434,36640.00
06/04/2015 00:15,2,0.000,ALERT,212.61,297.26,59.959,1433391303,"201051344000983","174011321042388",0.00,17.30,0,293.66,299.97,0.0,0.0,0.000,126770.2,126770.2,992,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433391436,36641.00
06/04/2015 00:15,2,0.000,ALERT,212.83,296.66,59.965,1433391303,"201051344000917","174011321042388",0.00,18.00,0,292.76,298.77,0.0,0.0,0.000,130178.3,130178.3,991,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433391438,36642.00
06/04/2015 00:15,2,0.000,ALERT,212.83,296.66,59.965,1433391303,"201051344000648","174011321042388",0.00,16.70,0,293.06,299.67,0.0,0.0,0.000,126305.6,126305.6,990,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433391440,36643.00
06/04/2015 00:15,2,0.000,ALERT,212.61,297.26,59.938,1433391303,"201051344001093","174011321042388",0.00,17.80,0,293.66,299.37,0.0,0.0,0.000,128213.9,128213.9,992,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433391442,36644.00
06/04/2015 00:15,2,0.000,ALERT,213.06,296.96,59.944,1433391303,"201051344000645","174011321042388",0.00,17.50,0,293.36,299.37,0.0,0.0,0.000,126662.3,126662.3,990,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433391443,36645.00
06/04/2015 00:15,2,0.000,ALERT,214.19,297.26,59.959,1433391303,"274151322000085","174011321042388",0.00,18.30,0,293.66,299.67,0.0,0.0,0.000,409344.2,409344.2,2299,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433391445,36646.00
06/04/2015 00:15,2,0.000,ALERT,212.83,296.36,59.959,1433391303,"201051344000651","174011321042388",0.00,16.70,0,293.06,299.07,0.0,0.0,0.000,126035.6,126035.6,989,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433391447,36647.00
06/04/2015 00:15,2,0.000,ALERT,213.06,296.96,59.970,1433391303,"201051344000867","174011321042388",0.00,17.80,0,293.06,299.67,0.0,0.0,0.000,118352.2,118352.2,991,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433391449,36648.00
06/04/2015 00:15,2,0.000,ALERT,212.83,297.87,59.959,1433391303,"201051344001230","174011321042388",0.00,17.00,0,293.96,299.97,0.0,0.0,0.000,129454.1,129454.1,991,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433391451,36649.00
06/04/2015 00:15,2,0.000,ALERT,213.06,297.87,59.965,1433391303,"201051344000576","174011321042388",0.00,17.00,0,293.66,299.37,0.0,0.0,0.000,126115.7,126115.7,992,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433391453,36650.00
06/04/2015 00:15,2,0.000,ALERT,212.61,297.87,59.970,1433391303,"201051344000579","174011321042388",0.00,17.50,0,293.96,299.97,0.0,0.0,0.000,131813.8,131813.8,993,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433391454,36651.00
06/04/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433391303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433392183,36652.00
06/04/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433391303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433392183,36653.00
06/04/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433391303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433392183,36654.00
06/04/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433391303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433392183,36655.00
06/04/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433391303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433392183,36656.00
06/04/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433391303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433392183,36657.00
06/04/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433391303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433392183,36658.00
06/04/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433391303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433392183,36659.00
06/04/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433391303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433392183,36660.00
06/04/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1433391303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433392183,36661.00
06/04/2015 00:30,2,0.000,ALERT,212.38,297.26,59.949,1433392203,"201051344000955","174011321042388",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,131336.0,131336.0,993,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433392280,36662.00
06/04/2015 00:30,2,0.000,ALERT,213.96,297.87,59.975,1433392203,"274151322000095","174011321042388",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,428262.9,428262.9,1912,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433392282,36663.00
06/04/2015 00:30,2,0.000,ALERT,212.38,297.26,59.975,1433392203,"201051344000868","174011321042388",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,117674.0,117674.0,993,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433392283,36664.00
06/04/2015 00:30,2,0.000,ALERT,213.06,296.96,59.975,1433392203,"201051344000853","174011321042388",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,123922.9,123922.9,992,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433392285,36665.00
06/04/2015 00:30,2,0.000,ALERT,213.06,298.17,59.970,1433392203,"201051344000582","174011321042388",0.00,17.00,0,296.36,299.67,0.0,0.0,0.000,124673.0,124673.0,990,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433392287,36666.00
06/04/2015 00:30,2,0.000,ALERT,212.61,296.96,59.981,1433392203,"201051344000469","174011321042388",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,119069.3,119069.3,993,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433392289,36667.00
06/04/2015 00:30,2,0.000,ALERT,212.38,296.96,59.981,1433392203,"201051344000988","174011321042388",0.00,17.30,0,292.76,298.47,0.0,0.0,0.000,118958.7,118958.7,993,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433392291,36668.00
06/04/2015 00:30,2,0.000,ALERT,212.61,296.66,59.975,1433392203,"201051344001158","174011321042388",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,125254.2,125254.2,994,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433392293,36669.00
06/04/2015 00:30,2,0.000,ALERT,212.61,296.66,59.975,1433392203,"201051344001025","174011321042388",0.00,16.70,0,294.86,299.97,0.0,0.0,0.000,128082.6,128082.6,993,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433392294,36670.00
06/04/2015 00:30,2,0.000,ALERT,212.61,297.26,59.986,1433392203,"201051344000569","174011321042388",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,131992.2,131992.2,993,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433392296,36671.00
06/04/2015 00:30,2,0.000,ALERT,213.96,296.96,59.975,1433392203,"274151322000094","174011321042388",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,319144.6,319144.6,2328,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433392298,36672.00
06/04/2015 00:30,2,0.000,ALERT,212.61,297.26,59.986,1433392203,"201051344000458","174011321042388",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,127646.5,127646.5,993,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433392300,36673.00
06/04/2015 00:30,2,0.000,ALERT,213.96,296.06,59.986,1433392203,"274151322000087","174011321042388",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,388842.6,388842.6,1905,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433392302,36674.00
06/04/2015 00:30,2,0.000,ALERT,213.74,297.87,59.986,1433392203,"274151322000052","174011321042388",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,415527.7,415527.7,2304,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433392304,36675.00
06/04/2015 00:30,2,0.000,ALERT,213.06,297.57,59.981,1433392203,"201051344001145","174011321042388",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,132731.5,132731.5,993,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433392305,36676.00
06/04/2015 00:30,2,0.000,ALERT,212.83,296.96,59.981,1433392203,"201051344000685","174011321042388",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,132051.4,132051.4,994,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433392307,36677.00
06/04/2015 00:30,2,0.000,ALERT,213.51,297.57,59.996,1433392203,"274151322000088","174011321042388",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,397714.1,397714.1,1912,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433392309,36678.00
06/04/2015 00:30,2,0.000,ALERT,212.83,297.26,59.996,1433392203,"201051344000438","174011321042388",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,132080.1,132080.1,993,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433392311,36679.00
06/04/2015 00:30,2,0.000,ALERT,212.16,296.96,60.007,1433392203,"201051344001135","174011321042388",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,123521.5,123521.5,992,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433392313,36680.00
06/04/2015 00:30,2,0.000,ALERT,212.83,296.66,59.991,1433392203,"201051344000417","174011321042388",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,128141.1,128141.1,990,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433392315,36681.00
06/04/2015 00:30,2,0.000,ALERT,212.16,297.26,60.028,1433392203,"201051344000594","174011321042388",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,127666.1,127666.1,993,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433392317,36682.00
06/04/2015 00:30,2,0.000,ALERT,213.74,296.96,59.981,1433392203,"274151322000083","174011321042388",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,411899.7,411899.7,2309,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433392318,36683.00
06/04/2015 00:30,2,0.000,ALERT,212.83,297.26,59.991,1433392203,"201051344000585","174011321042388",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,126556.5,126556.5,991,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433392320,36684.00
06/04/2015 00:30,2,0.000,ALERT,213.51,296.96,59.981,1433392203,"274151322000054","174011321042388",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,407356.5,407356.5,1906,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433392322,36685.00
06/04/2015 00:30,2,0.000,ALERT,212.83,296.96,59.981,1433392203,"201051344001203","174011321042388",0.00,17.00,0,295.46,301.17,0.0,0.0,0.000,127994.4,127994.4,995,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433392324,36686.00
06/04/2015 00:30,2,0.000,ALERT,212.38,296.96,59.991,1433392203,"201051344000646","174011321042388",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,125680.9,125680.9,989,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433392325,36687.00
06/04/2015 00:30,2,0.000,ALERT,214.64,296.66,59.965,1433392203,"274151322000068","174011321042388",0.00,18.70,0,294.86,298.47,0.0,0.0,0.000,318037.4,318037.4,1938,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433392327,36688.00
06/04/2015 00:30,2,0.000,ALERT,214.41,297.26,59.975,1433392203,"274151322000076","174011321042388",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,433802.0,433802.0,2303,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433392329,36689.00
06/04/2015 00:30,2,0.000,ALERT,212.61,297.57,60.007,1433392203,"201051344000890","174011321042388",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,129567.7,129567.7,992,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433392331,36690.00
06/04/2015 00:30,2,0.000,ALERT,212.38,296.96,59.981,1433392203,"201051344000900","174011321042388",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,130012.0,130012.0,992,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433392333,36691.00
06/04/2015 00:30,2,0.000,ALERT,213.06,296.06,59.986,1433392203,"201051344000633","174011321042388",0.00,16.70,0,293.06,298.17,0.0,0.0,0.000,119715.4,119715.4,996,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433392334,36692.00
06/04/2015 00:30,2,0.000,ALERT,212.38,296.96,59.970,1433392203,"201051344000983","174011321042388",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,126770.2,126770.2,994,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433392336,36693.00
06/04/2015 00:30,2,0.000,ALERT,212.83,296.66,59.991,1433392203,"201051344000917","174011321042388",0.00,17.80,0,294.26,298.47,0.0,0.0,0.000,130178.3,130178.3,993,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433392338,36694.00
06/04/2015 00:30,2,0.000,ALERT,212.83,296.36,59.975,1433392203,"201051344000648","174011321042388",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,126305.6,126305.6,992,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433392340,36695.00
06/04/2015 00:30,2,0.000,ALERT,212.61,297.26,59.986,1433392203,"201051344001093","174011321042388",0.00,17.50,0,295.46,299.07,0.0,0.0,0.000,128213.9,128213.9,994,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433392342,36696.00
06/04/2015 00:30,2,0.000,ALERT,213.06,296.66,59.981,1433392203,"201051344000645","174011321042388",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,126662.3,126662.3,992,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433392344,36697.00
06/04/2015 00:30,2,0.000,ALERT,213.96,297.26,59.944,1433392203,"274151322000085","174011321042388",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,409344.2,409344.2,2301,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433392346,36698.00
06/04/2015 00:30,2,0.000,ALERT,212.83,296.06,59.981,1433392203,"201051344000651","174011321042388",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,126035.6,126035.6,991,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433392347,36699.00
06/04/2015 00:30,2,0.000,ALERT,212.83,296.66,59.991,1433392203,"201051344000867","174011321042388",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,118352.2,118352.2,993,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433392349,36700.00
06/04/2015 00:30,2,0.000,ALERT,212.61,297.26,59.991,1433392203,"201051344001230","174011321042388",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,129454.1,129454.1,993,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433392352,36701.00
06/04/2015 00:30,2,0.000,ALERT,213.06,296.96,59.986,1433392203,"201051344000576","174011321042388",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,126115.7,126115.7,994,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433392353,36702.00
06/04/2015 00:30,2,0.000,ALERT,212.38,296.96,59.975,1433392203,"201051344000579","174011321042388",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,131813.8,131813.8,995,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433392355,36703.00
06/04/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433392203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433393083,36704.00
06/04/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433392203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433393083,36705.00
06/04/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433392203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433393083,36706.00
