ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433392203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433393083,36707.00
06/04/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433392203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433393083,36708.00
06/04/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433392203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433393083,36709.00
06/04/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433392203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433393083,36710.00
06/04/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433392203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433393083,36711.00
06/04/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433392203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433393083,36712.00
06/04/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1433392203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433393083,36713.00
06/04/2015 00:45,2,0.000,ALERT,212.16,296.66,60.012,1433393103,"201051344000955","174011321042388",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,131336.0,131336.0,995,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393179,36714.00
06/04/2015 00:45,2,0.000,ALERT,213.74,297.57,59.991,1433393103,"274151322000095","174011321042388",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,428262.9,428262.9,1914,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433393181,36715.00
06/04/2015 00:45,2,0.000,ALERT,212.38,296.96,59.996,1433393103,"201051344000868","174011321042388",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,117674.0,117674.0,995,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393183,36716.00
06/04/2015 00:45,2,0.000,ALERT,213.06,296.06,60.002,1433393103,"201051344000853","174011321042388",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,123922.9,123922.9,994,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433393184,36717.00
06/04/2015 00:45,2,0.000,ALERT,213.06,297.57,60.012,1433393103,"201051344000582","174011321042388",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,124673.0,124673.0,992,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393186,36718.00
06/04/2015 00:45,2,0.000,ALERT,212.38,296.06,60.034,1433393103,"201051344000469","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,119069.3,119069.3,995,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393188,36719.00
06/04/2015 00:45,2,0.000,ALERT,212.38,296.06,60.002,1433393103,"201051344000988","174011321042388",0.00,16.30,0,292.46,298.77,0.0,0.0,0.000,118958.7,118958.7,995,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433393190,36720.00
06/04/2015 00:45,2,0.000,ALERT,212.38,296.06,60.007,1433393103,"201051344001158","174011321042388",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,125254.2,125254.2,996,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393192,36721.00
06/04/2015 00:45,2,0.000,ALERT,212.61,295.76,59.996,1433393103,"201051344001025","174011321042388",0.00,16.00,0,294.26,299.97,0.0,0.0,0.000,128082.6,128082.6,995,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393194,36722.00
06/04/2015 00:45,2,0.000,ALERT,212.38,296.66,60.002,1433393103,"201051344000569","174011321042388",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,131992.2,131992.2,995,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393195,36723.00
06/04/2015 00:45,2,0.000,ALERT,213.96,296.06,60.002,1433393103,"274151322000094","174011321042388",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,319144.6,319144.6,2330,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393198,36724.00
06/04/2015 00:45,2,0.000,ALERT,212.38,296.66,60.007,1433393103,"201051344000458","174011321042388",0.00,17.00,0,294.86,299.97,0.0,0.0,0.000,127646.5,127646.5,995,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393199,36725.00
06/04/2015 00:45,2,0.000,ALERT,213.96,295.76,60.028,1433393103,"274151322000087","174011321042388",0.00,19.80,0,294.26,298.77,0.0,0.0,0.000,388842.6,388842.6,1907,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393201,36726.00
06/04/2015 00:45,2,0.000,ALERT,213.51,297.57,60.002,1433393103,"274151322000052","174011321042388",0.00,17.80,0,294.56,299.67,0.0,0.0,0.000,415527.7,415527.7,2306,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393203,36727.00
06/04/2015 00:45,2,0.000,ALERT,212.83,296.96,60.018,1433393103,"201051344001145","174011321042388",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,132731.5,132731.5,995,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393205,36728.00
06/04/2015 00:45,2,0.000,ALERT,212.83,296.66,60.002,1433393103,"201051344000685","174011321042388",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,132051.4,132051.4,996,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393207,36729.00
06/04/2015 00:45,2,0.000,ALERT,213.74,296.96,60.012,1433393103,"274151322000088","174011321042388",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,397714.1,397714.1,1914,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393209,36730.00
06/04/2015 00:45,2,0.000,ALERT,212.61,296.36,60.007,1433393103,"201051344000438","174011321042388",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,132080.1,132080.1,995,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393210,36731.00
06/04/2015 00:45,2,0.000,ALERT,212.38,296.66,60.007,1433393103,"201051344001135","174011321042388",0.00,16.30,0,294.86,299.97,0.0,0.0,0.000,123521.5,123521.5,994,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393212,36732.00
06/04/2015 00:45,2,0.000,ALERT,212.83,296.06,60.002,1433393103,"201051344000417","174011321042388",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,128141.1,128141.1,992,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393214,36733.00
06/04/2015 00:45,2,0.000,ALERT,212.16,296.66,60.007,1433393103,"201051344000594","174011321042388",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,127666.1,127666.1,995,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433393216,36734.00
06/04/2015 00:45,2,0.000,ALERT,213.74,297.26,60.007,1433393103,"274151322000083","174011321042388",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,411899.7,411899.7,2311,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393218,36735.00
06/04/2015 00:45,2,0.000,ALERT,212.83,296.96,59.986,1433393103,"201051344000585","174011321042388",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,126556.5,126556.5,993,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433393219,36736.00
06/04/2015 00:45,2,0.000,ALERT,213.51,297.26,60.012,1433393103,"274151322000054","174011321042388",0.00,18.00,0,294.56,299.67,0.0,0.0,0.000,407356.5,407356.5,1908,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393221,36737.00
06/04/2015 00:45,2,0.000,ALERT,212.61,296.06,60.007,1433393103,"201051344001203","174011321042388",0.00,16.30,0,294.56,301.17,0.0,0.0,0.000,127994.4,127994.4,997,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393223,36738.00
06/04/2015 00:45,2,0.000,ALERT,212.38,296.66,59.975,1433393103,"201051344000646","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,125680.9,125680.9,991,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393225,36739.00
06/04/2015 00:45,2,0.000,ALERT,214.64,296.06,60.002,1433393103,"274151322000068","174011321042388",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,318037.4,318037.4,1940,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393227,36740.00
06/04/2015 00:45,2,0.000,ALERT,214.41,296.66,60.007,1433393103,"274151322000076","174011321042388",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,433802.0,433802.0,2305,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393228,36741.00
06/04/2015 00:45,2,0.000,ALERT,212.38,297.26,60.007,1433393103,"201051344000890","174011321042388",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,129567.7,129567.7,994,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433393230,36742.00
06/04/2015 00:45,2,0.000,ALERT,212.38,296.36,60.002,1433393103,"201051344000900","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,130012.0,130012.0,994,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393232,36743.00
06/04/2015 00:45,2,0.000,ALERT,212.83,295.76,59.996,1433393103,"201051344000633","174011321042388",0.00,15.80,0,292.76,298.17,0.0,0.0,0.000,119715.4,119715.4,998,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393234,36744.00
06/04/2015 00:45,2,0.000,ALERT,212.38,296.36,60.002,1433393103,"201051344000983","174011321042388",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,126770.2,126770.2,996,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393235,36745.00
06/04/2015 00:45,2,0.000,ALERT,212.61,296.06,60.007,1433393103,"201051344000917","174011321042388",0.00,17.30,0,293.66,298.47,0.0,0.0,0.000,130178.3,130178.3,995,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393237,36746.00
06/04/2015 00:45,2,0.000,ALERT,212.61,295.76,60.002,1433393103,"201051344000648","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,126305.6,126305.6,994,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393239,36747.00
06/04/2015 00:45,2,0.000,ALERT,212.38,296.36,60.002,1433393103,"201051344001093","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,128213.9,128213.9,996,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393241,36748.00
06/04/2015 00:45,2,0.000,ALERT,212.83,296.06,60.012,1433393103,"201051344000645","174011321042388",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,126662.3,126662.3,994,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393243,36749.00
06/04/2015 00:45,2,0.000,ALERT,213.74,296.36,60.023,1433393103,"274151322000085","174011321042388",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,409344.2,409344.2,2303,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393244,36750.00
06/04/2015 00:45,2,0.000,ALERT,212.61,295.76,60.007,1433393103,"201051344000651","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,126035.6,126035.6,993,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393246,36751.00
06/04/2015 00:45,2,0.000,ALERT,212.61,295.76,60.012,1433393103,"201051344000867","174011321042388",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,118352.2,118352.2,995,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393248,36752.00
06/04/2015 00:45,2,0.000,ALERT,212.38,296.66,60.007,1433393103,"201051344001230","174011321042388",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,129454.1,129454.1,995,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393250,36753.00
06/04/2015 00:45,2,0.000,ALERT,212.83,296.66,60.007,1433393103,"201051344000576","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,126115.7,126115.7,996,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393252,36754.00
06/04/2015 00:45,2,0.000,ALERT,212.38,296.96,60.007,1433393103,"201051344000579","174011321042388",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,131813.8,131813.8,997,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433393254,36755.00
06/04/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433393103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433393983,36756.00
06/04/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433393103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433393983,36757.00
06/04/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433393103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433393983,36758.00
06/04/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433393103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433393983,36759.00
06/04/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433393103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433393983,36760.00
06/04/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433393103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433393983,36761.00
06/04/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433393103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433393983,36762.00
06/04/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433393103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433393983,36763.00
06/04/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433393103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433393983,36764.00
06/04/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1433393103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433393983,36765.00
06/04/2015 01:00,2,0.000,ALERT,211.93,295.76,59.986,1433394004,"201051344000955","174011321042388",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,131336.0,131336.0,997,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394080,36766.00
06/04/2015 01:00,2,0.000,ALERT,213.51,296.66,59.938,1433394004,"274151322000095","174011321042388",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,428262.9,428262.9,1916,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394082,36767.00
06/04/2015 01:00,2,0.000,ALERT,211.93,296.06,59.944,1433394004,"201051344000868","174011321042388",0.00,15.80,0,294.26,299.67,0.0,0.0,0.000,117674.0,117674.0,997,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394084,36768.00
06/04/2015 01:00,2,0.000,ALERT,212.38,295.16,59.907,1433394004,"201051344000853","174011321042388",0.00,15.80,0,293.66,299.07,0.0,0.0,0.000,123922.9,123922.9,996,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394086,36769.00
06/04/2015 01:00,2,0.000,ALERT,212.38,296.36,59.944,1433394004,"201051344000582","174011321042388",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,124673.0,124673.0,994,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394088,36770.00
06/04/2015 01:00,2,0.000,ALERT,211.93,295.46,59.912,1433394004,"201051344000469","174011321042388",0.00,15.30,0,292.46,298.17,0.0,0.0,0.000,119069.3,119069.3,997,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433394089,36771.00
06/04/2015 01:00,2,0.000,ALERT,211.70,295.46,59.949,1433394004,"201051344000988","174011321042388",0.00,16.00,0,291.25,298.17,0.0,0.0,0.000,118958.7,118958.7,997,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433394091,36772.00
06/04/2015 01:00,2,0.000,ALERT,211.93,295.16,59.944,1433394004,"201051344001158","174011321042388",0.00,15.50,0,293.06,298.17,0.0,0.0,0.000,125254.2,125254.2,998,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394093,36773.00
06/04/2015 01:00,2,0.000,ALERT,211.70,294.86,59.949,1433394004,"201051344001025","174011321042388",0.00,15.50,0,293.06,299.67,0.0,0.0,0.000,128082.6,128082.6,997,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394095,36774.00
06/04/2015 01:00,2,0.000,ALERT,211.70,295.76,59.944,1433394004,"201051344000569","174011321042388",0.00,16.00,0,293.96,299.37,0.0,0.0,0.000,131992.2,131992.2,997,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394097,36775.00
06/04/2015 01:00,2,0.000,ALERT,213.06,295.16,59.949,1433394004,"274151322000094","174011321042388",0.00,17.00,0,293.36,298.17,0.0,0.0,0.000,319144.6,319144.6,2332,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394099,36776.00
06/04/2015 01:00,2,0.000,ALERT,211.70,295.46,59.981,1433394004,"201051344000458","174011321042388",0.00,16.70,0,293.66,299.37,0.0,0.0,0.000,127646.5,127646.5,997,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433394100,36777.00
06/04/2015 01:00,2,0.000,ALERT,213.29,295.16,59.938,1433394004,"274151322000087","174011321042388",0.00,19.30,0,292.76,298.17,0.0,0.0,0.000,388842.6,388842.6,1909,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433394102,36778.00
06/04/2015 01:00,2,0.000,ALERT,212.83,296.36,59.922,1433394004,"274151322000052","174011321042388",0.00,17.30,0,293.36,299.07,0.0,0.0,0.000,415527.7,415527.7,2308,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394104,36779.00
06/04/2015 01:00,2,0.000,ALERT,212.38,296.36,59.912,1433394004,"201051344001145","174011321042388",0.00,15.80,0,294.26,299.97,0.0,0.0,0.000,132731.5,132731.5,997,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394106,36780.00
06/04/2015 01:00,2,0.000,ALERT,212.16,295.76,59.954,1433394004,"201051344000685","174011321042388",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,132051.4,132051.4,998,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394108,36781.00
06/04/2015 01:00,2,0.000,ALERT,212.83,296.06,59.975,1433394004,"274151322000088","174011321042388",0.00,17.50,0,293.66,298.77,0.0,0.0,0.000,397714.1,397714.1,1916,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394110,36782.00
06/04/2015 01:00,2,0.000,ALERT,212.16,295.76,59.965,1433394004,"201051344000438","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,132080.1,132080.1,997,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394111,36783.00
06/04/2015 01:00,2,0.000,ALERT,211.48,295.46,59.928,1433394004,"201051344001135","174011321042388",0.00,16.00,0,293.66,299.37,0.0,0.0,0.000,123521.5,123521.5,996,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394113,36784.00
06/04/2015 01:00,2,0.000,ALERT,212.16,295.16,59.954,1433394004,"201051344000417","174011321042388",0.00,16.00,0,293.36,298.47,0.0,0.0,0.000,128141.1,128141.1,994,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394115,36785.00
06/04/2015 01:00,2,0.000,ALERT,211.48,296.06,59.933,1433394004,"201051344000594","174011321042388",0.00,16.00,0,293.36,298.77,0.0,0.0,0.000,127666.1,127666.1,997,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394117,36786.00
06/04/2015 01:00,2,0.000,ALERT,213.06,296.06,59.959,1433394004,"274151322000083","174011321042388",0.00,17.30,0,293.96,299.37,0.0,0.0,0.000,411899.7,411899.7,2313,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394118,36787.00
06/04/2015 01:00,2,0.000,ALERT,212.16,296.06,59.933,1433394004,"201051344000585","174011321042388",0.00,16.00,0,293.36,298.77,0.0,0.0,0.000,126556.5,126556.5,995,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433394120,36788.00
06/04/2015 01:00,2,0.000,ALERT,213.06,296.06,59.944,1433394004,"274151322000054","174011321042388",0.00,17.80,0,293.36,299.37,0.0,0.0,0.000,407356.5,407356.5,1910,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394122,36789.00
06/04/2015 01:00,2,0.000,ALERT,211.93,295.46,59.954,1433394004,"201051344001203","174011321042388",0.00,16.00,0,293.66,300.57,0.0,0.0,0.000,127994.4,127994.4,999,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394124,36790.00
06/04/2015 01:00,2,0.000,ALERT,211.70,295.76,59.949,1433394004,"201051344000646","174011321042388",0.00,15.80,0,293.36,298.47,0.0,0.0,0.000,125680.9,125680.9,993,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394126,36791.00
06/04/2015 01:00,2,0.000,ALERT,213.74,294.86,59.981,1433394004,"274151322000068","174011321042388",0.00,17.80,0,293.06,297.87,0.0,0.0,0.000,318037.4,318037.4,1942,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394127,36792.00
06/04/2015 01:00,2,0.000,ALERT,213.74,295.76,59.970,1433394004,"274151322000076","174011321042388",0.00,17.30,0,293.66,299.07,0.0,0.0,0.000,433802.0,433802.0,2307,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433394129,36793.00
06/04/2015 01:00,2,0.000,ALERT,211.93,296.36,59.954,1433394004,"201051344000890","174011321042388",0.00,16.00,0,294.26,299.97,0.0,0.0,0.000,129567.7,129567.7,996,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433394131,36794.00
06/04/2015 01:00,2,0.000,ALERT,211.70,295.46,59.959,1433394004,"201051344000900","174011321042388",0.00,15.80,0,293.36,298.17,0.0,0.0,0.000,130012.0,130012.0,996,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394133,36795.00
06/04/2015 01:00,2,0.000,ALERT,212.16,294.86,59.954,1433394004,"201051344000633","174011321042388",0.00,15.50,0,291.85,297.87,0.0,0.0,0.000,119715.4,119715.4,1000,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394136,36796.00
06/04/2015 01:00,2,0.000,ALERT,211.70,295.76,59.954,1433394004,"201051344000983","174011321042388",0.00,16.00,0,293.96,299.37,0.0,0.0,0.000,126770.2,126770.2,998,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394137,36797.00
06/04/2015 01:00,2,0.000,ALERT,212.16,295.46,59.944,1433394004,"201051344000917","174011321042388",0.00,17.00,0,292.46,298.17,0.0,0.0,0.000,130178.3,130178.3,997,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394139,36798.00
06/04/2015 01:00,2,0.000,ALERT,212.16,294.86,59.959,1433394004,"201051344000648","174011321042388",0.00,15.30,0,293.06,299.07,0.0,0.0,0.000,126305.6,126305.6,996,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433394141,36799.00
06/04/2015 01:00,2,0.000,ALERT,211.93,295.76,59.933,1433394004,"201051344001093","174011321042388",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,128213.9,128213.9,998,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394143,36800.00
06/04/2015 01:00,2,0.000,ALERT,212.16,294.86,59.954,1433394004,"201051344000645","174011321042388",0.00,16.30,0,293.36,298.77,0.0,0.0,0.000,126662.3,126662.3,996,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394145,36801.00
06/04/2015 01:00,2,0.000,ALERT,213.06,295.76,59.959,1433394004,"274151322000085","174011321042388",0.00,17.30,0,293.66,299.07,0.0,0.0,0.000,409344.2,409344.2,2305,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394147,36802.00
06/04/2015 01:00,2,0.000,ALERT,211.93,294.56,59.944,1433394004,"201051344000651","174011321042388",0.00,15.50,0,293.06,298.47,0.0,0.0,0.000,126035.6,126035.6,995,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394149,36803.00
06/04/2015 01:00,2,0.000,ALERT,212.16,295.16,59.959,1433394004,"201051344000867","174011321042388",0.00,16.30,0,293.06,299.07,0.0,0.0,0.000,118352.2,118352.2,997,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394150,36804.00
06/04/2015 01:00,2,0.000,ALERT,211.93,295.76,59.959,1433394004,"201051344001230","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,129454.1,129454.1,997,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394152,36805.00
06/04/2015 01:00,2,0.000,ALERT,212.38,295.76,59.970,1433394004,"201051344000576","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,126115.7,126115.7,998,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394154,36806.00
06/04/2015 01:00,2,0.000,ALERT,211.70,295.76,59.938,1433394004,"201051344000579","174011321042388",0.00,16.00,0,293.96,299.37,0.0,0.0,0.000,131813.8,131813.8,999,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394156,36807.00
06/04/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433394004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433394884,36808.00
06/04/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433394004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433394884,36809.00
06/04/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433394004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433394884,36810.00
06/04/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433394004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433394884,36811.00
06/04/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433394004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433394884,36812.00
06/04/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433394004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433394884,36813.00
06/04/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433394004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433394884,36814.00
06/04/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433394004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433394884,36815.00
06/04/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433394004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433394884,36816.00
06/04/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1433394004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433394884,36817.00
06/04/2015 01:15,2,0.000,ALERT,211.25,293.66,60.007,1433394903,"201051344000955","174011321042388",0.00,15.80,0,292.16,297.57,0.0,0.0,0.000,131336.0,131336.0,999,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394979,36818.00
06/04/2015 01:15,2,0.000,ALERT,212.83,295.16,59.933,1433394903,"274151322000095","174011321042388",0.00,16.70,0,293.36,298.77,0.0,0.0,0.000,428262.9,428262.9,1918,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433394980,36819.00
06/04/2015 01:15,2,0.000,ALERT,211.70,293.96,59.959,1433394903,"201051344000868","174011321042388",0.00,15.50,0,292.76,298.47,0.0,0.0,0.000,117674.0,117674.0,999,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394982,36820.00
06/04/2015 01:15,2,0.000,ALERT,212.16,293.36,59.965,1433394903,"201051344000853","174011321042388",0.00,15.50,0,292.16,297.87,0.0,0.0,0.000,123922.9,123922.9,998,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394984,36821.00
06/04/2015 01:15,2,0.000,ALERT,212.16,294.56,59.959,1433394903,"201051344000582","174011321042388",0.00,15.80,0,293.06,298.47,0.0,0.0,0.000,124673.0,124673.0,996,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394986,36822.00
06/04/2015 01:15,2,0.000,ALERT,211.70,293.36,59.970,1433394903,"201051344000469","174011321042388",0.00,15.30,0,290.95,296.96,0.0,0.0,0.000,119069.3,119069.3,999,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433394988,36823.00
06/04/2015 01:15,2,0.000,ALERT,211.48,293.36,59.959,1433394903,"201051344000988","174011321042388",0.00,15.80,0,289.75,297.26,0.0,0.0,0.000,118958.7,118958.7,999,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394989,36824.00
06/04/2015 01:15,2,0.000,ALERT,211.70,293.36,59.965,1433394903,"201051344001158","174011321042388",0.00,15.30,0,291.55,296.96,0.0,0.0,0.000,125254.2,125254.2,1000,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394991,36825.00
06/04/2015 01:15,2,0.000,ALERT,211.48,293.36,59.959,1433394903,"201051344001025","174011321042388",0.00,15.30,0,291.55,298.17,0.0,0.0,0.000,128082.6,128082.6,999,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394993,36826.00
06/04/2015 01:15,2,0.000,ALERT,211.70,294.26,59.965,1433394903,"201051344000569","174011321042388",0.00,15.80,0,292.76,298.47,0.0,0.0,0.000,131992.2,131992.2,999,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394995,36827.00
06/04/2015 01:15,2,0.000,ALERT,213.06,293.66,59.996,1433394903,"274151322000094","174011321042388",0.00,16.70,0,291.85,296.96,0.0,0.0,0.000,319144.6,319144.6,2334,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394997,36828.00
06/04/2015 01:15,2,0.000,ALERT,211.48,293.96,59.970,1433394903,"201051344000458","174011321042388",0.00,16.30,0,292.46,298.47,0.0,0.0,0.000,127646.5,127646.5,999,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433394999,36829.00
06/04/2015 01:15,2,0.000,ALERT,213.06,293.06,59.965,1433394903,"274151322000087","174011321042388",0.00,19.00,0,291.55,297.26,0.0,0.0,0.000,388842.6,388842.6,1911,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395001,36830.00
06/04/2015 01:15,2,0.000,ALERT,212.83,294.26,59.959,1433394903,"274151322000052","174011321042388",0.00,17.30,0,291.85,298.17,0.0,0.0,0.000,415527.7,415527.7,2310,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395002,36831.00
06/04/2015 01:15,2,0.000,ALERT,211.93,294.26,59.970,1433394903,"201051344001145","174011321042388",0.00,15.50,0,292.76,298.77,0.0,0.0,0.000,132731.5,132731.5,999,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395004,36832.00
06/04/2015 01:15,2,0.000,ALERT,212.16,293.96,59.965,1433394903,"201051344000685","174011321042388",0.00,15.80,0,292.16,297.57,0.0,0.0,0.000,132051.4,132051.4,1000,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395006,36833.00
06/04/2015 01:15,2,0.000,ALERT,212.38,293.66,59.970,1433394903,"274151322000088","174011321042388",0.00,17.30,0,292.16,297.57,0.0,0.0,0.000,397714.1,397714.1,1918,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395008,36834.00
06/04/2015 01:15,2,0.000,ALERT,211.93,294.26,59.975,1433394903,"201051344000438","174011321042388",0.00,15.50,0,292.46,298.17,0.0,0.0,0.000,132080.1,132080.1,999,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395010,36835.00
06/04/2015 01:15,2,0.000,ALERT,211.48,293.96,59.965,1433394903,"201051344001135","174011321042388",0.00,15.80,0,292.46,298.17,0.0,0.0,0.000,123521.5,123521.5,998,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395012,36836.00
06/04/2015 01:15,2,0.000,ALERT,211.93,293.06,59.970,1433394903,"201051344000417","174011321042388",0.00,15.80,0,291.85,296.96,0.0,0.0,0.000,128141.1,128141.1,996,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395013,36837.00
06/04/2015 01:15,2,0.000,ALERT,211.25,294.26,59.981,1433394903,"201051344000594","174011321042388",0.00,15.80,0,291.85,297.57,0.0,0.0,0.000,127666.1,127666.1,999,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395015,36838.00
06/04/2015 01:15,2,0.000,ALERT,213.06,293.96,59.970,1433394903,"274151322000083","174011321042388",0.00,17.00,0,292.46,298.17,0.0,0.0,0.000,411899.7,411899.7,2315,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433395017,36839.00
06/04/2015 01:15,2,0.000,ALERT,211.93,293.96,59.981,1433394903,"201051344000585","174011321042388",0.00,15.80,0,291.85,297.57,0.0,0.0,0.000,126556.5,126556.5,997,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395019,36840.00
06/04/2015 01:15,2,0.000,ALERT,213.06,294.26,59.975,1433394903,"274151322000054","174011321042388",0.00,17.50,0,292.16,298.17,0.0,0.0,0.000,407356.5,407356.5,1912,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433395020,36841.00
06/04/2015 01:15,2,0.000,ALERT,211.70,293.66,59.986,1433394903,"201051344001203","174011321042388",0.00,15.50,0,292.16,299.37,0.0,0.0,0.000,127994.4,127994.4,1001,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395022,36842.00
06/04/2015 01:15,2,0.000,ALERT,211.48,293.66,59.981,1433394903,"201051344000646","174011321042388",0.00,15.50,0,291.85,297.57,0.0,0.0,0.000,125680.9,125680.9,995,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395024,36843.00
06/04/2015 01:15,2,0.000,ALERT,213.51,293.06,59.991,1433394903,"274151322000068","174011321042388",0.00,17.50,0,291.55,296.96,0.0,0.0,0.000,318037.4,318037.4,1944,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433395026,36844.00
06/04/2015 01:15,2,0.000,ALERT,213.51,293.66,59.944,1433394903,"274151322000076","174011321042388",0.00,17.00,0,292.16,297.87,0.0,0.0,0.000,433802.0,433802.0,2309,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395028,36845.00
06/04/2015 01:15,2,0.000,ALERT,211.48,293.96,59.986,1433394903,"201051344000890","174011321042388",0.00,15.80,0,292.76,298.77,0.0,0.0,0.000,129567.7,129567.7,998,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433395030,36846.00
06/04/2015 01:15,2,0.000,ALERT,211.48,293.66,59.981,1433394903,"201051344000900","174011321042388",0.00,15.50,0,291.85,296.96,0.0,0.0,0.000,130012.0,130012.0,998,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395031,36847.00
06/04/2015 01:15,2,0.000,ALERT,211.93,293.06,59.954,1433394903,"201051344000633","174011321042388",0.00,15.30,0,290.35,296.66,0.0,0.0,0.000,119715.4,119715.4,1002,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395033,36848.00
06/04/2015 01:15,2,0.000,ALERT,211.48,293.66,59.996,1433394903,"201051344000983","174011321042388",0.00,15.80,0,292.46,298.17,0.0,0.0,0.000,126770.2,126770.2,1000,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395035,36849.00
06/04/2015 01:15,2,0.000,ALERT,211.93,293.36,59.986,1433394903,"201051344000917","174011321042388",0.00,16.70,0,291.25,296.96,0.0,0.0,0.000,130178.3,130178.3,999,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395037,36850.00
06/04/2015 01:15,2,0.000,ALERT,211.70,293.06,59.991,1433394903,"201051344000648","174011321042388",0.00,15.00,0,291.55,297.87,0.0,0.0,0.000,126305.6,126305.6,998,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395039,36851.00
06/04/2015 01:15,2,0.000,ALERT,211.48,293.66,59.991,1433394903,"201051344001093","174011321042388",0.00,16.30,0,292.16,297.57,0.0,0.0,0.000,128213.9,128213.9,1000,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395040,36852.00
06/04/2015 01:15,2,0.000,ALERT,211.93,293.06,59.986,1433394903,"201051344000645","174011321042388",0.00,16.00,0,292.16,297.57,0.0,0.0,0.000,126662.3,126662.3,998,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395042,36853.00
06/04/2015 01:15,2,0.000,ALERT,212.83,293.36,59.981,1433394903,"274151322000085","174011321042388",0.00,17.00,0,292.46,297.87,0.0,0.0,0.000,409344.2,409344.2,2307,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395044,36854.00
06/04/2015 01:15,2,0.000,ALERT,211.70,293.06,59.975,1433394903,"201051344000651","174011321042388",0.00,15.30,0,291.55,297.26,0.0,0.0,0.000,126035.6,126035.6,997,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433395046,36855.00
06/04/2015 01:15,2,0.000,ALERT,211.70,293.36,59.991,1433394903,"201051344000867","174011321042388",0.00,16.00,0,291.85,297.87,0.0,0.0,0.000,118352.2,118352.2,999,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395048,36856.00
