ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 01:15,2,0.000,ALERT,211.03,293.66,60.007,1433394903,"201051344001230","174011321042388",0.00,15.50,0,292.46,297.87,0.0,0.0,0.000,129454.1,129454.1,999,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395049,36857.00
06/04/2015 01:15,2,0.000,ALERT,211.93,293.66,59.986,1433394903,"201051344000576","174011321042388",0.00,15.50,0,292.16,297.57,0.0,0.0,0.000,126115.7,126115.7,1000,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395051,36858.00
06/04/2015 01:15,2,0.000,ALERT,211.48,293.96,59.975,1433394903,"201051344000579","174011321042388",0.00,15.80,0,292.76,298.17,0.0,0.0,0.000,131813.8,131813.8,1001,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433395053,36859.00
06/04/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433394903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433395783,36860.00
06/04/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433394903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433395783,36861.00
06/04/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433394903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433395783,36862.00
06/04/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433394903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433395783,36863.00
06/04/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433394903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433395783,36864.00
06/04/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433394903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433395783,36865.00
06/04/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433394903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433395783,36866.00
06/04/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433394903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433395783,36867.00
06/04/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433394903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433395783,36868.00
06/04/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1433394903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433395783,36869.00
06/04/2015 01:30,2,0.000,ALERT,211.48,296.06,59.986,1433395804,"201051344000955","174011321042388",0.00,15.50,0,291.85,297.26,0.0,0.0,0.000,131336.0,131336.0,1001,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395880,36870.00
06/04/2015 01:30,2,0.000,ALERT,213.06,296.66,59.981,1433395804,"274151322000095","174011321042388",0.00,16.30,0,293.36,298.17,0.0,0.0,0.000,428262.9,428262.9,1920,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395882,36871.00
06/04/2015 01:30,2,0.000,ALERT,211.70,296.66,60.002,1433395804,"201051344000868","174011321042388",0.00,15.50,0,292.46,298.17,0.0,0.0,0.000,117674.0,117674.0,1001,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395883,36872.00
06/04/2015 01:30,2,0.000,ALERT,212.16,295.76,59.986,1433395804,"201051344000853","174011321042388",0.00,15.50,0,291.55,297.57,0.0,0.0,0.000,123922.9,123922.9,1000,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395885,36873.00
06/04/2015 01:30,2,0.000,ALERT,212.16,296.96,59.986,1433395804,"201051344000582","174011321042388",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,124673.0,124673.0,998,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395887,36874.00
06/04/2015 01:30,2,0.000,ALERT,211.70,295.76,60.002,1433395804,"201051344000469","174011321042388",0.00,15.00,0,290.65,296.66,0.0,0.0,0.000,119069.3,119069.3,1001,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433395889,36875.00
06/04/2015 01:30,2,0.000,ALERT,211.03,294.86,59.986,1433395804,"201051344000988","174011321042388",0.00,15.80,0,289.45,296.66,0.0,0.0,0.000,118958.7,118958.7,1001,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433395891,36876.00
06/04/2015 01:30,2,0.000,ALERT,211.70,295.76,59.986,1433395804,"201051344001158","174011321042388",0.00,15.30,0,291.25,296.66,0.0,0.0,0.000,125254.2,125254.2,1002,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395893,36877.00
06/04/2015 01:30,2,0.000,ALERT,211.48,295.46,59.981,1433395804,"201051344001025","174011321042388",0.00,15.30,0,291.55,297.87,0.0,0.0,0.000,128082.6,128082.6,1001,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395894,36878.00
06/04/2015 01:30,2,0.000,ALERT,211.70,296.36,59.981,1433395804,"201051344000569","174011321042388",0.00,15.80,0,292.46,298.17,0.0,0.0,0.000,131992.2,131992.2,1001,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395896,36879.00
06/04/2015 01:30,2,0.000,ALERT,213.06,295.76,59.986,1433395804,"274151322000094","174011321042388",0.00,16.30,0,292.46,296.96,0.0,0.0,0.000,319144.6,319144.6,2336,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395898,36880.00
06/04/2015 01:30,2,0.000,ALERT,211.70,296.06,59.986,1433395804,"201051344000458","174011321042388",0.00,16.30,0,292.16,297.87,0.0,0.0,0.000,127646.5,127646.5,1001,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395900,36881.00
06/04/2015 01:30,2,0.000,ALERT,213.06,296.06,59.970,1433395804,"274151322000087","174011321042388",0.00,18.70,0,291.85,296.66,0.0,0.0,0.000,388842.6,388842.6,1913,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395902,36882.00
06/04/2015 01:30,2,0.000,ALERT,212.83,296.06,59.981,1433395804,"274151322000052","174011321042388",0.00,16.70,0,292.16,297.87,0.0,0.0,0.000,415527.7,415527.7,2312,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395904,36883.00
06/04/2015 01:30,2,0.000,ALERT,212.16,296.66,59.975,1433395804,"201051344001145","174011321042388",0.00,15.50,0,292.46,298.47,0.0,0.0,0.000,132731.5,132731.5,1001,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395905,36884.00
06/04/2015 01:30,2,0.000,ALERT,212.16,296.36,59.986,1433395804,"201051344000685","174011321042388",0.00,15.80,0,291.85,297.26,0.0,0.0,0.000,132051.4,132051.4,1002,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433395907,36885.00
06/04/2015 01:30,2,0.000,ALERT,212.61,295.76,59.975,1433395804,"274151322000088","174011321042388",0.00,17.00,0,292.46,297.26,0.0,0.0,0.000,397714.1,397714.1,1920,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433395909,36886.00
06/04/2015 01:30,2,0.000,ALERT,211.93,296.36,59.975,1433395804,"201051344000438","174011321042388",0.00,15.30,0,292.46,297.87,0.0,0.0,0.000,132080.1,132080.1,1001,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395911,36887.00
06/04/2015 01:30,2,0.000,ALERT,211.25,296.06,59.975,1433395804,"201051344001135","174011321042388",0.00,15.50,0,292.16,298.17,0.0,0.0,0.000,123521.5,123521.5,1000,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395913,36888.00
06/04/2015 01:30,2,0.000,ALERT,211.93,295.46,59.970,1433395804,"201051344000417","174011321042388",0.00,15.50,0,291.55,296.96,0.0,0.0,0.000,128141.1,128141.1,998,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433395914,36889.00
06/04/2015 01:30,2,0.000,ALERT,211.48,296.36,59.970,1433395804,"201051344000594","174011321042388",0.00,15.50,0,291.55,297.57,0.0,0.0,0.000,127666.1,127666.1,1001,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395916,36890.00
06/04/2015 01:30,2,0.000,ALERT,213.06,296.66,59.970,1433395804,"274151322000083","174011321042388",0.00,16.70,0,292.16,297.87,0.0,0.0,0.000,411899.7,411899.7,2317,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395918,36891.00
06/04/2015 01:30,2,0.000,ALERT,211.93,296.36,59.970,1433395804,"201051344000585","174011321042388",0.00,15.80,0,291.55,297.57,0.0,0.0,0.000,126556.5,126556.5,999,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433395920,36892.00
06/04/2015 01:30,2,0.000,ALERT,213.06,296.66,59.959,1433395804,"274151322000054","174011321042388",0.00,17.30,0,292.46,297.87,0.0,0.0,0.000,407356.5,407356.5,1914,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433395922,36893.00
06/04/2015 01:30,2,0.000,ALERT,211.93,296.06,59.975,1433395804,"201051344001203","174011321042388",0.00,15.50,0,291.85,299.37,0.0,0.0,0.000,127994.4,127994.4,1003,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395923,36894.00
06/04/2015 01:30,2,0.000,ALERT,211.48,296.06,60.002,1433395804,"201051344000646","174011321042388",0.00,15.30,0,291.25,297.26,0.0,0.0,0.000,125680.9,125680.9,997,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395925,36895.00
06/04/2015 01:30,2,0.000,ALERT,213.74,295.46,59.965,1433395804,"274151322000068","174011321042388",0.00,17.30,0,291.85,296.66,0.0,0.0,0.000,318037.4,318037.4,1946,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395927,36896.00
06/04/2015 01:30,2,0.000,ALERT,213.51,296.06,59.949,1433395804,"274151322000076","174011321042388",0.00,16.70,0,292.16,297.87,0.0,0.0,0.000,433802.0,433802.0,2311,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395929,36897.00
06/04/2015 01:30,2,0.000,ALERT,211.70,296.36,59.965,1433395804,"201051344000890","174011321042388",0.00,15.80,0,292.16,298.47,0.0,0.0,0.000,129567.7,129567.7,1000,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395931,36898.00
06/04/2015 01:30,2,0.000,ALERT,211.48,295.76,59.986,1433395804,"201051344000900","174011321042388",0.00,15.30,0,291.55,296.96,0.0,0.0,0.000,130012.0,130012.0,1000,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433395933,36899.00
06/04/2015 01:30,2,0.000,ALERT,212.16,295.46,59.965,1433395804,"201051344000633","174011321042388",0.00,15.30,0,289.75,296.36,0.0,0.0,0.000,119715.4,119715.4,1004,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395935,36900.00
06/04/2015 01:30,2,0.000,ALERT,211.70,296.06,59.959,1433395804,"201051344000983","174011321042388",0.00,15.80,0,291.85,297.87,0.0,0.0,0.000,126770.2,126770.2,1002,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395937,36901.00
06/04/2015 01:30,2,0.000,ALERT,212.16,295.76,59.986,1433395804,"201051344000917","174011321042388",0.00,16.30,0,290.95,296.96,0.0,0.0,0.000,130178.3,130178.3,1001,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395938,36902.00
06/04/2015 01:30,2,0.000,ALERT,211.93,295.16,59.959,1433395804,"201051344000648","174011321042388",0.00,15.00,0,291.25,297.57,0.0,0.0,0.000,126305.6,126305.6,1000,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395940,36903.00
06/04/2015 01:30,2,0.000,ALERT,211.70,296.06,59.970,1433395804,"201051344001093","174011321042388",0.00,16.00,0,291.85,297.26,0.0,0.0,0.000,128213.9,128213.9,1002,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395942,36904.00
06/04/2015 01:30,2,0.000,ALERT,212.16,295.76,59.965,1433395804,"201051344000645","174011321042388",0.00,15.80,0,291.25,297.26,0.0,0.0,0.000,126662.3,126662.3,1000,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395944,36905.00
06/04/2015 01:30,2,0.000,ALERT,213.06,296.06,59.975,1433395804,"274151322000085","174011321042388",0.00,16.70,0,292.16,297.87,0.0,0.0,0.000,409344.2,409344.2,2309,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395946,36906.00
06/04/2015 01:30,2,0.000,ALERT,211.93,295.46,59.954,1433395804,"201051344000651","174011321042388",0.00,15.30,0,291.25,296.96,0.0,0.0,0.000,126035.6,126035.6,999,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433395947,36907.00
06/04/2015 01:30,2,0.000,ALERT,211.93,295.76,59.996,1433395804,"201051344000867","174011321042388",0.00,16.00,0,291.25,297.87,0.0,0.0,0.000,118352.2,118352.2,1001,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395949,36908.00
06/04/2015 01:30,2,0.000,ALERT,211.70,296.66,59.970,1433395804,"201051344001230","174011321042388",0.00,15.50,0,291.85,297.57,0.0,0.0,0.000,129454.1,129454.1,1001,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433395951,36909.00
06/04/2015 01:30,2,0.000,ALERT,212.16,296.36,59.965,1433395804,"201051344000576","174011321042388",0.00,15.30,0,291.55,297.57,0.0,0.0,0.000,126115.7,126115.7,1002,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433395953,36910.00
06/04/2015 01:30,2,0.000,ALERT,211.70,296.66,59.986,1433395804,"201051344000579","174011321042388",0.00,15.80,0,291.85,298.17,0.0,0.0,0.000,131813.8,131813.8,1003,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433395955,36911.00
06/04/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433395804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433396685,36912.00
06/04/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433395804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433396685,36913.00
06/04/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433395804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433396685,36914.00
06/04/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433395804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433396685,36915.00
06/04/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433395804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433396685,36916.00
06/04/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433395804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433396685,36917.00
06/04/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433395804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433396685,36918.00
06/04/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433395804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433396685,36919.00
06/04/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433395804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433396685,36920.00
06/04/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1433395804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433396685,36921.00
06/04/2015 01:45,2,0.000,ALERT,211.70,296.36,59.981,1433396703,"201051344000955","174011321042388",0.00,15.80,0,293.96,297.87,0.0,0.0,0.000,131336.0,131336.0,1003,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396779,36922.00
06/04/2015 01:45,2,0.000,ALERT,213.06,296.96,59.981,1433396703,"274151322000095","174011321042388",0.00,16.00,0,295.16,298.77,0.0,0.0,0.000,428262.9,428262.9,1922,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396781,36923.00
06/04/2015 01:45,2,0.000,ALERT,211.70,296.66,59.996,1433396703,"201051344000868","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,117674.0,117674.0,1003,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433396783,36924.00
06/04/2015 01:45,2,0.000,ALERT,212.16,296.06,59.986,1433396703,"201051344000853","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,123922.9,123922.9,1002,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396784,36925.00
06/04/2015 01:45,2,0.000,ALERT,212.38,296.96,59.981,1433396703,"201051344000582","174011321042388",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,124673.0,124673.0,1000,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396786,36926.00
06/04/2015 01:45,2,0.000,ALERT,211.93,296.06,59.986,1433396703,"201051344000469","174011321042388",0.00,15.00,0,292.16,297.26,0.0,0.0,0.000,119069.3,119069.3,1003,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396788,36927.00
06/04/2015 01:45,2,0.000,ALERT,211.70,296.06,59.981,1433396703,"201051344000988","174011321042388",0.00,15.80,0,291.55,297.57,0.0,0.0,0.000,118958.7,118958.7,1003,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396790,36928.00
06/04/2015 01:45,2,0.000,ALERT,211.70,295.76,59.981,1433396703,"201051344001158","174011321042388",0.00,15.30,0,293.36,297.26,0.0,0.0,0.000,125254.2,125254.2,1004,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396792,36929.00
06/04/2015 01:45,2,0.000,ALERT,211.70,295.46,59.975,1433396703,"201051344001025","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,128082.6,128082.6,1003,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396794,36930.00
06/04/2015 01:45,2,0.000,ALERT,211.93,296.66,59.975,1433396703,"201051344000569","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,131992.2,131992.2,1003,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396795,36931.00
06/04/2015 01:45,2,0.000,ALERT,213.29,295.76,59.938,1433396703,"274151322000094","174011321042388",0.00,16.30,0,293.66,297.57,0.0,0.0,0.000,319144.6,319144.6,2338,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396797,36932.00
06/04/2015 01:45,2,0.000,ALERT,211.70,296.06,59.986,1433396703,"201051344000458","174011321042388",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,127646.5,127646.5,1003,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396799,36933.00
06/04/2015 01:45,2,0.000,ALERT,213.29,296.36,59.975,1433396703,"274151322000087","174011321042388",0.00,18.30,0,293.36,297.57,0.0,0.0,0.000,388842.6,388842.6,1915,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396801,36934.00
06/04/2015 01:45,2,0.000,ALERT,212.83,296.66,59.970,1433396703,"274151322000052","174011321042388",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,415527.7,415527.7,2314,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396803,36935.00
06/04/2015 01:45,2,0.000,ALERT,212.38,296.66,59.996,1433396703,"201051344001145","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,132731.5,132731.5,1003,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396805,36936.00
06/04/2015 01:45,2,0.000,ALERT,212.16,296.36,60.007,1433396703,"201051344000685","174011321042388",0.00,15.80,0,294.26,297.87,0.0,0.0,0.000,132051.4,132051.4,1004,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396806,36937.00
06/04/2015 01:45,2,0.000,ALERT,212.83,296.06,59.949,1433396703,"274151322000088","174011321042388",0.00,17.00,0,293.96,298.17,0.0,0.0,0.000,397714.1,397714.1,1922,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396808,36938.00
06/04/2015 01:45,2,0.000,ALERT,212.16,296.36,59.975,1433396703,"201051344000438","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,132080.1,132080.1,1003,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396810,36939.00
06/04/2015 01:45,2,0.000,ALERT,211.48,296.36,59.981,1433396703,"201051344001135","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,123521.5,123521.5,1002,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396812,36940.00
06/04/2015 01:45,2,0.000,ALERT,212.16,296.06,59.981,1433396703,"201051344000417","174011321042388",0.00,15.80,0,293.66,297.57,0.0,0.0,0.000,128141.1,128141.1,1000,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433396814,36941.00
06/04/2015 01:45,2,0.000,ALERT,211.48,296.66,59.975,1433396703,"201051344000594","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,127666.1,127666.1,1003,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396815,36942.00
06/04/2015 01:45,2,0.000,ALERT,213.29,296.36,59.981,1433396703,"274151322000083","174011321042388",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,411899.7,411899.7,2319,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433396817,36943.00
06/04/2015 01:45,2,0.000,ALERT,212.16,296.66,59.981,1433396703,"201051344000585","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,126556.5,126556.5,1001,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396819,36944.00
06/04/2015 01:45,2,0.000,ALERT,212.83,295.76,59.975,1433396703,"274151322000054","174011321042388",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,407356.5,407356.5,1916,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396821,36945.00
06/04/2015 01:45,2,0.000,ALERT,211.93,296.06,59.975,1433396703,"201051344001203","174011321042388",0.00,15.50,0,293.96,299.97,0.0,0.0,0.000,127994.4,127994.4,1005,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433396822,36946.00
06/04/2015 01:45,2,0.000,ALERT,211.70,296.36,59.981,1433396703,"201051344000646","174011321042388",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,125680.9,125680.9,999,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396824,36947.00
06/04/2015 01:45,2,0.000,ALERT,213.74,295.46,59.986,1433396703,"274151322000068","174011321042388",0.00,17.30,0,293.36,297.26,0.0,0.0,0.000,318037.4,318037.4,1948,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433396826,36948.00
06/04/2015 01:45,2,0.000,ALERT,213.74,295.76,59.970,1433396703,"274151322000076","174011321042388",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,433802.0,433802.0,2313,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396828,36949.00
06/04/2015 01:45,2,0.000,ALERT,211.70,296.66,59.975,1433396703,"201051344000890","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,129567.7,129567.7,1002,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396830,36950.00
06/04/2015 01:45,2,0.000,ALERT,211.70,295.76,60.012,1433396703,"201051344000900","174011321042388",0.00,15.30,0,293.66,297.57,0.0,0.0,0.000,130012.0,130012.0,1002,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396832,36951.00
06/04/2015 01:45,2,0.000,ALERT,212.16,295.16,59.975,1433396703,"201051344000633","174011321042388",0.00,15.30,0,292.16,296.96,0.0,0.0,0.000,119715.4,119715.4,1006,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396833,36952.00
06/04/2015 01:45,2,0.000,ALERT,211.70,296.06,59.981,1433396703,"201051344000983","174011321042388",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,126770.2,126770.2,1004,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396835,36953.00
06/04/2015 01:45,2,0.000,ALERT,212.16,295.76,59.991,1433396703,"201051344000917","174011321042388",0.00,16.30,0,292.76,297.57,0.0,0.0,0.000,130178.3,130178.3,1003,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396837,36954.00
06/04/2015 01:45,2,0.000,ALERT,212.16,295.76,60.012,1433396703,"201051344000648","174011321042388",0.00,15.00,0,293.36,298.17,0.0,0.0,0.000,126305.6,126305.6,1002,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396839,36955.00
06/04/2015 01:45,2,0.000,ALERT,211.70,296.36,59.981,1433396703,"201051344001093","174011321042388",0.00,16.00,0,293.96,297.87,0.0,0.0,0.000,128213.9,128213.9,1004,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396841,36956.00
06/04/2015 01:45,2,0.000,ALERT,212.16,295.76,59.991,1433396703,"201051344000645","174011321042388",0.00,15.80,0,293.96,297.87,0.0,0.0,0.000,126662.3,126662.3,1002,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396843,36957.00
06/04/2015 01:45,2,0.000,ALERT,213.06,296.36,60.012,1433396703,"274151322000085","174011321042388",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,409344.2,409344.2,2311,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433396845,36958.00
06/04/2015 01:45,2,0.000,ALERT,211.93,295.76,59.996,1433396703,"201051344000651","174011321042388",0.00,15.30,0,293.36,297.57,0.0,0.0,0.000,126035.6,126035.6,1001,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396846,36959.00
06/04/2015 01:45,2,0.000,ALERT,211.93,296.06,60.002,1433396703,"201051344000867","174011321042388",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,118352.2,118352.2,1003,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396848,36960.00
06/04/2015 01:45,2,0.000,ALERT,211.70,296.66,60.007,1433396703,"201051344001230","174011321042388",0.00,15.50,0,294.56,298.17,0.0,0.0,0.000,129454.1,129454.1,1003,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396850,36961.00
06/04/2015 01:45,2,0.000,ALERT,212.16,296.66,60.007,1433396703,"201051344000576","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,126115.7,126115.7,1004,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396852,36962.00
06/04/2015 01:45,2,0.000,ALERT,211.70,296.66,60.002,1433396703,"201051344000579","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,131813.8,131813.8,1005,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433396854,36963.00
06/04/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433396703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433397583,36964.00
06/04/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433396703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433397583,36965.00
06/04/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433396703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433397583,36966.00
06/04/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433396703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433397583,36967.00
06/04/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433396703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433397583,36968.00
06/04/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433396703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433397583,36969.00
06/04/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433396703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433397583,36970.00
06/04/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433396703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433397583,36971.00
06/04/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433396703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433397583,36972.00
06/04/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1433396703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433397583,36973.00
06/04/2015 02:00,2,0.000,ALERT,211.70,296.06,59.970,1433397603,"201051344000955","174011321042388",0.00,15.80,0,282.24,298.17,0.0,0.0,0.000,131336.0,131336.0,1005,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397679,36974.00
06/04/2015 02:00,2,0.000,ALERT,213.06,297.26,59.954,1433397603,"274151322000095","174011321042388",0.00,16.00,0,283.14,299.37,0.0,0.0,0.000,428262.9,428262.9,1924,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397680,36975.00
06/04/2015 02:00,2,0.000,ALERT,211.70,296.36,59.954,1433397603,"201051344000868","174011321042388",0.00,15.50,0,282.84,298.77,0.0,0.0,0.000,117674.0,117674.0,1005,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433397682,36976.00
06/04/2015 02:00,2,0.000,ALERT,212.38,295.76,59.965,1433397603,"201051344000853","174011321042388",0.00,15.50,0,281.94,298.47,0.0,0.0,0.000,123922.9,123922.9,1004,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397684,36977.00
06/04/2015 02:00,2,0.000,ALERT,212.38,296.96,59.954,1433397603,"201051344000582","174011321042388",0.00,15.50,0,283.14,299.07,0.0,0.0,0.000,124673.0,124673.0,1002,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433397686,36978.00
06/04/2015 02:00,2,0.000,ALERT,211.93,295.76,59.959,1433397603,"201051344000469","174011321042388",0.00,15.00,0,281.33,297.87,0.0,0.0,0.000,119069.3,119069.3,1005,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397688,36979.00
06/04/2015 02:00,2,0.000,ALERT,211.70,296.06,59.996,1433397603,"201051344000988","174011321042388",0.00,15.80,0,280.43,297.87,0.0,0.0,0.000,118958.7,118958.7,1005,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397690,36980.00
06/04/2015 02:00,2,0.000,ALERT,211.93,295.76,59.965,1433397603,"201051344001158","174011321042388",0.00,15.30,0,281.64,297.57,0.0,0.0,0.000,125254.2,125254.2,1006,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397692,36981.00
06/04/2015 02:00,2,0.000,ALERT,211.93,295.76,59.965,1433397603,"201051344001025","174011321042388",0.00,15.30,0,281.64,298.77,0.0,0.0,0.000,128082.6,128082.6,1005,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397694,36982.00
06/04/2015 02:00,2,0.000,ALERT,211.93,296.66,59.954,1433397603,"201051344000569","174011321042388",0.00,15.80,0,282.54,299.07,0.0,0.0,0.000,131992.2,131992.2,1005,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397695,36983.00
06/04/2015 02:00,2,0.000,ALERT,213.29,295.76,59.965,1433397603,"274151322000094","174011321042388",0.00,16.30,0,281.64,297.87,0.0,0.0,0.000,319144.6,319144.6,2340,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397697,36984.00
06/04/2015 02:00,2,0.000,ALERT,211.70,296.36,59.970,1433397603,"201051344000458","174011321042388",0.00,16.30,0,282.24,298.77,0.0,0.0,0.000,127646.5,127646.5,1005,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397699,36985.00
06/04/2015 02:00,2,0.000,ALERT,213.29,295.46,59.959,1433397603,"274151322000087","174011321042388",0.00,18.00,0,281.33,297.57,0.0,0.0,0.000,388842.6,388842.6,1917,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397701,36986.00
06/04/2015 02:00,2,0.000,ALERT,212.61,296.96,59.954,1433397603,"274151322000052","174011321042388",0.00,16.70,0,281.94,298.47,0.0,0.0,0.000,415527.7,415527.7,2316,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397703,36987.00
06/04/2015 02:00,2,0.000,ALERT,212.16,296.66,59.970,1433397603,"201051344001145","174011321042388",0.00,15.50,0,282.84,299.07,0.0,0.0,0.000,132731.5,132731.5,1005,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397704,36988.00
06/04/2015 02:00,2,0.000,ALERT,212.16,296.36,59.970,1433397603,"201051344000685","174011321042388",0.00,15.80,0,282.24,298.17,0.0,0.0,0.000,132051.4,132051.4,1006,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397706,36989.00
06/04/2015 02:00,2,0.000,ALERT,212.83,296.06,59.959,1433397603,"274151322000088","174011321042388",0.00,16.70,0,281.94,298.17,0.0,0.0,0.000,397714.1,397714.1,1924,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397708,36990.00
06/04/2015 02:00,2,0.000,ALERT,212.16,296.66,59.949,1433397603,"201051344000438","174011321042388",0.00,15.30,0,282.54,298.77,0.0,0.0,0.000,132080.1,132080.1,1005,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433397710,36991.00
06/04/2015 02:00,2,0.000,ALERT,211.48,296.36,59.996,1433397603,"201051344001135","174011321042388",0.00,15.50,0,282.24,298.77,0.0,0.0,0.000,123521.5,123521.5,1004,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397712,36992.00
06/04/2015 02:00,2,0.000,ALERT,212.16,295.46,59.970,1433397603,"201051344000417","174011321042388",0.00,15.50,0,281.94,297.57,0.0,0.0,0.000,128141.1,128141.1,1002,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397714,36993.00
06/04/2015 02:00,2,0.000,ALERT,211.48,296.66,59.970,1433397603,"201051344000594","174011321042388",0.00,15.80,0,281.94,298.47,0.0,0.0,0.000,127666.1,127666.1,1005,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397715,36994.00
06/04/2015 02:00,2,0.000,ALERT,213.29,296.96,59.954,1433397603,"274151322000083","174011321042388",0.00,16.30,0,282.54,298.47,0.0,0.0,0.000,411899.7,411899.7,2321,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397717,36995.00
06/04/2015 02:00,2,0.000,ALERT,212.16,296.66,59.975,1433397603,"201051344000585","174011321042388",0.00,15.80,0,281.94,298.47,0.0,0.0,0.000,126556.5,126556.5,1003,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397719,36996.00
06/04/2015 02:00,2,0.000,ALERT,213.06,296.66,59.959,1433397603,"274151322000054","174011321042388",0.00,17.30,0,281.94,298.47,0.0,0.0,0.000,407356.5,407356.5,1918,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433397721,36997.00
06/04/2015 02:00,2,0.000,ALERT,211.93,296.06,59.970,1433397603,"201051344001203","174011321042388",0.00,15.50,0,281.94,299.97,0.0,0.0,0.000,127994.4,127994.4,1007,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397723,36998.00
06/04/2015 02:00,2,0.000,ALERT,211.70,296.36,59.959,1433397603,"201051344000646","174011321042388",0.00,15.50,0,281.94,298.17,0.0,0.0,0.000,125680.9,125680.9,1001,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397724,36999.00
06/04/2015 02:00,2,0.000,ALERT,213.74,295.76,59.991,1433397603,"274151322000068","174011321042388",0.00,17.30,0,281.64,297.57,0.0,0.0,0.000,318037.4,318037.4,1950,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397726,37000.00
06/04/2015 02:00,2,0.000,ALERT,213.51,296.36,59.959,1433397603,"274151322000076","174011321042388",0.00,16.70,0,282.24,298.77,0.0,0.0,0.000,433802.0,433802.0,2315,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397728,37001.00
06/04/2015 02:00,2,0.000,ALERT,211.70,296.96,59.986,1433397603,"201051344000890","174011321042388",0.00,15.80,0,282.84,299.37,0.0,0.0,0.000,129567.7,129567.7,1004,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397730,37002.00
06/04/2015 02:00,2,0.000,ALERT,211.70,296.06,59.970,1433397603,"201051344000900","174011321042388",0.00,15.50,0,281.64,297.87,0.0,0.0,0.000,130012.0,130012.0,1004,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397732,37003.00
06/04/2015 02:00,2,0.000,ALERT,212.16,295.46,59.975,1433397603,"201051344000633","174011321042388",0.00,15.30,0,280.73,297.26,0.0,0.0,0.000,119715.4,119715.4,1008,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397734,37004.00
06/04/2015 02:00,2,0.000,ALERT,211.70,296.66,59.959,1433397603,"201051344000983","174011321042388",0.00,15.80,0,282.24,298.47,0.0,0.0,0.000,126770.2,126770.2,1006,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397735,37005.00
06/04/2015 02:00,2,0.000,ALERT,211.93,295.76,59.970,1433397603,"201051344000917","174011321042388",0.00,16.30,0,281.33,297.87,0.0,0.0,0.000,130178.3,130178.3,1005,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397737,37006.00
