ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 02:00,2,0.000,ALERT,212.16,295.46,59.970,1433397603,"201051344000648","174011321042388",0.00,15.00,0,281.64,298.17,0.0,0.0,0.000,126305.6,126305.6,1004,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397739,37007.00
06/04/2015 02:00,2,0.000,ALERT,211.93,296.66,59.954,1433397603,"201051344001093","174011321042388",0.00,16.00,0,282.54,298.17,0.0,0.0,0.000,128213.9,128213.9,1006,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397741,37008.00
06/04/2015 02:00,2,0.000,ALERT,212.16,295.76,59.970,1433397603,"201051344000645","174011321042388",0.00,15.80,0,281.94,298.17,0.0,0.0,0.000,126662.3,126662.3,1004,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397743,37009.00
06/04/2015 02:00,2,0.000,ALERT,213.06,296.06,59.959,1433397603,"274151322000085","174011321042388",0.00,16.70,0,282.54,298.47,0.0,0.0,0.000,409344.2,409344.2,2313,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397745,37010.00
06/04/2015 02:00,2,0.000,ALERT,211.93,295.76,59.954,1433397603,"201051344000651","174011321042388",0.00,15.30,0,281.64,297.87,0.0,0.0,0.000,126035.6,126035.6,1003,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433397746,37011.00
06/04/2015 02:00,2,0.000,ALERT,212.16,296.06,59.981,1433397603,"201051344000867","174011321042388",0.00,15.80,0,281.94,298.47,0.0,0.0,0.000,118352.2,118352.2,1005,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397748,37012.00
06/04/2015 02:00,2,0.000,ALERT,211.93,296.66,59.949,1433397603,"201051344001230","174011321042388",0.00,15.50,0,282.54,298.47,0.0,0.0,0.000,129454.1,129454.1,1005,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397750,37013.00
06/04/2015 02:00,2,0.000,ALERT,212.38,296.66,59.981,1433397603,"201051344000576","174011321042388",0.00,15.50,0,282.24,298.47,0.0,0.0,0.000,126115.7,126115.7,1006,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397752,37014.00
06/04/2015 02:00,2,0.000,ALERT,211.70,296.66,59.996,1433397603,"201051344000579","174011321042388",0.00,15.80,0,282.54,298.77,0.0,0.0,0.000,131813.8,131813.8,1007,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433397753,37015.00
06/04/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433397603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433398483,37016.00
06/04/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433397603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433398483,37017.00
06/04/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433397603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433398483,37018.00
06/04/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433397603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433398483,37019.00
06/04/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433397603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433398483,37020.00
06/04/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433397603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433398483,37021.00
06/04/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433397603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433398483,37022.00
06/04/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433397603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433398483,37023.00
06/04/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433397603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433398483,37024.00
06/04/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1433397603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433398483,37025.00
06/04/2015 02:15,2,0.000,ALERT,211.93,296.96,59.970,1433398504,"201051344000955","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,131336.0,131336.0,1007,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398579,37026.00
06/04/2015 02:15,2,0.000,ALERT,213.51,297.87,59.949,1433398504,"274151322000095","174011321042388",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,428262.9,428262.9,1926,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398581,37027.00
06/04/2015 02:15,2,0.000,ALERT,212.16,297.26,59.986,1433398504,"201051344000868","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,117674.0,117674.0,1007,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398583,37028.00
06/04/2015 02:15,2,0.000,ALERT,212.61,296.36,59.975,1433398504,"201051344000853","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,123922.9,123922.9,1006,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398585,37029.00
06/04/2015 02:15,2,0.000,ALERT,212.83,297.57,59.975,1433398504,"201051344000582","174011321042388",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,124673.0,124673.0,1004,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398587,37030.00
06/04/2015 02:15,2,0.000,ALERT,212.38,296.36,59.970,1433398504,"201051344000469","174011321042388",0.00,15.00,0,293.36,297.87,0.0,0.0,0.000,119069.3,119069.3,1007,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398589,37031.00
06/04/2015 02:15,2,0.000,ALERT,211.48,295.76,59.938,1433398504,"201051344000988","174011321042388",0.00,15.80,0,291.85,297.87,0.0,0.0,0.000,118958.7,118958.7,1007,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398590,37032.00
06/04/2015 02:15,2,0.000,ALERT,212.16,296.06,59.975,1433398504,"201051344001158","174011321042388",0.00,15.30,0,293.66,297.57,0.0,0.0,0.000,125254.2,125254.2,1008,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398592,37033.00
06/04/2015 02:15,2,0.000,ALERT,212.16,296.06,60.007,1433398504,"201051344001025","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,128082.6,128082.6,1007,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398594,37034.00
06/04/2015 02:15,2,0.000,ALERT,211.93,296.66,59.970,1433398504,"201051344000569","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,131992.2,131992.2,1007,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398596,37035.00
06/04/2015 02:15,2,0.000,ALERT,213.74,296.36,59.975,1433398504,"274151322000094","174011321042388",0.00,16.30,0,294.26,297.87,0.0,0.0,0.000,319144.6,319144.6,2342,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398598,37036.00
06/04/2015 02:15,2,0.000,ALERT,211.93,296.66,59.981,1433398504,"201051344000458","174011321042388",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,127646.5,127646.5,1007,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398600,37037.00
06/04/2015 02:15,2,0.000,ALERT,213.74,296.06,59.981,1433398504,"274151322000087","174011321042388",0.00,18.00,0,293.36,297.87,0.0,0.0,0.000,388842.6,388842.6,1919,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433398602,37038.00
06/04/2015 02:15,2,0.000,ALERT,213.29,296.36,59.981,1433398504,"274151322000052","174011321042388",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,415527.7,415527.7,2318,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398603,37039.00
06/04/2015 02:15,2,0.000,ALERT,212.61,296.96,59.970,1433398504,"201051344001145","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,132731.5,132731.5,1007,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398605,37040.00
06/04/2015 02:15,2,0.000,ALERT,212.61,296.66,59.991,1433398504,"201051344000685","174011321042388",0.00,15.80,0,294.56,298.17,0.0,0.0,0.000,132051.4,132051.4,1008,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398607,37041.00
06/04/2015 02:15,2,0.000,ALERT,213.29,296.96,59.986,1433398504,"274151322000088","174011321042388",0.00,17.00,0,294.26,298.17,0.0,0.0,0.000,397714.1,397714.1,1926,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433398609,37042.00
06/04/2015 02:15,2,0.000,ALERT,212.38,296.96,59.986,1433398504,"201051344000438","174011321042388",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,132080.1,132080.1,1007,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433398611,37043.00
06/04/2015 02:15,2,0.000,ALERT,211.93,296.96,60.012,1433398504,"201051344001135","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,123521.5,123521.5,1006,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398612,37044.00
06/04/2015 02:15,2,0.000,ALERT,212.61,296.36,60.023,1433398504,"201051344000417","174011321042388",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,128141.1,128141.1,1004,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433398614,37045.00
06/04/2015 02:15,2,0.000,ALERT,211.93,297.26,60.002,1433398504,"201051344000594","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,127666.1,127666.1,1007,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398616,37046.00
06/04/2015 02:15,2,0.000,ALERT,213.51,297.57,59.996,1433398504,"274151322000083","174011321042388",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,411899.7,411899.7,2323,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398618,37047.00
06/04/2015 02:15,2,0.000,ALERT,212.61,297.26,59.996,1433398504,"201051344000585","174011321042388",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,126556.5,126556.5,1005,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433398620,37048.00
06/04/2015 02:15,2,0.000,ALERT,213.51,297.26,59.986,1433398504,"274151322000054","174011321042388",0.00,17.00,0,293.96,298.77,0.0,0.0,0.000,407356.5,407356.5,1920,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398621,37049.00
06/04/2015 02:15,2,0.000,ALERT,212.38,296.66,60.002,1433398504,"201051344001203","174011321042388",0.00,15.50,0,294.26,300.27,0.0,0.0,0.000,127994.4,127994.4,1009,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398623,37050.00
06/04/2015 02:15,2,0.000,ALERT,212.16,296.96,59.996,1433398504,"201051344000646","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,125680.9,125680.9,1003,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398625,37051.00
06/04/2015 02:15,2,0.000,ALERT,214.19,296.06,59.981,1433398504,"274151322000068","174011321042388",0.00,17.30,0,293.66,297.57,0.0,0.0,0.000,318037.4,318037.4,1952,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398627,37052.00
06/04/2015 02:15,2,0.000,ALERT,213.96,296.66,59.975,1433398504,"274151322000076","174011321042388",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,433802.0,433802.0,2317,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398629,37053.00
06/04/2015 02:15,2,0.000,ALERT,212.38,297.57,59.986,1433398504,"201051344000890","174011321042388",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,129567.7,129567.7,1006,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398630,37054.00
06/04/2015 02:15,2,0.000,ALERT,212.16,296.66,59.991,1433398504,"201051344000900","174011321042388",0.00,15.50,0,293.96,297.87,0.0,0.0,0.000,130012.0,130012.0,1006,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398632,37055.00
06/04/2015 02:15,2,0.000,ALERT,212.83,296.36,60.028,1433398504,"201051344000633","174011321042388",0.00,15.30,0,292.46,297.26,0.0,0.0,0.000,119715.4,119715.4,1010,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398634,37056.00
06/04/2015 02:15,2,0.000,ALERT,212.16,297.26,59.991,1433398504,"201051344000983","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,126770.2,126770.2,1008,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433398636,37057.00
06/04/2015 02:15,2,0.000,ALERT,212.61,296.66,59.996,1433398504,"201051344000917","174011321042388",0.00,16.30,0,293.36,297.87,0.0,0.0,0.000,130178.3,130178.3,1007,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398638,37058.00
06/04/2015 02:15,2,0.000,ALERT,212.61,296.36,60.002,1433398504,"201051344000648","174011321042388",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,126305.6,126305.6,1006,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398639,37059.00
06/04/2015 02:15,2,0.000,ALERT,212.16,296.96,60.007,1433398504,"201051344001093","174011321042388",0.00,16.30,0,294.56,298.17,0.0,0.0,0.000,128213.9,128213.9,1008,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398641,37060.00
06/04/2015 02:15,2,0.000,ALERT,212.61,296.66,59.991,1433398504,"201051344000645","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,126662.3,126662.3,1006,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398643,37061.00
06/04/2015 02:15,2,0.000,ALERT,213.74,296.96,60.007,1433398504,"274151322000085","174011321042388",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,409344.2,409344.2,2315,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398645,37062.00
06/04/2015 02:15,2,0.000,ALERT,212.38,296.36,59.996,1433398504,"201051344000651","174011321042388",0.00,15.30,0,293.96,297.87,0.0,0.0,0.000,126035.6,126035.6,1005,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398647,37063.00
06/04/2015 02:15,2,0.000,ALERT,212.38,296.66,59.991,1433398504,"201051344000867","174011321042388",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,118352.2,118352.2,1007,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398648,37064.00
06/04/2015 02:15,2,0.000,ALERT,212.38,297.26,60.002,1433398504,"201051344001230","174011321042388",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,129454.1,129454.1,1007,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398650,37065.00
06/04/2015 02:15,2,0.000,ALERT,212.61,296.96,59.986,1433398504,"201051344000576","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,126115.7,126115.7,1008,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433398652,37066.00
06/04/2015 02:15,2,0.000,ALERT,212.16,297.26,59.996,1433398504,"201051344000579","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,131813.8,131813.8,1009,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433398654,37067.00
06/04/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433398504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433399384,37068.00
06/04/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433398504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433399384,37069.00
06/04/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433398504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433399385,37070.00
06/04/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433398504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433399385,37071.00
06/04/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433398504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433399385,37072.00
06/04/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433398504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433399385,37073.00
06/04/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433398504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433399385,37074.00
06/04/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433398504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433399385,37075.00
06/04/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433398504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433399385,37076.00
06/04/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1433398504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433399385,37077.00
06/04/2015 02:30,2,0.000,ALERT,211.93,296.36,59.991,1433399403,"201051344000955","174011321042388",0.00,15.80,0,294.86,298.17,0.0,0.0,0.000,131336.0,131336.0,1009,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433399479,37078.00
06/04/2015 02:30,2,0.000,ALERT,213.51,297.87,60.007,1433399403,"274151322000095","174011321042388",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,428262.9,428262.9,1928,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433399480,37079.00
06/04/2015 02:30,2,0.000,ALERT,212.38,296.96,59.991,1433399403,"201051344000868","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,117674.0,117674.0,1009,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433399482,37080.00
06/04/2015 02:30,2,0.000,ALERT,212.83,296.06,60.028,1433399403,"201051344000853","174011321042388",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,123922.9,123922.9,1008,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433399484,37081.00
06/04/2015 02:30,2,0.000,ALERT,212.83,297.26,60.002,1433399403,"201051344000582","174011321042388",0.00,15.50,0,295.76,299.07,0.0,0.0,0.000,124673.0,124673.0,1006,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433399486,37082.00
06/04/2015 02:30,2,0.000,ALERT,212.38,296.06,60.012,1433399403,"201051344000469","174011321042388",0.00,15.00,0,293.66,297.87,0.0,0.0,0.000,119069.3,119069.3,1009,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433399488,37083.00
06/04/2015 02:30,2,0.000,ALERT,212.16,296.06,60.002,1433399403,"201051344000988","174011321042388",0.00,15.80,0,292.16,297.87,0.0,0.0,0.000,118958.7,118958.7,1009,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433399489,37084.00
06/04/2015 02:30,2,0.000,ALERT,212.38,296.06,60.007,1433399403,"201051344001158","174011321042388",0.00,15.30,0,293.96,297.57,0.0,0.0,0.000,125254.2,125254.2,1010,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433399491,37085.00
06/04/2015 02:30,2,0.000,ALERT,212.16,295.76,59.954,1433399403,"201051344001025","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,128082.6,128082.6,1009,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433399493,37086.00
06/04/2015 02:30,2,0.000,ALERT,212.16,296.66,60.002,1433399403,"201051344000569","174011321042388",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,131992.2,131992.2,1009,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433399495,37087.00
06/04/2015 02:30,2,0.000,ALERT,213.51,296.36,59.981,1433399403,"274151322000094","174011321042388",0.00,16.30,0,294.56,297.87,0.0,0.0,0.000,319144.6,319144.6,2344,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433399497,37088.00
06/04/2015 02:30,2,0.000,ALERT,212.16,296.36,60.028,1433399403,"201051344000458","174011321042388",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,127646.5,127646.5,1009,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433399499,37089.00
06/04/2015 02:30,2,0.000,ALERT,213.74,295.76,59.991,1433399403,"274151322000087","174011321042388",0.00,17.80,0,293.96,297.87,0.0,0.0,0.000,388842.6,388842.6,1921,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433399500,37090.00
06/04/2015 02:30,2,0.000,ALERT,213.29,296.06,59.986,1433399403,"274151322000052","174011321042388",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,415527.7,415527.7,2320,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433399502,37091.00
06/04/2015 02:30,2,0.000,ALERT,212.61,296.66,60.002,1433399403,"201051344001145","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,132731.5,132731.5,1009,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433399504,37092.00
06/04/2015 02:30,2,0.000,ALERT,212.61,296.36,59.991,1433399403,"201051344000685","174011321042388",0.00,15.80,0,294.56,298.17,0.0,0.0,0.000,132051.4,132051.4,1010,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433399506,37093.00
06/04/2015 02:30,2,0.000,ALERT,213.06,296.36,59.996,1433399403,"274151322000088","174011321042388",0.00,17.00,0,294.56,298.17,0.0,0.0,0.000,397714.1,397714.1,1928,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433399508,37094.00
06/04/2015 02:30,2,0.000,ALERT,212.61,296.66,59.970,1433399403,"201051344000438","174011321042388",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,132080.1,132080.1,1009,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433399509,37095.00
06/04/2015 02:30,2,0.000,ALERT,211.93,296.36,60.002,1433399403,"201051344001135","174011321042388",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,123521.5,123521.5,1008,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433399511,37096.00
06/04/2015 02:30,2,0.000,ALERT,212.61,295.76,59.975,1433399403,"201051344000417","174011321042388",0.00,15.80,0,294.56,297.87,0.0,0.0,0.000,128141.1,128141.1,1006,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433399513,37097.00
06/04/2015 02:30,2,0.000,ALERT,211.93,296.66,59.986,1433399403,"201051344000594","174011321042388",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,127666.1,127666.1,1009,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433399515,37098.00
06/04/2015 02:30,2,0.000,ALERT,213.51,296.96,59.996,1433399403,"274151322000083","174011321042388",0.00,16.30,0,295.16,298.77,0.0,0.0,0.000,411899.7,411899.7,2325,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433399517,37099.00
06/04/2015 02:30,2,0.000,ALERT,212.61,296.96,60.007,1433399403,"201051344000585","174011321042388",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,126556.5,126556.5,1007,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433399518,37100.00
06/04/2015 02:30,2,0.000,ALERT,213.51,296.66,59.996,1433399403,"274151322000054","174011321042388",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,407356.5,407356.5,1922,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433399520,37101.00
06/04/2015 02:30,2,0.000,ALERT,212.61,296.36,59.986,1433399403,"201051344001203","174011321042388",0.00,15.50,0,294.86,300.57,0.0,0.0,0.000,127994.4,127994.4,1011,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433399522,37102.00
06/04/2015 02:30,2,0.000,ALERT,212.38,296.66,59.996,1433399403,"201051344000646","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,125680.9,125680.9,1005,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433399524,37103.00
06/04/2015 02:30,2,0.000,ALERT,214.41,295.76,60.002,1433399403,"274151322000068","174011321042388",0.00,17.30,0,294.26,297.57,0.0,0.0,0.000,318037.4,318037.4,1954,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433399525,37104.00
06/04/2015 02:30,2,0.000,ALERT,214.41,296.66,60.002,1433399403,"274151322000076","174011321042388",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,433802.0,433802.0,2319,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433399527,37105.00
06/04/2015 02:30,2,0.000,ALERT,212.38,296.96,60.012,1433399403,"201051344000890","174011321042388",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,129567.7,129567.7,1008,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433399529,37106.00
06/04/2015 02:30,2,0.000,ALERT,212.38,296.36,59.986,1433399403,"201051344000900","174011321042388",0.00,15.50,0,294.26,298.17,0.0,0.0,0.000,130012.0,130012.0,1008,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433399531,37107.00
06/04/2015 02:30,2,0.000,ALERT,212.83,295.76,60.007,1433399403,"201051344000633","174011321042388",0.00,15.30,0,292.76,297.87,0.0,0.0,0.000,119715.4,119715.4,1012,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433399533,37108.00
06/04/2015 02:30,2,0.000,ALERT,212.38,296.66,59.991,1433399403,"201051344000983","174011321042388",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,126770.2,126770.2,1010,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433399535,37109.00
06/04/2015 02:30,2,0.000,ALERT,212.61,296.06,60.002,1433399403,"201051344000917","174011321042388",0.00,16.30,0,293.66,297.87,0.0,0.0,0.000,130178.3,130178.3,1009,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433399536,37110.00
06/04/2015 02:30,2,0.000,ALERT,212.61,296.06,59.996,1433399403,"201051344000648","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,126305.6,126305.6,1008,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433399538,37111.00
06/04/2015 02:30,2,0.000,ALERT,212.38,296.66,59.986,1433399403,"201051344001093","174011321042388",0.00,16.30,0,294.86,298.47,0.0,0.0,0.000,128213.9,128213.9,1010,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433399540,37112.00
06/04/2015 02:30,2,0.000,ALERT,212.83,296.36,59.991,1433399403,"201051344000645","174011321042388",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,126662.3,126662.3,1008,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433399542,37113.00
06/04/2015 02:30,2,0.000,ALERT,213.74,296.96,59.981,1433399403,"274151322000085","174011321042388",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,409344.2,409344.2,2317,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433399544,37114.00
06/04/2015 02:30,2,0.000,ALERT,212.61,295.76,59.991,1433399403,"201051344000651","174011321042388",0.00,15.30,0,294.26,298.17,0.0,0.0,0.000,126035.6,126035.6,1007,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433399545,37115.00
06/04/2015 02:30,2,0.000,ALERT,212.61,295.76,59.991,1433399403,"201051344000867","174011321042388",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,118352.2,118352.2,1009,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433399547,37116.00
06/04/2015 02:30,2,0.000,ALERT,212.38,296.96,59.986,1433399403,"201051344001230","174011321042388",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,129454.1,129454.1,1009,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433399549,37117.00
06/04/2015 02:30,2,0.000,ALERT,212.61,296.96,59.975,1433399403,"201051344000576","174011321042388",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,126115.7,126115.7,1010,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433399551,37118.00
06/04/2015 02:30,2,0.000,ALERT,212.38,296.96,59.986,1433399403,"201051344000579","174011321042388",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,131813.8,131813.8,1011,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433399553,37119.00
06/04/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433399403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433400283,37120.00
06/04/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433399403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433400283,37121.00
06/04/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433399403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433400283,37122.00
06/04/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433399403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433400283,37123.00
06/04/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433399403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433400283,37124.00
06/04/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433399403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433400283,37125.00
06/04/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433399403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433400283,37126.00
06/04/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433399403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433400283,37127.00
06/04/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433399403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433400283,37128.00
06/04/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1433399403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433400283,37129.00
06/04/2015 02:45,2,0.000,ALERT,211.70,295.76,59.949,1433400303,"201051344000955","174011321042388",0.00,15.80,0,294.26,297.87,0.0,0.0,0.000,131336.0,131336.0,1011,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433400379,37130.00
06/04/2015 02:45,2,0.000,ALERT,213.51,297.26,59.944,1433400303,"274151322000095","174011321042388",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,428262.9,428262.9,1930,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433400381,37131.00
06/04/2015 02:45,2,0.000,ALERT,211.93,296.36,59.944,1433400303,"201051344000868","174011321042388",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,117674.0,117674.0,1011,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433400383,37132.00
06/04/2015 02:45,2,0.000,ALERT,212.61,295.46,59.933,1433400303,"201051344000853","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,123922.9,123922.9,1010,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433400385,37133.00
06/04/2015 02:45,2,0.000,ALERT,212.83,296.66,59.944,1433400303,"201051344000582","174011321042388",0.00,15.50,0,295.16,298.77,0.0,0.0,0.000,124673.0,124673.0,1008,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433400386,37134.00
06/04/2015 02:45,2,0.000,ALERT,212.16,295.46,59.944,1433400303,"201051344000469","174011321042388",0.00,15.00,0,293.36,297.57,0.0,0.0,0.000,119069.3,119069.3,1011,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433400388,37135.00
06/04/2015 02:45,2,0.000,ALERT,211.93,295.46,59.949,1433400303,"201051344000988","174011321042388",0.00,15.80,0,291.85,297.57,0.0,0.0,0.000,118958.7,118958.7,1011,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433400390,37136.00
06/04/2015 02:45,2,0.000,ALERT,211.93,295.46,59.949,1433400303,"201051344001158","174011321042388",0.00,15.30,0,293.66,297.57,0.0,0.0,0.000,125254.2,125254.2,1012,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433400392,37137.00
06/04/2015 02:45,2,0.000,ALERT,211.93,295.16,59.938,1433400303,"201051344001025","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,128082.6,128082.6,1011,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433400394,37138.00
06/04/2015 02:45,2,0.000,ALERT,211.93,296.06,59.981,1433400303,"201051344000569","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,131992.2,131992.2,1011,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433400395,37139.00
06/04/2015 02:45,2,0.000,ALERT,213.29,295.76,59.928,1433400303,"274151322000094","174011321042388",0.00,16.30,0,293.96,297.57,0.0,0.0,0.000,319144.6,319144.6,2346,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433400397,37140.00
06/04/2015 02:45,2,0.000,ALERT,211.93,296.06,59.975,1433400303,"201051344000458","174011321042388",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,127646.5,127646.5,1011,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433400399,37141.00
06/04/2015 02:45,2,0.000,ALERT,213.51,296.06,59.938,1433400303,"274151322000087","174011321042388",0.00,18.00,0,293.66,297.57,0.0,0.0,0.000,388842.6,388842.6,1923,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433400401,37142.00
06/04/2015 02:45,2,0.000,ALERT,213.06,296.96,59.938,1433400303,"274151322000052","174011321042388",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,415527.7,415527.7,2322,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433400403,37143.00
06/04/2015 02:45,2,0.000,ALERT,212.38,296.36,59.954,1433400303,"201051344001145","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,132731.5,132731.5,1011,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433400405,37144.00
06/04/2015 02:45,2,0.000,ALERT,212.61,296.36,59.944,1433400303,"201051344000685","174011321042388",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,132051.4,132051.4,1012,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433400406,37145.00
06/04/2015 02:45,2,0.000,ALERT,212.83,296.36,59.965,1433400303,"274151322000088","174011321042388",0.00,17.00,0,294.26,298.17,0.0,0.0,0.000,397714.1,397714.1,1930,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433400408,37146.00
06/04/2015 02:45,2,0.000,ALERT,212.16,296.06,59.949,1433400303,"201051344000438","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,132080.1,132080.1,1011,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433400410,37147.00
06/04/2015 02:45,2,0.000,ALERT,211.70,296.06,59.944,1433400303,"201051344001135","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,123521.5,123521.5,1010,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433400412,37148.00
06/04/2015 02:45,2,0.000,ALERT,212.38,295.76,59.959,1433400303,"201051344000417","174011321042388",0.00,15.80,0,293.96,297.57,0.0,0.0,0.000,128141.1,128141.1,1008,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433400414,37149.00
06/04/2015 02:45,2,0.000,ALERT,211.70,296.36,59.986,1433400303,"201051344000594","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,127666.1,127666.1,1011,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433400415,37150.00
06/04/2015 02:45,2,0.000,ALERT,213.51,296.66,59.944,1433400303,"274151322000083","174011321042388",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,411899.7,411899.7,2327,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433400417,37151.00
06/04/2015 02:45,2,0.000,ALERT,212.38,296.36,59.944,1433400303,"201051344000585","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,126556.5,126556.5,1009,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433400419,37152.00
06/04/2015 02:45,2,0.000,ALERT,213.06,296.66,59.944,1433400303,"274151322000054","174011321042388",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,407356.5,407356.5,1924,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433400421,37153.00
06/04/2015 02:45,2,0.000,ALERT,212.16,296.06,59.981,1433400303,"201051344001203","174011321042388",0.00,15.50,0,294.26,300.27,0.0,0.0,0.000,127994.4,127994.4,1013,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433400423,37154.00
06/04/2015 02:45,2,0.000,ALERT,211.93,296.06,59.928,1433400303,"201051344000646","174011321042388",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,125680.9,125680.9,1007,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433400425,37155.00
06/04/2015 02:45,2,0.000,ALERT,214.19,295.76,59.954,1433400303,"274151322000068","174011321042388",0.00,17.30,0,293.66,297.26,0.0,0.0,0.000,318037.4,318037.4,1956,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433400426,37156.00
