ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 02:45,2,0.000,ALERT,213.74,296.36,59.949,1433400303,"274151322000076","174011321042388",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,433802.0,433802.0,2321,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433400428,37157.00
06/04/2015 02:45,2,0.000,ALERT,211.93,296.66,59.965,1433400303,"201051344000890","174011321042388",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,129567.7,129567.7,1010,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433400430,37158.00
06/04/2015 02:45,2,0.000,ALERT,212.16,296.06,59.949,1433400303,"201051344000900","174011321042388",0.00,15.50,0,293.96,297.87,0.0,0.0,0.000,130012.0,130012.0,1010,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433400432,37159.00
06/04/2015 02:45,2,0.000,ALERT,212.61,295.76,59.954,1433400303,"201051344000633","174011321042388",0.00,15.30,0,292.46,297.26,0.0,0.0,0.000,119715.4,119715.4,1014,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433400434,37160.00
06/04/2015 02:45,2,0.000,ALERT,212.16,296.36,59.959,1433400303,"201051344000983","174011321042388",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,126770.2,126770.2,1012,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433400435,37161.00
06/04/2015 02:45,2,0.000,ALERT,212.38,296.06,59.949,1433400303,"201051344000917","174011321042388",0.00,16.30,0,293.06,297.87,0.0,0.0,0.000,130178.3,130178.3,1011,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433400437,37162.00
06/04/2015 02:45,2,0.000,ALERT,212.16,295.46,59.986,1433400303,"201051344000648","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,126305.6,126305.6,1010,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433400439,37163.00
06/04/2015 02:45,2,0.000,ALERT,212.16,296.36,59.965,1433400303,"201051344001093","174011321042388",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,128213.9,128213.9,1012,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433400441,37164.00
06/04/2015 02:45,2,0.000,ALERT,212.61,295.46,59.970,1433400303,"201051344000645","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,126662.3,126662.3,1010,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433400443,37165.00
06/04/2015 02:45,2,0.000,ALERT,213.74,296.06,59.959,1433400303,"274151322000085","174011321042388",0.00,16.70,0,294.26,298.17,0.0,0.0,0.000,409344.2,409344.2,2319,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433400445,37166.00
06/04/2015 02:45,2,0.000,ALERT,212.38,295.46,59.965,1433400303,"201051344000651","174011321042388",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,126035.6,126035.6,1009,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433400446,37167.00
06/04/2015 02:45,2,0.000,ALERT,212.16,295.46,59.959,1433400303,"201051344000867","174011321042388",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,118352.2,118352.2,1011,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433400448,37168.00
06/04/2015 02:45,2,0.000,ALERT,212.16,296.66,59.954,1433400303,"201051344001230","174011321042388",0.00,15.80,0,294.86,298.47,0.0,0.0,0.000,129454.1,129454.1,1011,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433400450,37169.00
06/04/2015 02:45,2,0.000,ALERT,212.38,296.36,59.959,1433400303,"201051344000576","174011321042388",0.00,15.50,0,294.26,298.17,0.0,0.0,0.000,126115.7,126115.7,1012,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433400452,37170.00
06/04/2015 02:45,2,0.000,ALERT,212.16,296.36,59.959,1433400303,"201051344000579","174011321042388",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,131813.8,131813.8,1013,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433400454,37171.00
06/04/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433400303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433401183,37172.00
06/04/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433400303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433401183,37173.00
06/04/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433400303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433401183,37174.00
06/04/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433400303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433401183,37175.00
06/04/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433400303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433401183,37176.00
06/04/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433400303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433401183,37177.00
06/04/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433400303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433401183,37178.00
06/04/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433400303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433401183,37179.00
06/04/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433400303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433401183,37180.00
06/04/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1433400303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433401183,37181.00
06/04/2015 03:00,2,0.000,ALERT,212.16,296.66,59.959,1433401203,"201051344000955","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,131336.0,131336.0,1013,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433401279,37182.00
06/04/2015 03:00,2,0.000,ALERT,213.96,297.57,59.938,1433401203,"274151322000095","174011321042388",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,428262.9,428262.9,1932,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433401281,37183.00
06/04/2015 03:00,2,0.000,ALERT,212.38,296.96,59.970,1433401203,"201051344000868","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,117674.0,117674.0,1013,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433401283,37184.00
06/04/2015 03:00,2,0.000,ALERT,212.83,296.36,59.970,1433401203,"201051344000853","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,123922.9,123922.9,1012,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433401285,37185.00
06/04/2015 03:00,2,0.000,ALERT,213.06,297.87,59.970,1433401203,"201051344000582","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,124673.0,124673.0,1010,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433401287,37186.00
06/04/2015 03:00,2,0.000,ALERT,212.38,296.66,59.970,1433401203,"201051344000469","174011321042388",0.00,15.00,0,292.76,297.57,0.0,0.0,0.000,119069.3,119069.3,1013,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433401288,37187.00
06/04/2015 03:00,2,0.000,ALERT,212.16,296.36,59.970,1433401203,"201051344000988","174011321042388",0.00,15.80,0,291.55,297.87,0.0,0.0,0.000,118958.7,118958.7,1013,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433401290,37188.00
06/04/2015 03:00,2,0.000,ALERT,212.38,296.36,59.965,1433401203,"201051344001158","174011321042388",0.00,15.50,0,293.36,297.57,0.0,0.0,0.000,125254.2,125254.2,1014,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433401292,37189.00
06/04/2015 03:00,2,0.000,ALERT,212.38,296.06,59.981,1433401203,"201051344001025","174011321042388",0.00,15.30,0,293.36,299.07,0.0,0.0,0.000,128082.6,128082.6,1013,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433401294,37190.00
06/04/2015 03:00,2,0.000,ALERT,212.38,297.26,59.959,1433401203,"201051344000569","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,131992.2,131992.2,1013,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433401296,37191.00
06/04/2015 03:00,2,0.000,ALERT,213.96,296.36,59.991,1433401203,"274151322000094","174011321042388",0.00,16.30,0,294.26,297.87,0.0,0.0,0.000,319144.6,319144.6,2348,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433401298,37192.00
06/04/2015 03:00,2,0.000,ALERT,212.38,296.66,59.970,1433401203,"201051344000458","174011321042388",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,127646.5,127646.5,1013,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433401300,37193.00
06/04/2015 03:00,2,0.000,ALERT,213.96,296.06,59.965,1433401203,"274151322000087","174011321042388",0.00,17.80,0,293.96,297.87,0.0,0.0,0.000,388842.6,388842.6,1925,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433401301,37194.00
06/04/2015 03:00,2,0.000,ALERT,213.51,297.87,59.959,1433401203,"274151322000052","174011321042388",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,415527.7,415527.7,2324,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433401303,37195.00
06/04/2015 03:00,2,0.000,ALERT,212.83,297.26,59.975,1433401203,"201051344001145","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,132731.5,132731.5,1013,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433401305,37196.00
06/04/2015 03:00,2,0.000,ALERT,213.06,297.26,59.970,1433401203,"201051344000685","174011321042388",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,132051.4,132051.4,1014,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433401307,37197.00
06/04/2015 03:00,2,0.000,ALERT,213.74,297.26,59.965,1433401203,"274151322000088","174011321042388",0.00,17.00,0,294.56,298.47,0.0,0.0,0.000,397714.1,397714.1,1932,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433401308,37198.00
06/04/2015 03:00,2,0.000,ALERT,212.83,296.96,59.965,1433401203,"201051344000438","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,132080.1,132080.1,1013,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433401310,37199.00
06/04/2015 03:00,2,0.000,ALERT,212.38,296.96,59.991,1433401203,"201051344001135","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,123521.5,123521.5,1012,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433401312,37200.00
06/04/2015 03:00,2,0.000,ALERT,212.83,296.66,59.959,1433401203,"201051344000417","174011321042388",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,128141.1,128141.1,1010,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433401314,37201.00
06/04/2015 03:00,2,0.000,ALERT,212.16,297.57,59.954,1433401203,"201051344000594","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,127666.1,127666.1,1013,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433401316,37202.00
06/04/2015 03:00,2,0.000,ALERT,213.74,297.57,59.938,1433401203,"274151322000083","174011321042388",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,411899.7,411899.7,2329,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433401318,37203.00
06/04/2015 03:00,2,0.000,ALERT,212.83,297.26,59.928,1433401203,"201051344000585","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,126556.5,126556.5,1011,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433401319,37204.00
06/04/2015 03:00,2,0.000,ALERT,213.74,297.26,59.917,1433401203,"274151322000054","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,407356.5,407356.5,1926,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433401321,37205.00
06/04/2015 03:00,2,0.000,ALERT,212.83,296.96,59.949,1433401203,"201051344001203","174011321042388",0.00,15.80,0,294.56,300.27,0.0,0.0,0.000,127994.4,127994.4,1015,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433401323,37206.00
06/04/2015 03:00,2,0.000,ALERT,212.38,296.96,59.954,1433401203,"201051344000646","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,125680.9,125680.9,1009,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433401325,37207.00
06/04/2015 03:00,2,0.000,ALERT,214.41,296.36,59.954,1433401203,"274151322000068","174011321042388",0.00,17.30,0,294.26,297.57,0.0,0.0,0.000,318037.4,318037.4,1958,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433401327,37208.00
06/04/2015 03:00,2,0.000,ALERT,214.41,297.57,59.917,1433401203,"274151322000076","174011321042388",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,433802.0,433802.0,2323,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433401329,37209.00
06/04/2015 03:00,2,0.000,ALERT,212.61,297.57,59.954,1433401203,"201051344000890","174011321042388",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,129567.7,129567.7,1012,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433401331,37210.00
06/04/2015 03:00,2,0.000,ALERT,212.61,296.66,59.922,1433401203,"201051344000900","174011321042388",0.00,15.50,0,294.26,297.87,0.0,0.0,0.000,130012.0,130012.0,1012,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433401332,37211.00
06/04/2015 03:00,2,0.000,ALERT,213.06,296.06,59.954,1433401203,"201051344000633","174011321042388",0.00,15.50,0,292.16,297.26,0.0,0.0,0.000,119715.4,119715.4,1016,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433401334,37212.00
06/04/2015 03:00,2,0.000,ALERT,212.38,296.96,59.986,1433401203,"201051344000983","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,126770.2,126770.2,1014,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433401336,37213.00
06/04/2015 03:00,2,0.000,ALERT,212.83,296.36,59.944,1433401203,"201051344000917","174011321042388",0.00,16.30,0,293.36,297.57,0.0,0.0,0.000,130178.3,130178.3,1013,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433401338,37214.00
06/04/2015 03:00,2,0.000,ALERT,212.83,295.76,59.944,1433401203,"201051344000648","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,126305.6,126305.6,1012,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433401339,37215.00
06/04/2015 03:00,2,0.000,ALERT,212.61,296.96,59.954,1433401203,"201051344001093","174011321042388",0.00,16.30,0,294.56,298.17,0.0,0.0,0.000,128213.9,128213.9,1014,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433401341,37216.00
06/04/2015 03:00,2,0.000,ALERT,213.06,296.36,59.949,1433401203,"201051344000645","174011321042388",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,126662.3,126662.3,1012,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433401343,37217.00
06/04/2015 03:00,2,0.000,ALERT,212.61,296.06,59.959,1433401203,"201051344000651","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,126035.6,126035.6,1011,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433401346,37218.00
06/04/2015 03:00,2,0.000,ALERT,212.83,296.36,59.959,1433401203,"201051344000867","174011321042388",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,118352.2,118352.2,1013,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433401348,37219.00
06/04/2015 03:00,2,0.000,ALERT,212.61,297.26,59.959,1433401203,"201051344001230","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,129454.1,129454.1,1013,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433401350,37220.00
06/04/2015 03:00,2,0.000,ALERT,212.83,296.96,59.954,1433401203,"201051344000576","174011321042388",0.00,15.50,0,294.26,298.17,0.0,0.0,0.000,126115.7,126115.7,1014,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433401352,37221.00
06/04/2015 03:00,2,0.000,ALERT,212.61,297.26,59.954,1433401203,"201051344000579","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,131813.8,131813.8,1015,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433401353,37222.00
06/04/2015 03:00,2,0.000,ALERT,213.96,297.26,59.944,1433401203,"274151322000085","174011321042388",0.00,16.70,0,295.46,298.17,0.0,0.0,0.000,409344.2,409344.2,2322,0,0,0,L,1151911521,2,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433401367,37223.00
06/04/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433401203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433402084,37224.00
06/04/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433401203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433402084,37225.00
06/04/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433401203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433402084,37226.00
06/04/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433401203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433402084,37227.00
06/04/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433401203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433402084,37228.00
06/04/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433401203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433402084,37229.00
06/04/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433401203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433402084,37230.00
06/04/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433401203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433402084,37231.00
06/04/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433401203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433402084,37232.00
06/04/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1433401203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433402084,37233.00
06/04/2015 03:15,2,0.000,ALERT,212.16,296.66,59.986,1433402103,"201051344000955","174011321042388",0.00,15.80,0,294.86,298.17,0.0,0.0,0.000,131336.0,131336.0,1015,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402179,37234.00
06/04/2015 03:15,2,0.000,ALERT,213.51,297.57,59.981,1433402103,"274151322000095","174011321042388",0.00,16.00,0,296.36,299.37,0.0,0.0,0.000,428262.9,428262.9,1934,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402181,37235.00
06/04/2015 03:15,2,0.000,ALERT,212.38,296.96,59.991,1433402103,"201051344000868","174011321042388",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,117674.0,117674.0,1015,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433402183,37236.00
06/04/2015 03:15,2,0.000,ALERT,212.83,296.36,59.986,1433402103,"201051344000853","174011321042388",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,123922.9,123922.9,1014,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402185,37237.00
06/04/2015 03:15,2,0.000,ALERT,213.06,297.57,59.996,1433402103,"201051344000582","174011321042388",0.00,15.50,0,296.06,299.37,0.0,0.0,0.000,124673.0,124673.0,1012,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433402186,37238.00
06/04/2015 03:15,2,0.000,ALERT,212.38,296.36,59.991,1433402103,"201051344000469","174011321042388",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,119069.3,119069.3,1015,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402188,37239.00
06/04/2015 03:15,2,0.000,ALERT,212.16,296.06,59.959,1433402103,"201051344000988","174011321042388",0.00,15.80,0,292.46,298.17,0.0,0.0,0.000,118958.7,118958.7,1015,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402190,37240.00
06/04/2015 03:15,2,0.000,ALERT,212.38,296.06,60.002,1433402103,"201051344001158","174011321042388",0.00,15.50,0,294.26,297.87,0.0,0.0,0.000,125254.2,125254.2,1016,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402192,37241.00
06/04/2015 03:15,2,0.000,ALERT,212.16,295.76,59.986,1433402103,"201051344001025","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,128082.6,128082.6,1015,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402194,37242.00
06/04/2015 03:15,2,0.000,ALERT,212.16,296.66,60.023,1433402103,"201051344000569","174011321042388",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,131992.2,131992.2,1015,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402196,37243.00
06/04/2015 03:15,2,0.000,ALERT,213.96,296.36,59.996,1433402103,"274151322000094","174011321042388",0.00,16.00,0,294.86,297.87,0.0,0.0,0.000,319144.6,319144.6,2350,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433402198,37244.00
06/04/2015 03:15,2,0.000,ALERT,212.38,296.36,59.986,1433402103,"201051344000458","174011321042388",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,127646.5,127646.5,1015,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433402199,37245.00
06/04/2015 03:15,2,0.000,ALERT,213.74,296.66,59.996,1433402103,"274151322000087","174011321042388",0.00,17.80,0,294.26,298.17,0.0,0.0,0.000,388842.6,388842.6,1927,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402201,37246.00
06/04/2015 03:15,2,0.000,ALERT,213.51,296.66,59.991,1433402103,"274151322000052","174011321042388",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,415527.7,415527.7,2326,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402203,37247.00
06/04/2015 03:15,2,0.000,ALERT,212.83,297.26,59.996,1433402103,"201051344001145","174011321042388",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,132731.5,132731.5,1015,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402205,37248.00
06/04/2015 03:15,2,0.000,ALERT,212.83,296.96,60.007,1433402103,"201051344000685","174011321042388",0.00,15.80,0,295.16,298.47,0.0,0.0,0.000,132051.4,132051.4,1016,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402207,37249.00
06/04/2015 03:15,2,0.000,ALERT,213.51,296.66,60.007,1433402103,"274151322000088","174011321042388",0.00,17.00,0,294.86,298.47,0.0,0.0,0.000,397714.1,397714.1,1934,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402209,37250.00
06/04/2015 03:15,2,0.000,ALERT,212.83,296.96,59.991,1433402103,"201051344000438","174011321042388",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,132080.1,132080.1,1015,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402211,37251.00
06/04/2015 03:15,2,0.000,ALERT,212.16,296.66,59.996,1433402103,"201051344001135","174011321042388",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,123521.5,123521.5,1014,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402213,37252.00
06/04/2015 03:15,2,0.000,ALERT,212.83,296.36,60.002,1433402103,"201051344000417","174011321042388",0.00,15.80,0,294.86,298.17,0.0,0.0,0.000,128141.1,128141.1,1012,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402214,37253.00
06/04/2015 03:15,2,0.000,ALERT,212.16,297.26,60.002,1433402103,"201051344000594","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,127666.1,127666.1,1015,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402216,37254.00
06/04/2015 03:15,2,0.000,ALERT,213.74,297.57,60.002,1433402103,"274151322000083","174011321042388",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,411899.7,411899.7,2331,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402218,37255.00
06/04/2015 03:15,2,0.000,ALERT,212.61,296.96,59.996,1433402103,"201051344000585","174011321042388",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,126556.5,126556.5,1013,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402220,37256.00
06/04/2015 03:15,2,0.000,ALERT,213.51,297.57,59.991,1433402103,"274151322000054","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,407356.5,407356.5,1928,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402221,37257.00
06/04/2015 03:15,2,0.000,ALERT,212.61,296.96,60.002,1433402103,"201051344001203","174011321042388",0.00,15.50,0,294.86,300.27,0.0,0.0,0.000,127994.4,127994.4,1017,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402223,37258.00
06/04/2015 03:15,2,0.000,ALERT,212.16,296.96,59.996,1433402103,"201051344000646","174011321042388",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,125680.9,125680.9,1011,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433402225,37259.00
06/04/2015 03:15,2,0.000,ALERT,214.41,296.36,60.018,1433402103,"274151322000068","174011321042388",0.00,17.30,0,294.56,297.87,0.0,0.0,0.000,318037.4,318037.4,1960,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402227,37260.00
06/04/2015 03:15,2,0.000,ALERT,214.19,296.36,59.996,1433402103,"274151322000076","174011321042388",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,433802.0,433802.0,2325,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402229,37261.00
06/04/2015 03:15,2,0.000,ALERT,212.38,297.26,59.996,1433402103,"201051344000890","174011321042388",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,129567.7,129567.7,1014,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402230,37262.00
06/04/2015 03:15,2,0.000,ALERT,212.16,296.66,60.007,1433402103,"201051344000900","174011321042388",0.00,15.50,0,294.56,298.17,0.0,0.0,0.000,130012.0,130012.0,1014,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402232,37263.00
06/04/2015 03:15,2,0.000,ALERT,212.83,295.76,59.996,1433402103,"201051344000633","174011321042388",0.00,15.50,0,293.06,297.57,0.0,0.0,0.000,119715.4,119715.4,1018,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402234,37264.00
06/04/2015 03:15,2,0.000,ALERT,212.16,296.36,60.002,1433402103,"201051344000983","174011321042388",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,126770.2,126770.2,1016,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402236,37265.00
06/04/2015 03:15,2,0.000,ALERT,212.61,296.06,60.007,1433402103,"201051344000917","174011321042388",0.00,16.30,0,293.96,298.17,0.0,0.0,0.000,130178.3,130178.3,1015,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402238,37266.00
06/04/2015 03:15,2,0.000,ALERT,212.61,295.76,59.996,1433402103,"201051344000648","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,126305.6,126305.6,1014,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402239,37267.00
06/04/2015 03:15,2,0.000,ALERT,212.38,296.66,60.002,1433402103,"201051344001093","174011321042388",0.00,16.30,0,295.16,298.47,0.0,0.0,0.000,128213.9,128213.9,1016,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402241,37268.00
06/04/2015 03:15,2,0.000,ALERT,213.96,296.96,60.002,1433402103,"274151322000085","174011321042388",0.00,16.70,0,295.16,298.47,0.0,0.0,0.000,409344.2,409344.2,2324,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402244,37269.00
06/04/2015 03:15,2,0.000,ALERT,212.38,295.76,59.996,1433402103,"201051344000651","174011321042388",0.00,15.30,0,294.56,298.17,0.0,0.0,0.000,126035.6,126035.6,1013,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433402246,37270.00
06/04/2015 03:15,2,0.000,ALERT,212.61,296.36,60.002,1433402103,"201051344000867","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,118352.2,118352.2,1015,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402248,37271.00
06/04/2015 03:15,2,0.000,ALERT,212.38,296.96,60.002,1433402103,"201051344001230","174011321042388",0.00,15.50,0,295.46,298.77,0.0,0.0,0.000,129454.1,129454.1,1015,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402250,37272.00
06/04/2015 03:15,2,0.000,ALERT,212.61,296.66,59.991,1433402103,"201051344000576","174011321042388",0.00,15.50,0,295.16,298.77,0.0,0.0,0.000,126115.7,126115.7,1016,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433402252,37273.00
06/04/2015 03:15,2,0.000,ALERT,212.38,297.26,60.007,1433402103,"201051344000579","174011321042388",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,131813.8,131813.8,1017,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402254,37274.00
06/04/2015 03:15,2,0.000,ALERT,212.83,296.36,60.012,1433402103,"201051344000645","174011321042388",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,126662.3,126662.3,1014,0,0,0,L,1122011218,2,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433402268,37275.00
06/04/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433402103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433402984,37276.00
06/04/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433402103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433402984,37277.00
06/04/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433402103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433402984,37278.00
06/04/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433402103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433402984,37279.00
06/04/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433402103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433402984,37280.00
06/04/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433402103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433402984,37281.00
06/04/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433402103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433402984,37282.00
06/04/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433402103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433402984,37283.00
06/04/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433402103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433402984,37284.00
06/04/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1433402103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433402984,37285.00
06/04/2015 03:30,2,0.000,ALERT,211.93,296.36,59.965,1433403004,"201051344000955","174011321042388",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,131336.0,131336.0,1017,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403079,37286.00
06/04/2015 03:30,2,0.000,ALERT,213.51,297.57,59.981,1433403004,"274151322000095","174011321042388",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,428262.9,428262.9,1936,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403081,37287.00
06/04/2015 03:30,2,0.000,ALERT,212.16,296.66,59.965,1433403004,"201051344000868","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,117674.0,117674.0,1017,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403083,37288.00
06/04/2015 03:30,2,0.000,ALERT,212.83,296.06,59.965,1433403004,"201051344000853","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,123922.9,123922.9,1016,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403085,37289.00
06/04/2015 03:30,2,0.000,ALERT,212.83,297.57,59.970,1433403004,"201051344000582","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,124673.0,124673.0,1014,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403086,37290.00
06/04/2015 03:30,2,0.000,ALERT,212.38,296.36,59.981,1433403004,"201051344000469","174011321042388",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,119069.3,119069.3,1017,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433403088,37291.00
06/04/2015 03:30,2,0.000,ALERT,212.38,296.66,59.981,1433403004,"201051344000988","174011321042388",0.00,15.80,0,291.85,297.57,0.0,0.0,0.000,118958.7,118958.7,1017,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403090,37292.00
06/04/2015 03:30,2,0.000,ALERT,212.38,296.36,59.970,1433403004,"201051344001158","174011321042388",0.00,15.50,0,293.36,297.57,0.0,0.0,0.000,125254.2,125254.2,1018,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403092,37293.00
06/04/2015 03:30,2,0.000,ALERT,212.38,296.06,59.975,1433403004,"201051344001025","174011321042388",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,128082.6,128082.6,1017,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433403094,37294.00
06/04/2015 03:30,2,0.000,ALERT,212.38,297.26,59.981,1433403004,"201051344000569","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,131992.2,131992.2,1017,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403096,37295.00
06/04/2015 03:30,2,0.000,ALERT,213.74,296.66,59.970,1433403004,"274151322000094","174011321042388",0.00,16.30,0,293.96,297.57,0.0,0.0,0.000,319144.6,319144.6,2352,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403098,37296.00
06/04/2015 03:30,2,0.000,ALERT,212.38,296.96,59.970,1433403004,"201051344000458","174011321042388",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,127646.5,127646.5,1017,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403100,37297.00
06/04/2015 03:30,2,0.000,ALERT,213.96,295.76,59.981,1433403004,"274151322000087","174011321042388",0.00,17.80,0,293.36,297.87,0.0,0.0,0.000,388842.6,388842.6,1929,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403101,37298.00
06/04/2015 03:30,2,0.000,ALERT,213.74,296.96,59.970,1433403004,"274151322000052","174011321042388",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,415527.7,415527.7,2328,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403103,37299.00
06/04/2015 03:30,2,0.000,ALERT,212.83,296.96,59.928,1433403004,"201051344001145","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,132731.5,132731.5,1017,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403105,37300.00
06/04/2015 03:30,2,0.000,ALERT,212.83,296.66,59.970,1433403004,"201051344000685","174011321042388",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,132051.4,132051.4,1018,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403107,37301.00
06/04/2015 03:30,2,0.000,ALERT,213.29,296.06,59.959,1433403004,"274151322000088","174011321042388",0.00,17.00,0,293.96,298.17,0.0,0.0,0.000,397714.1,397714.1,1936,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403109,37302.00
06/04/2015 03:30,2,0.000,ALERT,212.61,296.66,59.965,1433403004,"201051344000438","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,132080.1,132080.1,1017,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403110,37303.00
06/04/2015 03:30,2,0.000,ALERT,212.16,296.36,59.949,1433403004,"201051344001135","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,123521.5,123521.5,1016,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403112,37304.00
06/04/2015 03:30,2,0.000,ALERT,212.61,296.06,59.970,1433403004,"201051344000417","174011321042388",0.00,16.00,0,293.66,297.87,0.0,0.0,0.000,128141.1,128141.1,1014,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433403114,37305.00
06/04/2015 03:30,2,0.000,ALERT,211.93,296.66,59.965,1433403004,"201051344000594","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,127666.1,127666.1,1017,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433403116,37306.00
