ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 03:30,2,0.000,ALERT,213.74,296.96,59.954,1433403004,"274151322000083","174011321042388",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,411899.7,411899.7,2333,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433403118,37307.00
06/04/2015 03:30,2,0.000,ALERT,212.61,296.66,59.959,1433403004,"201051344000585","174011321042388",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,126556.5,126556.5,1015,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403119,37308.00
06/04/2015 03:30,2,0.000,ALERT,213.51,296.36,59.959,1433403004,"274151322000054","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,407356.5,407356.5,1930,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403121,37309.00
06/04/2015 03:30,2,0.000,ALERT,212.38,296.36,59.959,1433403004,"201051344001203","174011321042388",0.00,15.80,0,294.26,300.27,0.0,0.0,0.000,127994.4,127994.4,1019,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403123,37310.00
06/04/2015 03:30,2,0.000,ALERT,212.38,296.66,59.959,1433403004,"201051344000646","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,125680.9,125680.9,1013,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403125,37311.00
06/04/2015 03:30,2,0.000,ALERT,214.19,296.06,59.959,1433403004,"274151322000068","174011321042388",0.00,17.30,0,293.66,297.57,0.0,0.0,0.000,318037.4,318037.4,1962,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403127,37312.00
06/04/2015 03:30,2,0.000,ALERT,214.19,296.66,59.949,1433403004,"274151322000076","174011321042388",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,433802.0,433802.0,2327,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403129,37313.00
06/04/2015 03:30,2,0.000,ALERT,212.38,296.96,59.965,1433403004,"201051344000890","174011321042388",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,129567.7,129567.7,1016,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403130,37314.00
06/04/2015 03:30,2,0.000,ALERT,212.38,296.36,59.965,1433403004,"201051344000900","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,130012.0,130012.0,1016,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433403132,37315.00
06/04/2015 03:30,2,0.000,ALERT,212.83,295.76,59.981,1433403004,"201051344000633","174011321042388",0.00,15.50,0,292.16,297.26,0.0,0.0,0.000,119715.4,119715.4,1020,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433403134,37316.00
06/04/2015 03:30,2,0.000,ALERT,212.38,296.66,59.959,1433403004,"201051344000983","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,126770.2,126770.2,1018,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403136,37317.00
06/04/2015 03:30,2,0.000,ALERT,212.61,296.06,59.965,1433403004,"201051344000917","174011321042388",0.00,16.70,0,293.06,297.57,0.0,0.0,0.000,130178.3,130178.3,1017,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403138,37318.00
06/04/2015 03:30,2,0.000,ALERT,212.61,296.06,59.970,1433403004,"201051344000648","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,126305.6,126305.6,1016,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403139,37319.00
06/04/2015 03:30,2,0.000,ALERT,212.38,296.66,59.933,1433403004,"201051344001093","174011321042388",0.00,16.30,0,294.26,298.17,0.0,0.0,0.000,128213.9,128213.9,1018,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403141,37320.00
06/04/2015 03:30,2,0.000,ALERT,212.83,296.06,59.970,1433403004,"201051344000645","174011321042388",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,126662.3,126662.3,1016,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403143,37321.00
06/04/2015 03:30,2,0.000,ALERT,213.96,296.66,59.965,1433403004,"274151322000085","174011321042388",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,409344.2,409344.2,2326,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403145,37322.00
06/04/2015 03:30,2,0.000,ALERT,212.61,296.06,59.959,1433403004,"201051344000651","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,126035.6,126035.6,1015,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403147,37323.00
06/04/2015 03:30,2,0.000,ALERT,212.61,296.36,59.954,1433403004,"201051344000867","174011321042388",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,118352.2,118352.2,1017,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403148,37324.00
06/04/2015 03:30,2,0.000,ALERT,212.61,297.26,59.970,1433403004,"201051344001230","174011321042388",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,129454.1,129454.1,1017,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403150,37325.00
06/04/2015 03:30,2,0.000,ALERT,212.83,296.96,59.959,1433403004,"201051344000576","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,126115.7,126115.7,1018,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403152,37326.00
06/04/2015 03:30,2,0.000,ALERT,212.38,297.26,59.965,1433403004,"201051344000579","174011321042388",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,131813.8,131813.8,1019,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403154,37327.00
06/04/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433403004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433403884,37328.00
06/04/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433403004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433403884,37329.00
06/04/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433403004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433403884,37330.00
06/04/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433403004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433403884,37331.00
06/04/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433403004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433403884,37332.00
06/04/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433403004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433403884,37333.00
06/04/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433403004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433403884,37334.00
06/04/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433403004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433403884,37335.00
06/04/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433403004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433403884,37336.00
06/04/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1433403004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433403884,37337.00
06/04/2015 03:45,2,0.000,ALERT,212.16,297.26,59.996,1433403903,"201051344000955","174011321042388",0.00,16.00,0,294.86,298.17,0.0,0.0,0.000,131336.0,131336.0,1019,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433403980,37338.00
06/04/2015 03:45,2,0.000,ALERT,214.19,298.47,60.018,1433403903,"274151322000095","174011321042388",0.00,16.00,0,296.06,299.37,0.0,0.0,0.000,428262.9,428262.9,1938,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403982,37339.00
06/04/2015 03:45,2,0.000,ALERT,212.61,297.87,60.007,1433403903,"201051344000868","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,117674.0,117674.0,1019,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403984,37340.00
06/04/2015 03:45,2,0.000,ALERT,213.06,297.26,59.981,1433403903,"201051344000853","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,123922.9,123922.9,1018,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403985,37341.00
06/04/2015 03:45,2,0.000,ALERT,213.29,298.47,59.996,1433403903,"201051344000582","174011321042388",0.00,15.50,0,296.06,299.37,0.0,0.0,0.000,124673.0,124673.0,1016,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403987,37342.00
06/04/2015 03:45,2,0.000,ALERT,212.83,297.26,59.996,1433403903,"201051344000469","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,119069.3,119069.3,1019,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403989,37343.00
06/04/2015 03:45,2,0.000,ALERT,212.38,297.26,59.996,1433403903,"201051344000988","174011321042388",0.00,15.80,0,292.46,298.17,0.0,0.0,0.000,118958.7,118958.7,1019,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433403991,37344.00
06/04/2015 03:45,2,0.000,ALERT,212.83,296.96,60.002,1433403903,"201051344001158","174011321042388",0.00,15.50,0,294.26,298.17,0.0,0.0,0.000,125254.2,125254.2,1020,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403993,37345.00
06/04/2015 03:45,2,0.000,ALERT,212.61,296.36,60.007,1433403903,"201051344001025","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,128082.6,128082.6,1019,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433403995,37346.00
06/04/2015 03:45,2,0.000,ALERT,212.61,297.26,60.034,1433403903,"201051344000569","174011321042388",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,131992.2,131992.2,1019,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403997,37347.00
06/04/2015 03:45,2,0.000,ALERT,213.74,296.36,59.991,1433403903,"274151322000094","174011321042388",0.00,16.30,0,294.86,298.47,0.0,0.0,0.000,319144.6,319144.6,2354,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433403999,37348.00
06/04/2015 03:45,2,0.000,ALERT,212.61,297.26,60.002,1433403903,"201051344000458","174011321042388",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,127646.5,127646.5,1019,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404000,37349.00
06/04/2015 03:45,2,0.000,ALERT,213.74,296.66,59.991,1433403903,"274151322000087","174011321042388",0.00,17.80,0,294.26,298.17,0.0,0.0,0.000,388842.6,388842.6,1931,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404002,37350.00
06/04/2015 03:45,2,0.000,ALERT,213.74,296.96,59.991,1433403903,"274151322000052","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,415527.7,415527.7,2330,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404004,37351.00
06/04/2015 03:45,2,0.000,ALERT,213.06,297.57,59.959,1433403903,"201051344001145","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,132731.5,132731.5,1019,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404006,37352.00
06/04/2015 03:45,2,0.000,ALERT,213.06,297.26,59.991,1433403903,"201051344000685","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,132051.4,132051.4,1020,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404008,37353.00
06/04/2015 03:45,2,0.000,ALERT,213.51,296.66,60.023,1433403903,"274151322000088","174011321042388",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,397714.1,397714.1,1938,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404010,37354.00
06/04/2015 03:45,2,0.000,ALERT,212.83,297.26,59.996,1433403903,"201051344000438","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,132080.1,132080.1,1019,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404011,37355.00
06/04/2015 03:45,2,0.000,ALERT,212.38,297.26,59.996,1433403903,"201051344001135","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,123521.5,123521.5,1018,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404013,37356.00
06/04/2015 03:45,2,0.000,ALERT,212.83,296.66,59.981,1433403903,"201051344000417","174011321042388",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,128141.1,128141.1,1016,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404015,37357.00
06/04/2015 03:45,2,0.000,ALERT,212.38,297.57,59.981,1433403903,"201051344000594","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,127666.1,127666.1,1019,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404017,37358.00
06/04/2015 03:45,2,0.000,ALERT,213.96,296.96,59.981,1433403903,"274151322000083","174011321042388",0.00,16.70,0,295.46,299.07,0.0,0.0,0.000,411899.7,411899.7,2335,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404019,37359.00
06/04/2015 03:45,2,0.000,ALERT,212.83,297.26,59.975,1433403903,"201051344000585","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,126556.5,126556.5,1017,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404021,37360.00
06/04/2015 03:45,2,0.000,ALERT,213.74,296.96,59.981,1433403903,"274151322000054","174011321042388",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,407356.5,407356.5,1932,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433404022,37361.00
06/04/2015 03:45,2,0.000,ALERT,212.83,296.96,59.986,1433403903,"201051344001203","174011321042388",0.00,15.80,0,294.86,300.57,0.0,0.0,0.000,127994.4,127994.4,1021,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433404024,37362.00
06/04/2015 03:45,2,0.000,ALERT,212.38,297.26,60.007,1433403903,"201051344000646","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,125680.9,125680.9,1015,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404026,37363.00
06/04/2015 03:45,2,0.000,ALERT,214.64,296.66,59.970,1433403903,"274151322000068","174011321042388",0.00,17.50,0,294.56,297.87,0.0,0.0,0.000,318037.4,318037.4,1964,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404028,37364.00
06/04/2015 03:45,2,0.000,ALERT,214.64,296.66,59.981,1433403903,"274151322000076","174011321042388",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,433802.0,433802.0,2329,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404030,37365.00
06/04/2015 03:45,2,0.000,ALERT,212.61,297.87,59.986,1433403903,"201051344000890","174011321042388",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,129567.7,129567.7,1018,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404032,37366.00
06/04/2015 03:45,2,0.000,ALERT,212.61,296.96,59.981,1433403903,"201051344000900","174011321042388",0.00,15.50,0,294.26,298.17,0.0,0.0,0.000,130012.0,130012.0,1018,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404033,37367.00
06/04/2015 03:45,2,0.000,ALERT,213.06,296.36,59.991,1433403903,"201051344000633","174011321042388",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,119715.4,119715.4,1022,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404035,37368.00
06/04/2015 03:45,2,0.000,ALERT,212.61,297.26,59.981,1433403903,"201051344000983","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,126770.2,126770.2,1020,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404037,37369.00
06/04/2015 03:45,2,0.000,ALERT,212.83,296.66,59.975,1433403903,"201051344000917","174011321042388",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,130178.3,130178.3,1019,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404039,37370.00
06/04/2015 03:45,2,0.000,ALERT,212.83,296.36,60.012,1433403903,"201051344000648","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,126305.6,126305.6,1018,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404040,37371.00
06/04/2015 03:45,2,0.000,ALERT,212.38,296.96,59.981,1433403903,"201051344001093","174011321042388",0.00,16.30,0,294.86,298.47,0.0,0.0,0.000,128213.9,128213.9,1020,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404042,37372.00
06/04/2015 03:45,2,0.000,ALERT,212.61,296.66,59.981,1433403903,"201051344000645","174011321042388",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,126662.3,126662.3,1018,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404044,37373.00
06/04/2015 03:45,2,0.000,ALERT,213.96,296.96,59.959,1433403903,"274151322000085","174011321042388",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,409344.2,409344.2,2328,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404046,37374.00
06/04/2015 03:45,2,0.000,ALERT,212.61,296.36,59.981,1433403903,"201051344000651","174011321042388",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,126035.6,126035.6,1017,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404048,37375.00
06/04/2015 03:45,2,0.000,ALERT,212.61,296.36,59.981,1433403903,"201051344000867","174011321042388",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,118352.2,118352.2,1019,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433404050,37376.00
06/04/2015 03:45,2,0.000,ALERT,212.38,297.57,59.981,1433403903,"201051344001230","174011321042388",0.00,15.80,0,295.16,298.77,0.0,0.0,0.000,129454.1,129454.1,1019,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404051,37377.00
06/04/2015 03:45,2,0.000,ALERT,212.83,297.26,59.975,1433403903,"201051344000576","174011321042388",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,126115.7,126115.7,1020,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404053,37378.00
06/04/2015 03:45,2,0.000,ALERT,212.16,297.26,59.975,1433403903,"201051344000579","174011321042388",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,131813.8,131813.8,1021,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404055,37379.00
06/04/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433403903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433404784,37380.00
06/04/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433403903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433404784,37381.00
06/04/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433403903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433404784,37382.00
06/04/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433403903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433404784,37383.00
06/04/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433403903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433404784,37384.00
06/04/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433403903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433404784,37385.00
06/04/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433403903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433404784,37386.00
06/04/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433403903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433404784,37387.00
06/04/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433403903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433404784,37388.00
06/04/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1433403903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433404784,37389.00
06/04/2015 04:00,2,0.000,ALERT,212.38,296.96,59.991,1433404803,"201051344000955","174011321042388",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,131336.0,131336.0,1021,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433404879,37390.00
06/04/2015 04:00,2,0.000,ALERT,214.19,298.17,59.981,1433404803,"274151322000095","174011321042388",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,428262.9,428262.9,1940,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433404881,37391.00
06/04/2015 04:00,2,0.000,ALERT,212.38,297.57,59.959,1433404803,"201051344000868","174011321042388",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,117674.0,117674.0,1021,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404883,37392.00
06/04/2015 04:00,2,0.000,ALERT,213.06,296.36,59.949,1433404803,"201051344000853","174011321042388",0.00,15.80,0,294.26,299.37,0.0,0.0,0.000,123922.9,123922.9,1020,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404885,37393.00
06/04/2015 04:00,2,0.000,ALERT,213.29,297.87,60.028,1433404803,"201051344000582","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,124673.0,124673.0,1018,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433404886,37394.00
06/04/2015 04:00,2,0.000,ALERT,212.61,296.36,59.986,1433404803,"201051344000469","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,119069.3,119069.3,1021,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404888,37395.00
06/04/2015 04:00,2,0.000,ALERT,212.61,296.66,59.986,1433404803,"201051344000988","174011321042388",0.00,16.30,0,292.46,298.47,0.0,0.0,0.000,118958.7,118958.7,1021,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404890,37396.00
06/04/2015 04:00,2,0.000,ALERT,212.61,296.36,59.996,1433404803,"201051344001158","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,125254.2,125254.2,1022,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404892,37397.00
06/04/2015 04:00,2,0.000,ALERT,212.61,296.06,59.986,1433404803,"201051344001025","174011321042388",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,128082.6,128082.6,1021,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404894,37398.00
06/04/2015 04:00,2,0.000,ALERT,212.61,296.96,59.981,1433404803,"201051344000569","174011321042388",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,131992.2,131992.2,1021,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433404896,37399.00
06/04/2015 04:00,2,0.000,ALERT,213.96,296.36,59.981,1433404803,"274151322000094","174011321042388",0.00,16.30,0,294.26,298.17,0.0,0.0,0.000,319144.6,319144.6,2356,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404898,37400.00
06/04/2015 04:00,2,0.000,ALERT,212.61,296.66,59.981,1433404803,"201051344000458","174011321042388",0.00,16.70,0,294.56,299.67,0.0,0.0,0.000,127646.5,127646.5,1021,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433404900,37401.00
06/04/2015 04:00,2,0.000,ALERT,213.96,295.76,59.986,1433404803,"274151322000087","174011321042388",0.00,18.00,0,293.96,297.87,0.0,0.0,0.000,388842.6,388842.6,1933,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404902,37402.00
06/04/2015 04:00,2,0.000,ALERT,213.74,296.96,59.975,1433404803,"274151322000052","174011321042388",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,415527.7,415527.7,2332,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404903,37403.00
06/04/2015 04:00,2,0.000,ALERT,213.06,297.26,59.996,1433404803,"201051344001145","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,132731.5,132731.5,1021,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433404905,37404.00
06/04/2015 04:00,2,0.000,ALERT,213.06,296.96,59.949,1433404803,"201051344000685","174011321042388",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,132051.4,132051.4,1022,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404907,37405.00
06/04/2015 04:00,2,0.000,ALERT,213.51,296.96,59.986,1433404803,"274151322000088","174011321042388",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,397714.1,397714.1,1940,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404909,37406.00
06/04/2015 04:00,2,0.000,ALERT,213.06,297.26,59.991,1433404803,"201051344000438","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,132080.1,132080.1,1021,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404911,37407.00
06/04/2015 04:00,2,0.000,ALERT,212.38,296.96,59.996,1433404803,"201051344001135","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,123521.5,123521.5,1020,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404913,37408.00
06/04/2015 04:00,2,0.000,ALERT,213.06,296.66,59.970,1433404803,"201051344000417","174011321042388",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,128141.1,128141.1,1018,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404914,37409.00
06/04/2015 04:00,2,0.000,ALERT,212.38,297.26,59.986,1433404803,"201051344000594","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,127666.1,127666.1,1021,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404916,37410.00
06/04/2015 04:00,2,0.000,ALERT,213.96,297.57,59.986,1433404803,"274151322000083","174011321042388",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,411899.7,411899.7,2337,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404918,37411.00
06/04/2015 04:00,2,0.000,ALERT,212.83,297.26,59.991,1433404803,"201051344000585","174011321042388",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,126556.5,126556.5,1019,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404920,37412.00
06/04/2015 04:00,2,0.000,ALERT,213.74,296.96,59.975,1433404803,"274151322000054","174011321042388",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,407356.5,407356.5,1934,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404922,37413.00
06/04/2015 04:00,2,0.000,ALERT,212.83,296.96,59.991,1433404803,"201051344001203","174011321042388",0.00,16.00,0,294.56,300.27,0.0,0.0,0.000,127994.4,127994.4,1023,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404923,37414.00
06/04/2015 04:00,2,0.000,ALERT,212.61,297.26,59.986,1433404803,"201051344000646","174011321042388",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,125680.9,125680.9,1017,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433404925,37415.00
06/04/2015 04:00,2,0.000,ALERT,214.64,296.36,59.981,1433404803,"274151322000068","174011321042388",0.00,17.50,0,293.96,297.87,0.0,0.0,0.000,318037.4,318037.4,1966,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404927,37416.00
06/04/2015 04:00,2,0.000,ALERT,214.41,296.66,59.975,1433404803,"274151322000076","174011321042388",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,433802.0,433802.0,2331,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404929,37417.00
06/04/2015 04:00,2,0.000,ALERT,212.61,297.87,59.986,1433404803,"201051344000890","174011321042388",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,129567.7,129567.7,1020,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433404931,37418.00
06/04/2015 04:00,2,0.000,ALERT,212.38,296.96,59.981,1433404803,"201051344000900","174011321042388",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,130012.0,130012.0,1020,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404932,37419.00
06/04/2015 04:00,2,0.000,ALERT,213.06,296.36,59.986,1433404803,"201051344000633","174011321042388",0.00,15.80,0,292.76,297.87,0.0,0.0,0.000,119715.4,119715.4,1024,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433404934,37420.00
06/04/2015 04:00,2,0.000,ALERT,212.61,296.96,59.975,1433404803,"201051344000983","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,126770.2,126770.2,1022,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404936,37421.00
06/04/2015 04:00,2,0.000,ALERT,213.06,296.66,59.970,1433404803,"201051344000917","174011321042388",0.00,16.70,0,293.66,297.87,0.0,0.0,0.000,130178.3,130178.3,1021,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433404938,37422.00
06/04/2015 04:00,2,0.000,ALERT,212.83,296.36,59.970,1433404803,"201051344000648","174011321042388",0.00,15.50,0,292.76,298.77,0.0,0.0,0.000,126305.6,126305.6,1020,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404940,37423.00
06/04/2015 04:00,2,0.000,ALERT,212.61,296.96,60.007,1433404803,"201051344001093","174011321042388",0.00,16.70,0,295.16,298.47,0.0,0.0,0.000,128213.9,128213.9,1022,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404941,37424.00
06/04/2015 04:00,2,0.000,ALERT,213.06,296.66,59.981,1433404803,"201051344000645","174011321042388",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,126662.3,126662.3,1020,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404943,37425.00
06/04/2015 04:00,2,0.000,ALERT,214.19,296.96,59.975,1433404803,"274151322000085","174011321042388",0.00,17.00,0,295.46,298.77,0.0,0.0,0.000,409344.2,409344.2,2330,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404945,37426.00
06/04/2015 04:00,2,0.000,ALERT,212.83,296.36,59.970,1433404803,"201051344000651","174011321042388",0.00,15.50,0,294.56,298.17,0.0,0.0,0.000,126035.6,126035.6,1019,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404947,37427.00
06/04/2015 04:00,2,0.000,ALERT,212.83,296.66,59.975,1433404803,"201051344000867","174011321042388",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,118352.2,118352.2,1021,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404948,37428.00
06/04/2015 04:00,2,0.000,ALERT,212.61,297.57,59.975,1433404803,"201051344001230","174011321042388",0.00,16.00,0,295.46,298.77,0.0,0.0,0.000,129454.1,129454.1,1021,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404950,37429.00
06/04/2015 04:00,2,0.000,ALERT,213.06,297.57,59.975,1433404803,"201051344000576","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,126115.7,126115.7,1022,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404952,37430.00
06/04/2015 04:00,2,0.000,ALERT,212.61,297.57,59.970,1433404803,"201051344000579","174011321042388",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,131813.8,131813.8,1023,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433404954,37431.00
06/04/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433404803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433405683,37432.00
06/04/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433404803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433405683,37433.00
06/04/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433404803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433405683,37434.00
06/04/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433404803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433405683,37435.00
06/04/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433404803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433405683,37436.00
06/04/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433404803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433405683,37437.00
06/04/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433404803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433405683,37438.00
06/04/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433404803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433405683,37439.00
06/04/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433404803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433405683,37440.00
06/04/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1433404803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433405683,37441.00
06/04/2015 04:15,2,0.000,ALERT,212.16,296.96,59.986,1433405704,"201051344000955","174011321042388",0.00,16.30,0,293.96,298.47,0.0,0.0,0.000,131336.0,131336.0,1023,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433405779,37442.00
06/04/2015 04:15,2,0.000,ALERT,213.51,298.17,59.975,1433405704,"274151322000095","174011321042388",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,428262.9,428262.9,1942,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433405781,37443.00
06/04/2015 04:15,2,0.000,ALERT,212.38,297.26,59.975,1433405704,"201051344000868","174011321042388",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,117674.0,117674.0,1023,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433405783,37444.00
06/04/2015 04:15,2,0.000,ALERT,212.83,296.36,59.981,1433405704,"201051344000853","174011321042388",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,123922.9,123922.9,1022,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433405785,37445.00
06/04/2015 04:15,2,0.000,ALERT,213.06,297.87,59.975,1433405704,"201051344000582","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,124673.0,124673.0,1020,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433405787,37446.00
06/04/2015 04:15,2,0.000,ALERT,212.38,296.66,59.975,1433405704,"201051344000469","174011321042388",0.00,15.50,0,293.06,297.87,0.0,0.0,0.000,119069.3,119069.3,1023,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433405788,37447.00
06/04/2015 04:15,2,0.000,ALERT,212.16,296.66,59.975,1433405704,"201051344000988","174011321042388",0.00,16.30,0,291.55,297.87,0.0,0.0,0.000,118958.7,118958.7,1023,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433405790,37448.00
06/04/2015 04:15,2,0.000,ALERT,212.38,296.66,59.991,1433405704,"201051344001158","174011321042388",0.00,15.80,0,293.36,297.87,0.0,0.0,0.000,125254.2,125254.2,1024,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433405792,37449.00
06/04/2015 04:15,2,0.000,ALERT,212.38,296.36,59.975,1433405704,"201051344001025","174011321042388",0.00,15.80,0,293.36,299.07,0.0,0.0,0.000,128082.6,128082.6,1023,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433405794,37450.00
06/04/2015 04:15,2,0.000,ALERT,212.16,296.96,59.954,1433405704,"201051344000569","174011321042388",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,131992.2,131992.2,1023,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433405796,37451.00
06/04/2015 04:15,2,0.000,ALERT,213.96,296.66,59.938,1433405704,"274151322000094","174011321042388",0.00,16.30,0,293.66,298.17,0.0,0.0,0.000,319144.6,319144.6,2358,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433405797,37452.00
06/04/2015 04:15,2,0.000,ALERT,212.38,296.96,59.981,1433405704,"201051344000458","174011321042388",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,127646.5,127646.5,1023,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433405799,37453.00
06/04/2015 04:15,2,0.000,ALERT,213.74,296.96,59.981,1433405704,"274151322000087","174011321042388",0.00,18.00,0,293.36,297.87,0.0,0.0,0.000,388842.6,388842.6,1935,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433405801,37454.00
06/04/2015 04:15,2,0.000,ALERT,213.51,297.26,59.996,1433405704,"274151322000052","174011321042388",0.00,17.30,0,293.66,298.77,0.0,0.0,0.000,415527.7,415527.7,2334,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433405803,37455.00
06/04/2015 04:15,2,0.000,ALERT,212.83,297.57,59.981,1433405704,"201051344001145","174011321042388",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,132731.5,132731.5,1023,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433405805,37456.00
