ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 04:15,2,0.000,ALERT,213.06,297.57,59.965,1433405704,"201051344000685","174011321042388",0.00,16.30,0,293.96,298.47,0.0,0.0,0.000,132051.4,132051.4,1024,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433405806,37457.00
06/04/2015 04:15,2,0.000,ALERT,213.29,296.96,59.938,1433405704,"274151322000088","174011321042388",0.00,17.50,0,293.66,298.47,0.0,0.0,0.000,397714.1,397714.1,1942,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433405808,37458.00
06/04/2015 04:15,2,0.000,ALERT,212.61,297.26,59.981,1433405704,"201051344000438","174011321042388",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,132080.1,132080.1,1023,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433405810,37459.00
06/04/2015 04:15,2,0.000,ALERT,212.16,297.26,59.970,1433405704,"201051344001135","174011321042388",0.00,16.00,0,293.96,299.37,0.0,0.0,0.000,123521.5,123521.5,1022,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433405812,37460.00
06/04/2015 04:15,2,0.000,ALERT,212.83,296.66,59.981,1433405704,"201051344000417","174011321042388",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,128141.1,128141.1,1020,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433405814,37461.00
06/04/2015 04:15,2,0.000,ALERT,212.16,297.57,59.981,1433405704,"201051344000594","174011321042388",0.00,16.30,0,293.66,298.77,0.0,0.0,0.000,127666.1,127666.1,1023,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433405815,37462.00
06/04/2015 04:15,2,0.000,ALERT,213.96,297.87,59.975,1433405704,"274151322000083","174011321042388",0.00,16.70,0,294.26,299.07,0.0,0.0,0.000,411899.7,411899.7,2339,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433405817,37463.00
06/04/2015 04:15,2,0.000,ALERT,212.61,297.57,59.970,1433405704,"201051344000585","174011321042388",0.00,16.30,0,293.66,298.47,0.0,0.0,0.000,126556.5,126556.5,1021,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433405819,37464.00
06/04/2015 04:15,2,0.000,ALERT,213.51,296.96,59.944,1433405704,"274151322000054","174011321042388",0.00,17.50,0,293.66,298.77,0.0,0.0,0.000,407356.5,407356.5,1936,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433405821,37465.00
06/04/2015 04:15,2,0.000,ALERT,212.61,296.96,59.986,1433405704,"201051344001203","174011321042388",0.00,16.00,0,293.96,300.57,0.0,0.0,0.000,127994.4,127994.4,1025,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433405823,37466.00
06/04/2015 04:15,2,0.000,ALERT,212.16,296.96,59.981,1433405704,"201051344000646","174011321042388",0.00,16.00,0,293.66,298.47,0.0,0.0,0.000,125680.9,125680.9,1019,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433405825,37467.00
06/04/2015 04:15,2,0.000,ALERT,214.64,296.66,59.975,1433405704,"274151322000068","174011321042388",0.00,17.50,0,293.36,297.87,0.0,0.0,0.000,318037.4,318037.4,1968,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433405827,37468.00
06/04/2015 04:15,2,0.000,ALERT,214.41,297.57,59.965,1433405704,"274151322000076","174011321042388",0.00,17.00,0,293.96,299.07,0.0,0.0,0.000,433802.0,433802.0,2333,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433405829,37469.00
06/04/2015 04:15,2,0.000,ALERT,212.38,297.87,59.981,1433405704,"201051344000890","174011321042388",0.00,16.30,0,294.56,299.97,0.0,0.0,0.000,129567.7,129567.7,1022,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433405830,37470.00
06/04/2015 04:15,2,0.000,ALERT,212.16,296.96,59.975,1433405704,"201051344000900","174011321042388",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,130012.0,130012.0,1022,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433405832,37471.00
06/04/2015 04:15,2,0.000,ALERT,212.83,296.36,59.975,1433405704,"201051344000633","174011321042388",0.00,15.80,0,292.16,297.87,0.0,0.0,0.000,119715.4,119715.4,1026,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433405834,37472.00
06/04/2015 04:15,2,0.000,ALERT,212.16,296.96,59.970,1433405704,"201051344000983","174011321042388",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,126770.2,126770.2,1024,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433405836,37473.00
06/04/2015 04:15,2,0.000,ALERT,212.61,296.66,59.981,1433405704,"201051344000917","174011321042388",0.00,17.00,0,293.06,298.17,0.0,0.0,0.000,130178.3,130178.3,1023,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433405838,37474.00
06/04/2015 04:15,2,0.000,ALERT,212.38,296.06,59.975,1433405704,"201051344000648","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,126305.6,126305.6,1022,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433405839,37475.00
06/04/2015 04:15,2,0.000,ALERT,212.38,296.66,59.970,1433405704,"201051344001093","174011321042388",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,128213.9,128213.9,1024,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433405841,37476.00
06/04/2015 04:15,2,0.000,ALERT,212.61,296.36,59.981,1433405704,"201051344000645","174011321042388",0.00,16.30,0,293.66,298.47,0.0,0.0,0.000,126662.3,126662.3,1022,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433405843,37477.00
06/04/2015 04:15,2,0.000,ALERT,213.74,296.66,59.981,1433405704,"274151322000085","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,409344.2,409344.2,2332,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433405845,37478.00
06/04/2015 04:15,2,0.000,ALERT,212.38,296.06,59.996,1433405704,"201051344000651","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,126035.6,126035.6,1021,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433405847,37479.00
06/04/2015 04:15,2,0.000,ALERT,212.61,296.36,59.981,1433405704,"201051344000867","174011321042388",0.00,16.70,0,293.36,299.07,0.0,0.0,0.000,118352.2,118352.2,1023,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433405848,37480.00
06/04/2015 04:15,2,0.000,ALERT,212.16,297.26,59.954,1433405704,"201051344001230","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,129454.1,129454.1,1023,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433405850,37481.00
06/04/2015 04:15,2,0.000,ALERT,212.61,296.96,59.981,1433405704,"201051344000576","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,126115.7,126115.7,1024,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433405852,37482.00
06/04/2015 04:15,2,0.000,ALERT,212.16,296.96,59.975,1433405704,"201051344000579","174011321042388",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,131813.8,131813.8,1025,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433405854,37483.00
06/04/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433405704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433406584,37484.00
06/04/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433405704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433406584,37485.00
06/04/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433405704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433406584,37486.00
06/04/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433405704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433406584,37487.00
06/04/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433405704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433406584,37488.00
06/04/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433405704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433406584,37489.00
06/04/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433405704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433406584,37490.00
06/04/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433405704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433406584,37491.00
06/04/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433405704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433406584,37492.00
06/04/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1433405704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433406584,37493.00
06/04/2015 04:30,2,0.000,ALERT,212.38,296.96,59.965,1433406603,"201051344000955","174011321042388",0.00,16.70,0,294.86,298.47,0.0,0.0,0.000,131336.0,131336.0,1025,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433406679,37494.00
06/04/2015 04:30,2,0.000,ALERT,213.74,298.17,59.965,1433406603,"274151322000095","174011321042388",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,428262.9,428262.9,1944,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433406681,37495.00
06/04/2015 04:30,2,0.000,ALERT,212.38,297.26,59.970,1433406603,"201051344000868","174011321042388",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,117674.0,117674.0,1025,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433406683,37496.00
06/04/2015 04:30,2,0.000,ALERT,213.06,296.66,59.970,1433406603,"201051344000853","174011321042388",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,123922.9,123922.9,1024,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433406685,37497.00
06/04/2015 04:30,2,0.000,ALERT,213.06,297.57,59.965,1433406603,"201051344000582","174011321042388",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,124673.0,124673.0,1022,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433406686,37498.00
06/04/2015 04:30,2,0.000,ALERT,212.61,296.66,59.975,1433406603,"201051344000469","174011321042388",0.00,15.80,0,293.96,297.87,0.0,0.0,0.000,119069.3,119069.3,1025,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433406688,37499.00
06/04/2015 04:30,2,0.000,ALERT,212.38,296.66,59.965,1433406603,"201051344000988","174011321042388",0.00,16.70,0,292.46,298.17,0.0,0.0,0.000,118958.7,118958.7,1025,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433406690,37500.00
06/04/2015 04:30,2,0.000,ALERT,212.61,296.36,59.970,1433406603,"201051344001158","174011321042388",0.00,16.00,0,294.26,297.87,0.0,0.0,0.000,125254.2,125254.2,1026,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433406692,37501.00
06/04/2015 04:30,2,0.000,ALERT,212.38,296.36,59.959,1433406603,"201051344001025","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,128082.6,128082.6,1025,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433406694,37502.00
06/04/2015 04:30,2,0.000,ALERT,212.61,296.96,59.965,1433406603,"201051344000569","174011321042388",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,131992.2,131992.2,1025,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433406696,37503.00
06/04/2015 04:30,2,0.000,ALERT,213.74,296.06,59.954,1433406603,"274151322000094","174011321042388",0.00,16.70,0,294.56,298.17,0.0,0.0,0.000,319144.6,319144.6,2360,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433406697,37504.00
06/04/2015 04:30,2,0.000,ALERT,212.38,296.66,59.965,1433406603,"201051344000458","174011321042388",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,127646.5,127646.5,1025,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433406699,37505.00
06/04/2015 04:30,2,0.000,ALERT,213.74,295.76,59.944,1433406603,"274151322000087","174011321042388",0.00,18.00,0,294.26,298.17,0.0,0.0,0.000,388842.6,388842.6,1937,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433406701,37506.00
06/04/2015 04:30,2,0.000,ALERT,213.74,296.36,59.954,1433406603,"274151322000052","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,415527.7,415527.7,2336,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433406703,37507.00
06/04/2015 04:30,2,0.000,ALERT,212.83,297.26,59.991,1433406603,"201051344001145","174011321042388",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,132731.5,132731.5,1025,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433406705,37508.00
06/04/2015 04:30,2,0.000,ALERT,212.83,296.66,59.954,1433406603,"201051344000685","174011321042388",0.00,16.30,0,295.16,298.77,0.0,0.0,0.000,132051.4,132051.4,1026,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433406707,37509.00
06/04/2015 04:30,2,0.000,ALERT,213.29,297.26,59.933,1433406603,"274151322000088","174011321042388",0.00,17.50,0,294.56,298.47,0.0,0.0,0.000,397714.1,397714.1,1944,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433406708,37510.00
06/04/2015 04:30,2,0.000,ALERT,212.83,296.96,59.949,1433406603,"201051344000438","174011321042388",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,132080.1,132080.1,1025,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433406710,37511.00
06/04/2015 04:30,2,0.000,ALERT,212.38,296.96,59.944,1433406603,"201051344001135","174011321042388",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,123521.5,123521.5,1024,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433406712,37512.00
06/04/2015 04:30,2,0.000,ALERT,213.06,296.66,59.949,1433406603,"201051344000417","174011321042388",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,128141.1,128141.1,1022,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433406714,37513.00
06/04/2015 04:30,2,0.000,ALERT,212.16,296.96,59.970,1433406603,"201051344000594","174011321042388",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,127666.1,127666.1,1025,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433406715,37514.00
06/04/2015 04:30,2,0.000,ALERT,213.74,296.96,59.949,1433406603,"274151322000083","174011321042388",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,411899.7,411899.7,2341,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433406717,37515.00
06/04/2015 04:30,2,0.000,ALERT,212.83,297.26,59.959,1433406603,"201051344000585","174011321042388",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,126556.5,126556.5,1023,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433406719,37516.00
06/04/2015 04:30,2,0.000,ALERT,213.74,297.26,59.912,1433406603,"274151322000054","174011321042388",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,407356.5,407356.5,1938,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433406721,37517.00
06/04/2015 04:30,2,0.000,ALERT,212.61,296.66,59.949,1433406603,"201051344001203","174011321042388",0.00,16.30,0,294.86,300.57,0.0,0.0,0.000,127994.4,127994.4,1027,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433406723,37518.00
06/04/2015 04:30,2,0.000,ALERT,212.38,297.26,59.954,1433406603,"201051344000646","174011321042388",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,125680.9,125680.9,1021,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433406724,37519.00
06/04/2015 04:30,2,0.000,ALERT,214.19,296.36,59.949,1433406603,"274151322000068","174011321042388",0.00,17.80,0,294.26,297.87,0.0,0.0,0.000,318037.4,318037.4,1970,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433406726,37520.00
06/04/2015 04:30,2,0.000,ALERT,214.41,297.87,59.970,1433406603,"274151322000076","174011321042388",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,433802.0,433802.0,2335,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433406728,37521.00
06/04/2015 04:30,2,0.000,ALERT,212.61,297.26,59.944,1433406603,"201051344000890","174011321042388",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,129567.7,129567.7,1024,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433406730,37522.00
06/04/2015 04:30,2,0.000,ALERT,212.38,296.66,59.944,1433406603,"201051344000900","174011321042388",0.00,16.30,0,294.56,298.17,0.0,0.0,0.000,130012.0,130012.0,1024,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433406732,37523.00
06/04/2015 04:30,2,0.000,ALERT,213.06,296.36,59.959,1433406603,"201051344000633","174011321042388",0.00,16.00,0,293.06,297.57,0.0,0.0,0.000,119715.4,119715.4,1028,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433406734,37524.00
06/04/2015 04:30,2,0.000,ALERT,212.38,296.96,59.944,1433406603,"201051344000983","174011321042388",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,126770.2,126770.2,1026,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433406736,37525.00
06/04/2015 04:30,2,0.000,ALERT,212.61,296.66,59.954,1433406603,"201051344000917","174011321042388",0.00,17.30,0,293.66,298.17,0.0,0.0,0.000,130178.3,130178.3,1025,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433406737,37526.00
06/04/2015 04:30,2,0.000,ALERT,212.83,296.36,59.954,1433406603,"201051344000648","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,126305.6,126305.6,1024,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433406739,37527.00
06/04/2015 04:30,2,0.000,ALERT,212.61,296.96,59.938,1433406603,"201051344001093","174011321042388",0.00,17.00,0,294.86,298.47,0.0,0.0,0.000,128213.9,128213.9,1026,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433406741,37528.00
06/04/2015 04:30,2,0.000,ALERT,213.06,296.66,59.917,1433406603,"201051344000645","174011321042388",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,126662.3,126662.3,1024,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433406743,37529.00
06/04/2015 04:30,2,0.000,ALERT,214.19,296.96,59.949,1433406603,"274151322000085","174011321042388",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,409344.2,409344.2,2334,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433406745,37530.00
06/04/2015 04:30,2,0.000,ALERT,212.61,296.06,59.938,1433406603,"201051344000651","174011321042388",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,126035.6,126035.6,1023,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433406746,37531.00
06/04/2015 04:30,2,0.000,ALERT,212.61,296.06,59.949,1433406603,"201051344000867","174011321042388",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,118352.2,118352.2,1025,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433406748,37532.00
06/04/2015 04:30,2,0.000,ALERT,212.61,297.26,59.954,1433406603,"201051344001230","174011321042388",0.00,16.30,0,295.16,298.77,0.0,0.0,0.000,129454.1,129454.1,1025,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433406750,37533.00
06/04/2015 04:30,2,0.000,ALERT,213.06,296.96,59.949,1433406603,"201051344000576","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,126115.7,126115.7,1026,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433406752,37534.00
06/04/2015 04:30,2,0.000,ALERT,212.38,296.96,59.954,1433406603,"201051344000579","174011321042388",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,131813.8,131813.8,1027,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433406754,37535.00
06/04/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433406603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433407483,37536.00
06/04/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433406603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433407483,37537.00
06/04/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433406603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433407483,37538.00
06/04/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433406603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433407483,37539.00
06/04/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433406603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433407483,37540.00
06/04/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433406603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433407483,37541.00
06/04/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433406603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433407483,37542.00
06/04/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433406603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433407483,37543.00
06/04/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433406603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433407483,37544.00
06/04/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1433406603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433407483,37545.00
06/04/2015 04:45,2,0.000,ALERT,212.38,296.66,59.965,1433407503,"201051344000955","174011321042388",0.00,16.70,0,294.86,298.47,0.0,0.0,0.000,131336.0,131336.0,1027,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433407580,37546.00
06/04/2015 04:45,2,0.000,ALERT,214.19,298.47,59.965,1433407503,"274151322000095","174011321042388",0.00,16.70,0,296.36,299.67,0.0,0.0,0.000,428262.9,428262.9,1946,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407582,37547.00
06/04/2015 04:45,2,0.000,ALERT,212.38,297.26,59.975,1433407503,"201051344000868","174011321042388",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,117674.0,117674.0,1027,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433407584,37548.00
06/04/2015 04:45,2,0.000,ALERT,213.29,296.66,59.981,1433407503,"201051344000853","174011321042388",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,123922.9,123922.9,1026,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407586,37549.00
06/04/2015 04:45,2,0.000,ALERT,213.29,297.87,59.965,1433407503,"201051344000582","174011321042388",0.00,16.30,0,296.06,299.07,0.0,0.0,0.000,124673.0,124673.0,1024,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433407587,37550.00
06/04/2015 04:45,2,0.000,ALERT,212.61,296.36,59.970,1433407503,"201051344000469","174011321042388",0.00,16.00,0,293.66,297.87,0.0,0.0,0.000,119069.3,119069.3,1027,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407589,37551.00
06/04/2015 04:45,2,0.000,ALERT,212.61,296.96,59.981,1433407503,"201051344000988","174011321042388",0.00,16.70,0,292.46,298.17,0.0,0.0,0.000,118958.7,118958.7,1027,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407591,37552.00
06/04/2015 04:45,2,0.000,ALERT,212.61,296.66,59.975,1433407503,"201051344001158","174011321042388",0.00,16.30,0,294.26,297.87,0.0,0.0,0.000,125254.2,125254.2,1028,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433407593,37553.00
06/04/2015 04:45,2,0.000,ALERT,212.61,296.36,59.970,1433407503,"201051344001025","174011321042388",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,128082.6,128082.6,1027,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407595,37554.00
06/04/2015 04:45,2,0.000,ALERT,212.61,297.26,59.981,1433407503,"201051344000569","174011321042388",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,131992.2,131992.2,1027,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407597,37555.00
06/04/2015 04:45,2,0.000,ALERT,213.96,296.36,59.975,1433407503,"274151322000094","174011321042388",0.00,17.00,0,294.86,298.17,0.0,0.0,0.000,319144.6,319144.6,2362,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407599,37556.00
06/04/2015 04:45,2,0.000,ALERT,212.61,296.96,59.981,1433407503,"201051344000458","174011321042388",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,127646.5,127646.5,1027,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407601,37557.00
06/04/2015 04:45,2,0.000,ALERT,213.96,296.66,59.981,1433407503,"274151322000087","174011321042388",0.00,18.30,0,294.56,297.87,0.0,0.0,0.000,388842.6,388842.6,1939,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407603,37558.00
06/04/2015 04:45,2,0.000,ALERT,213.74,297.57,59.986,1433407503,"274151322000052","174011321042388",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,415527.7,415527.7,2338,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407605,37559.00
06/04/2015 04:45,2,0.000,ALERT,213.06,296.96,59.975,1433407503,"201051344001145","174011321042388",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,132731.5,132731.5,1027,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407606,37560.00
06/04/2015 04:45,2,0.000,ALERT,213.06,296.96,59.981,1433407503,"201051344000685","174011321042388",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,132051.4,132051.4,1028,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433407608,37561.00
06/04/2015 04:45,2,0.000,ALERT,213.51,296.96,59.981,1433407503,"274151322000088","174011321042388",0.00,17.80,0,295.16,298.47,0.0,0.0,0.000,397714.1,397714.1,1946,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407610,37562.00
06/04/2015 04:45,2,0.000,ALERT,212.83,296.96,59.981,1433407503,"201051344000438","174011321042388",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,132080.1,132080.1,1027,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407612,37563.00
06/04/2015 04:45,2,0.000,ALERT,212.38,296.96,59.965,1433407503,"201051344001135","174011321042388",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,123521.5,123521.5,1026,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407613,37564.00
06/04/2015 04:45,2,0.000,ALERT,213.06,296.36,59.981,1433407503,"201051344000417","174011321042388",0.00,16.70,0,294.56,297.87,0.0,0.0,0.000,128141.1,128141.1,1024,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407615,37565.00
06/04/2015 04:45,2,0.000,ALERT,212.16,297.26,59.975,1433407503,"201051344000594","174011321042388",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,127666.1,127666.1,1027,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407617,37566.00
06/04/2015 04:45,2,0.000,ALERT,213.96,297.57,59.986,1433407503,"274151322000083","174011321042388",0.00,17.30,0,295.46,298.77,0.0,0.0,0.000,411899.7,411899.7,2343,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433407619,37567.00
06/04/2015 04:45,2,0.000,ALERT,212.83,297.26,59.981,1433407503,"201051344000585","174011321042388",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,126556.5,126556.5,1025,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407621,37568.00
06/04/2015 04:45,2,0.000,ALERT,213.51,297.57,59.975,1433407503,"274151322000054","174011321042388",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,407356.5,407356.5,1940,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407622,37569.00
06/04/2015 04:45,2,0.000,ALERT,212.83,296.96,60.028,1433407503,"201051344001203","174011321042388",0.00,16.30,0,295.16,300.57,0.0,0.0,0.000,127994.4,127994.4,1029,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407624,37570.00
06/04/2015 04:45,2,0.000,ALERT,212.38,296.96,59.986,1433407503,"201051344000646","174011321042388",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,125680.9,125680.9,1023,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407626,37571.00
06/04/2015 04:45,2,0.000,ALERT,214.41,296.66,59.975,1433407503,"274151322000068","174011321042388",0.00,18.00,0,294.56,297.87,0.0,0.0,0.000,318037.4,318037.4,1972,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407628,37572.00
06/04/2015 04:45,2,0.000,ALERT,214.41,296.66,59.991,1433407503,"274151322000076","174011321042388",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,433802.0,433802.0,2337,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407630,37573.00
06/04/2015 04:45,2,0.000,ALERT,212.38,297.26,59.991,1433407503,"201051344000890","174011321042388",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,129567.7,129567.7,1026,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407632,37574.00
06/04/2015 04:45,2,0.000,ALERT,212.38,296.66,59.981,1433407503,"201051344000900","174011321042388",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,130012.0,130012.0,1026,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407633,37575.00
06/04/2015 04:45,2,0.000,ALERT,212.83,296.06,59.986,1433407503,"201051344000633","174011321042388",0.00,16.30,0,293.06,297.57,0.0,0.0,0.000,119715.4,119715.4,1030,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407635,37576.00
06/04/2015 04:45,2,0.000,ALERT,212.38,296.66,59.975,1433407503,"201051344000983","174011321042388",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,126770.2,126770.2,1028,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407637,37577.00
06/04/2015 04:45,2,0.000,ALERT,212.61,296.36,59.981,1433407503,"201051344000917","174011321042388",0.00,17.30,0,293.96,297.87,0.0,0.0,0.000,130178.3,130178.3,1027,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407639,37578.00
06/04/2015 04:45,2,0.000,ALERT,212.61,296.06,59.986,1433407503,"201051344000648","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,126305.6,126305.6,1026,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407641,37579.00
06/04/2015 04:45,2,0.000,ALERT,212.61,296.96,59.986,1433407503,"201051344001093","174011321042388",0.00,17.30,0,295.16,298.47,0.0,0.0,0.000,128213.9,128213.9,1028,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407642,37580.00
06/04/2015 04:45,2,0.000,ALERT,212.61,296.36,59.959,1433407503,"201051344000645","174011321042388",0.00,17.00,0,294.56,298.47,0.0,0.0,0.000,126662.3,126662.3,1026,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407644,37581.00
06/04/2015 04:45,2,0.000,ALERT,213.74,296.96,59.970,1433407503,"274151322000085","174011321042388",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,409344.2,409344.2,2336,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407646,37582.00
06/04/2015 04:45,2,0.000,ALERT,212.61,296.06,59.991,1433407503,"201051344000651","174011321042388",0.00,16.00,0,294.56,298.17,0.0,0.0,0.000,126035.6,126035.6,1025,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407648,37583.00
06/04/2015 04:45,2,0.000,ALERT,212.61,296.36,59.981,1433407503,"201051344000867","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,118352.2,118352.2,1027,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407650,37584.00
06/04/2015 04:45,2,0.000,ALERT,212.38,297.57,59.986,1433407503,"201051344001230","174011321042388",0.00,16.70,0,295.16,298.77,0.0,0.0,0.000,129454.1,129454.1,1027,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407651,37585.00
06/04/2015 04:45,2,0.000,ALERT,212.83,297.26,59.981,1433407503,"201051344000576","174011321042388",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,126115.7,126115.7,1028,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407653,37586.00
06/04/2015 04:45,2,0.000,ALERT,212.38,297.26,59.981,1433407503,"201051344000579","174011321042388",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,131813.8,131813.8,1029,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433407655,37587.00
06/04/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433407503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433408384,37588.00
06/04/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433407503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433408384,37589.00
06/04/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433407503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433408384,37590.00
06/04/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433407503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433408384,37591.00
06/04/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433407503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433408384,37592.00
06/04/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433407503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433408384,37593.00
06/04/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433407503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433408384,37594.00
06/04/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433407503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433408384,37595.00
06/04/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433407503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433408384,37596.00
06/04/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1433407503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433408384,37597.00
06/04/2015 05:00,2,0.000,ALERT,211.25,293.96,59.944,1433408404,"201051344000955","174011321042388",0.00,17.00,0,293.06,299.97,0.0,0.0,0.000,131336.0,131336.0,1029,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433408480,37598.00
06/04/2015 05:00,2,0.000,ALERT,212.61,295.16,59.944,1433408404,"274151322000095","174011321042388",0.00,17.00,0,293.96,301.47,0.0,0.0,0.000,428262.9,428262.9,1948,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408482,37599.00
06/04/2015 05:00,2,0.000,ALERT,211.25,294.56,59.917,1433408404,"201051344000868","174011321042388",0.00,16.70,0,293.66,300.27,0.0,0.0,0.000,117674.0,117674.0,1029,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408484,37600.00
06/04/2015 05:00,2,0.000,ALERT,211.93,293.66,59.912,1433408404,"201051344000853","174011321042388",0.00,16.70,0,293.06,299.67,0.0,0.0,0.000,123922.9,123922.9,1028,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408485,37601.00
06/04/2015 05:00,2,0.000,ALERT,211.93,294.86,59.944,1433408404,"201051344000582","174011321042388",0.00,16.70,0,293.96,300.87,0.0,0.0,0.000,124673.0,124673.0,1026,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408487,37602.00
06/04/2015 05:00,2,0.000,ALERT,211.48,293.66,59.944,1433408404,"201051344000469","174011321042388",0.00,16.30,0,292.16,299.37,0.0,0.0,0.000,119069.3,119069.3,1029,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433408489,37603.00
06/04/2015 05:00,2,0.000,ALERT,211.03,293.66,59.938,1433408404,"201051344000988","174011321042388",0.00,17.00,0,290.65,299.37,0.0,0.0,0.000,118958.7,118958.7,1029,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408491,37604.00
06/04/2015 05:00,2,0.000,ALERT,211.48,293.66,59.949,1433408404,"201051344001158","174011321042388",0.00,16.30,0,292.46,299.37,0.0,0.0,0.000,125254.2,125254.2,1030,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408493,37605.00
06/04/2015 05:00,2,0.000,ALERT,211.25,293.66,59.944,1433408404,"201051344001025","174011321042388",0.00,16.30,0,292.46,299.97,0.0,0.0,0.000,128082.6,128082.6,1029,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408495,37606.00
