ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 05:00,2,0.000,ALERT,211.25,294.26,59.944,1433408404,"201051344000569","174011321042388",0.00,17.00,0,293.36,300.27,0.0,0.0,0.000,131992.2,131992.2,1029,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433408497,37607.00
06/04/2015 05:00,2,0.000,ALERT,213.06,293.96,59.922,1433408404,"274151322000094","174011321042388",0.00,17.00,0,292.76,299.97,0.0,0.0,0.000,319144.6,319144.6,2364,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408498,37608.00
06/04/2015 05:00,2,0.000,ALERT,211.25,294.26,59.933,1433408404,"201051344000458","174011321042388",0.00,17.50,0,293.06,299.97,0.0,0.0,0.000,127646.5,127646.5,1029,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408500,37609.00
06/04/2015 05:00,2,0.000,ALERT,212.61,293.36,59.944,1433408404,"274151322000087","174011321042388",0.00,18.30,0,292.16,299.67,0.0,0.0,0.000,388842.6,388842.6,1941,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433408502,37610.00
06/04/2015 05:00,2,0.000,ALERT,212.61,294.86,59.938,1433408404,"274151322000052","174011321042388",0.00,17.80,0,292.76,300.57,0.0,0.0,0.000,415527.7,415527.7,2340,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408504,37611.00
06/04/2015 05:00,2,0.000,ALERT,211.70,294.56,59.938,1433408404,"201051344001145","174011321042388",0.00,16.70,0,293.66,300.57,0.0,0.0,0.000,132731.5,132731.5,1029,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408506,37612.00
06/04/2015 05:00,2,0.000,ALERT,211.93,294.26,59.949,1433408404,"201051344000685","174011321042388",0.00,17.00,0,293.36,300.27,0.0,0.0,0.000,132051.4,132051.4,1030,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408508,37613.00
06/04/2015 05:00,2,0.000,ALERT,212.16,294.26,59.901,1433408404,"274151322000088","174011321042388",0.00,17.80,0,292.76,299.97,0.0,0.0,0.000,397714.1,397714.1,1948,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408510,37614.00
06/04/2015 05:00,2,0.000,ALERT,211.70,294.56,59.949,1433408404,"201051344000438","174011321042388",0.00,16.70,0,293.36,299.97,0.0,0.0,0.000,132080.1,132080.1,1029,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408512,37615.00
06/04/2015 05:00,2,0.000,ALERT,211.03,294.26,59.944,1433408404,"201051344001135","174011321042388",0.00,16.70,0,293.06,299.97,0.0,0.0,0.000,123521.5,123521.5,1028,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408513,37616.00
06/04/2015 05:00,2,0.000,ALERT,211.70,293.66,59.938,1433408404,"201051344000417","174011321042388",0.00,17.00,0,292.76,299.67,0.0,0.0,0.000,128141.1,128141.1,1026,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408515,37617.00
06/04/2015 05:00,2,0.000,ALERT,211.03,294.26,59.944,1433408404,"201051344000594","174011321042388",0.00,17.00,0,292.76,300.27,0.0,0.0,0.000,127666.1,127666.1,1029,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408517,37618.00
06/04/2015 05:00,2,0.000,ALERT,212.61,294.56,59.949,1433408404,"274151322000083","174011321042388",0.00,17.30,0,293.36,300.57,0.0,0.0,0.000,411899.7,411899.7,2345,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433408519,37619.00
06/04/2015 05:00,2,0.000,ALERT,211.70,294.56,59.954,1433408404,"201051344000585","174011321042388",0.00,17.00,0,292.76,300.27,0.0,0.0,0.000,126556.5,126556.5,1027,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408520,37620.00
06/04/2015 05:00,2,0.000,ALERT,212.61,293.66,59.991,1433408404,"274151322000054","174011321042388",0.00,18.00,0,292.76,300.57,0.0,0.0,0.000,407356.5,407356.5,1942,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408522,37621.00
06/04/2015 05:00,2,0.000,ALERT,211.48,293.96,59.975,1433408404,"201051344001203","174011321042388",0.00,16.70,0,293.06,301.17,0.0,0.0,0.000,127994.4,127994.4,1031,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408524,37622.00
06/04/2015 05:00,2,0.000,ALERT,211.25,294.26,59.959,1433408404,"201051344000646","174011321042388",0.00,16.70,0,292.76,300.27,0.0,0.0,0.000,125680.9,125680.9,1025,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408526,37623.00
06/04/2015 05:00,2,0.000,ALERT,213.29,293.96,59.949,1433408404,"274151322000068","174011321042388",0.00,18.00,0,292.46,299.67,0.0,0.0,0.000,318037.4,318037.4,1974,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408528,37624.00
06/04/2015 05:00,2,0.000,ALERT,213.29,293.96,59.954,1433408404,"274151322000076","174011321042388",0.00,17.50,0,293.06,300.87,0.0,0.0,0.000,433802.0,433802.0,2339,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408530,37625.00
06/04/2015 05:00,2,0.000,ALERT,211.48,294.56,59.975,1433408404,"201051344000890","174011321042388",0.00,17.00,0,293.66,300.57,0.0,0.0,0.000,129567.7,129567.7,1028,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408531,37626.00
06/04/2015 05:00,2,0.000,ALERT,211.48,294.26,59.959,1433408404,"201051344000900","174011321042388",0.00,16.70,0,292.46,299.67,0.0,0.0,0.000,130012.0,130012.0,1028,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408533,37627.00
06/04/2015 05:00,2,0.000,ALERT,211.93,293.66,59.970,1433408404,"201051344000633","174011321042388",0.00,16.70,0,291.25,299.37,0.0,0.0,0.000,119715.4,119715.4,1032,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433408535,37628.00
06/04/2015 05:00,2,0.000,ALERT,211.48,294.26,59.965,1433408404,"201051344000983","174011321042388",0.00,17.00,0,293.06,299.97,0.0,0.0,0.000,126770.2,126770.2,1030,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408537,37629.00
06/04/2015 05:00,2,0.000,ALERT,211.70,293.96,59.954,1433408404,"201051344000917","174011321042388",0.00,17.50,0,292.16,299.67,0.0,0.0,0.000,130178.3,130178.3,1029,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408539,37630.00
06/04/2015 05:00,2,0.000,ALERT,211.70,293.66,59.975,1433408404,"201051344000648","174011321042388",0.00,16.00,0,292.46,299.67,0.0,0.0,0.000,126305.6,126305.6,1028,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408541,37631.00
06/04/2015 05:00,2,0.000,ALERT,211.48,294.26,59.975,1433408404,"201051344001093","174011321042388",0.00,17.30,0,293.36,299.97,0.0,0.0,0.000,128213.9,128213.9,1030,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408542,37632.00
06/04/2015 05:00,2,0.000,ALERT,211.93,293.96,59.944,1433408404,"201051344000645","174011321042388",0.00,17.30,0,292.76,299.37,0.0,0.0,0.000,126662.3,126662.3,1028,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408544,37633.00
06/04/2015 05:00,2,0.000,ALERT,212.61,294.56,59.975,1433408404,"274151322000085","174011321042388",0.00,17.50,0,293.06,300.57,0.0,0.0,0.000,409344.2,409344.2,2338,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408546,37634.00
06/04/2015 05:00,2,0.000,ALERT,211.48,293.36,59.970,1433408404,"201051344000651","174011321042388",0.00,16.00,0,292.46,299.07,0.0,0.0,0.000,126035.6,126035.6,1027,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433408548,37635.00
06/04/2015 05:00,2,0.000,ALERT,211.48,293.66,59.991,1433408404,"201051344000867","174011321042388",0.00,17.00,0,292.76,299.67,0.0,0.0,0.000,118352.2,118352.2,1029,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408550,37636.00
06/04/2015 05:00,2,0.000,ALERT,211.48,294.56,59.975,1433408404,"201051344001230","174011321042388",0.00,16.70,0,293.66,300.57,0.0,0.0,0.000,129454.1,129454.1,1029,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408552,37637.00
06/04/2015 05:00,2,0.000,ALERT,211.93,294.56,59.975,1433408404,"201051344000576","174011321042388",0.00,16.70,0,293.06,299.97,0.0,0.0,0.000,126115.7,126115.7,1030,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433408554,37638.00
06/04/2015 05:00,2,0.000,ALERT,211.25,294.56,59.975,1433408404,"201051344000579","174011321042388",0.00,17.30,0,293.06,300.27,0.0,0.0,0.000,131813.8,131813.8,1031,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433408555,37639.00
06/04/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433408404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433409285,37640.00
06/04/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433408404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433409285,37641.00
06/04/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433408404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433409285,37642.00
06/04/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433408404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433409285,37643.00
06/04/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433408404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433409285,37644.00
06/04/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433408404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433409285,37645.00
06/04/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433408404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433409285,37646.00
06/04/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433408404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433409285,37647.00
06/04/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433408404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433409285,37648.00
06/04/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1433408404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433409285,37649.00
06/04/2015 05:15,2,0.000,ALERT,210.80,295.16,59.975,1433409303,"201051344000955","174011321042388",0.00,17.00,0,292.16,296.66,0.0,0.0,0.000,131336.0,131336.0,1031,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409379,37650.00
06/04/2015 05:15,2,0.000,ALERT,212.38,296.36,59.986,1433409303,"274151322000095","174011321042388",0.00,17.00,0,293.36,297.87,0.0,0.0,0.000,428262.9,428262.9,1950,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409381,37651.00
06/04/2015 05:15,2,0.000,ALERT,211.03,295.76,59.996,1433409303,"201051344000868","174011321042388",0.00,16.70,0,292.46,297.57,0.0,0.0,0.000,117674.0,117674.0,1031,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433409383,37652.00
06/04/2015 05:15,2,0.000,ALERT,211.48,295.16,59.996,1433409303,"201051344000853","174011321042388",0.00,17.00,0,291.85,296.96,0.0,0.0,0.000,123922.9,123922.9,1030,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409385,37653.00
06/04/2015 05:15,2,0.000,ALERT,211.48,296.06,59.991,1433409303,"201051344000582","174011321042388",0.00,16.70,0,293.06,297.26,0.0,0.0,0.000,124673.0,124673.0,1028,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433409386,37654.00
06/04/2015 05:15,2,0.000,ALERT,211.03,295.16,59.975,1433409303,"201051344000469","174011321042388",0.00,16.30,0,290.95,296.06,0.0,0.0,0.000,119069.3,119069.3,1031,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409388,37655.00
06/04/2015 05:15,2,0.000,ALERT,211.03,295.16,59.991,1433409303,"201051344000988","174011321042388",0.00,17.30,0,289.45,296.36,0.0,0.0,0.000,118958.7,118958.7,1031,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409390,37656.00
06/04/2015 05:15,2,0.000,ALERT,211.25,295.16,59.996,1433409303,"201051344001158","174011321042388",0.00,16.70,0,291.25,296.06,0.0,0.0,0.000,125254.2,125254.2,1032,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433409392,37657.00
06/04/2015 05:15,2,0.000,ALERT,211.25,294.86,60.023,1433409303,"201051344001025","174011321042388",0.00,16.30,0,291.55,297.26,0.0,0.0,0.000,128082.6,128082.6,1031,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409394,37658.00
06/04/2015 05:15,2,0.000,ALERT,211.93,296.96,59.991,1433409303,"201051344000569","174011321042388",0.00,17.00,0,292.76,298.47,0.0,0.0,0.000,131992.2,131992.2,1031,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409396,37659.00
06/04/2015 05:15,2,0.000,ALERT,213.29,296.06,59.981,1433409303,"274151322000094","174011321042388",0.00,17.30,0,292.16,297.26,0.0,0.0,0.000,319144.6,319144.6,2366,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409397,37660.00
06/04/2015 05:15,2,0.000,ALERT,211.70,296.36,59.965,1433409303,"201051344000458","174011321042388",0.00,17.50,0,292.16,298.17,0.0,0.0,0.000,127646.5,127646.5,1031,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409399,37661.00
06/04/2015 05:15,2,0.000,ALERT,213.29,296.06,59.975,1433409303,"274151322000087","174011321042388",0.00,18.70,0,291.85,296.96,0.0,0.0,0.000,388842.6,388842.6,1943,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433409401,37662.00
06/04/2015 05:15,2,0.000,ALERT,213.29,297.26,59.970,1433409303,"274151322000052","174011321042388",0.00,17.80,0,292.16,297.87,0.0,0.0,0.000,415527.7,415527.7,2342,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433409403,37663.00
06/04/2015 05:15,2,0.000,ALERT,212.38,296.96,59.938,1433409303,"201051344001145","174011321042388",0.00,17.00,0,292.16,298.47,0.0,0.0,0.000,132731.5,132731.5,1031,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409405,37664.00
06/04/2015 05:15,2,0.000,ALERT,212.38,296.66,59.975,1433409303,"201051344000685","174011321042388",0.00,17.30,0,292.46,297.57,0.0,0.0,0.000,132051.4,132051.4,1032,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409407,37665.00
06/04/2015 05:15,2,0.000,ALERT,212.61,296.66,59.965,1433409303,"274151322000088","174011321042388",0.00,18.00,0,292.46,297.57,0.0,0.0,0.000,397714.1,397714.1,1950,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409409,37666.00
06/04/2015 05:15,2,0.000,ALERT,212.38,296.66,59.970,1433409303,"201051344000438","174011321042388",0.00,16.70,0,292.76,298.17,0.0,0.0,0.000,132080.1,132080.1,1031,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409410,37667.00
06/04/2015 05:15,2,0.000,ALERT,211.70,296.96,59.975,1433409303,"201051344001135","174011321042388",0.00,17.00,0,292.16,298.47,0.0,0.0,0.000,123521.5,123521.5,1030,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409412,37668.00
06/04/2015 05:15,2,0.000,ALERT,212.16,296.06,59.965,1433409303,"201051344000417","174011321042388",0.00,17.00,0,291.55,297.26,0.0,0.0,0.000,128141.1,128141.1,1028,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409414,37669.00
06/04/2015 05:15,2,0.000,ALERT,211.70,296.96,59.981,1433409303,"201051344000594","174011321042388",0.00,17.00,0,291.55,297.87,0.0,0.0,0.000,127666.1,127666.1,1031,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409416,37670.00
06/04/2015 05:15,2,0.000,ALERT,213.29,297.57,59.965,1433409303,"274151322000083","174011321042388",0.00,17.50,0,292.76,298.47,0.0,0.0,0.000,411899.7,411899.7,2347,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409417,37671.00
06/04/2015 05:15,2,0.000,ALERT,212.16,296.96,59.959,1433409303,"201051344000585","174011321042388",0.00,17.30,0,291.85,297.87,0.0,0.0,0.000,126556.5,126556.5,1029,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409419,37672.00
06/04/2015 05:15,2,0.000,ALERT,213.29,297.26,59.959,1433409303,"274151322000054","174011321042388",0.00,18.00,0,292.16,298.47,0.0,0.0,0.000,407356.5,407356.5,1944,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409421,37673.00
06/04/2015 05:15,2,0.000,ALERT,212.38,296.66,59.959,1433409303,"201051344001203","174011321042388",0.00,16.70,0,292.46,299.67,0.0,0.0,0.000,127994.4,127994.4,1033,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409423,37674.00
06/04/2015 05:15,2,0.000,ALERT,211.93,297.26,59.970,1433409303,"201051344000646","174011321042388",0.00,17.00,0,291.85,298.17,0.0,0.0,0.000,125680.9,125680.9,1027,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409425,37675.00
06/04/2015 05:15,2,0.000,ALERT,213.96,296.36,59.954,1433409303,"274151322000068","174011321042388",0.00,18.00,0,291.85,296.96,0.0,0.0,0.000,318037.4,318037.4,1976,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409427,37676.00
06/04/2015 05:15,2,0.000,ALERT,213.74,296.66,59.949,1433409303,"274151322000076","174011321042388",0.00,17.50,0,292.46,298.47,0.0,0.0,0.000,433802.0,433802.0,2341,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409428,37677.00
06/04/2015 05:15,2,0.000,ALERT,212.16,297.26,59.938,1433409303,"201051344000890","174011321042388",0.00,17.30,0,292.76,299.07,0.0,0.0,0.000,129567.7,129567.7,1030,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409430,37678.00
06/04/2015 05:15,2,0.000,ALERT,211.93,296.66,59.928,1433409303,"201051344000900","174011321042388",0.00,16.70,0,292.16,297.57,0.0,0.0,0.000,130012.0,130012.0,1030,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433409432,37679.00
06/04/2015 05:15,2,0.000,ALERT,212.61,296.06,59.959,1433409303,"201051344000633","174011321042388",0.00,16.70,0,290.35,296.96,0.0,0.0,0.000,119715.4,119715.4,1034,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409434,37680.00
06/04/2015 05:15,2,0.000,ALERT,212.16,296.96,59.965,1433409303,"201051344000983","174011321042388",0.00,17.00,0,292.46,298.47,0.0,0.0,0.000,126770.2,126770.2,1032,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409436,37681.00
06/04/2015 05:15,2,0.000,ALERT,212.38,296.36,59.954,1433409303,"201051344000917","174011321042388",0.00,17.80,0,291.25,297.57,0.0,0.0,0.000,130178.3,130178.3,1031,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409438,37682.00
06/04/2015 05:15,2,0.000,ALERT,212.16,295.76,59.965,1433409303,"201051344000648","174011321042388",0.00,16.30,0,291.85,298.17,0.0,0.0,0.000,126305.6,126305.6,1030,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409439,37683.00
06/04/2015 05:15,2,0.000,ALERT,211.93,296.66,59.965,1433409303,"201051344001093","174011321042388",0.00,17.50,0,292.46,297.87,0.0,0.0,0.000,128213.9,128213.9,1032,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409441,37684.00
06/04/2015 05:15,2,0.000,ALERT,212.38,296.06,59.954,1433409303,"201051344000645","174011321042388",0.00,17.30,0,291.55,297.87,0.0,0.0,0.000,126662.3,126662.3,1030,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409443,37685.00
06/04/2015 05:15,2,0.000,ALERT,213.29,296.36,59.959,1433409303,"274151322000085","174011321042388",0.00,17.80,0,292.46,298.47,0.0,0.0,0.000,409344.2,409344.2,2340,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409445,37686.00
06/04/2015 05:15,2,0.000,ALERT,211.93,295.76,59.965,1433409303,"201051344000651","174011321042388",0.00,16.30,0,291.85,297.57,0.0,0.0,0.000,126035.6,126035.6,1029,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409447,37687.00
06/04/2015 05:15,2,0.000,ALERT,212.16,296.06,59.959,1433409303,"201051344000867","174011321042388",0.00,17.30,0,291.85,298.47,0.0,0.0,0.000,118352.2,118352.2,1031,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433409449,37688.00
06/04/2015 05:15,2,0.000,ALERT,211.93,296.96,59.954,1433409303,"201051344001230","174011321042388",0.00,17.00,0,292.46,298.17,0.0,0.0,0.000,129454.1,129454.1,1031,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409450,37689.00
06/04/2015 05:15,2,0.000,ALERT,212.38,296.96,59.965,1433409303,"201051344000576","174011321042388",0.00,16.70,0,291.25,297.87,0.0,0.0,0.000,126115.7,126115.7,1032,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409452,37690.00
06/04/2015 05:15,2,0.000,ALERT,211.93,296.66,59.996,1433409303,"201051344000579","174011321042388",0.00,17.30,0,292.76,298.77,0.0,0.0,0.000,131813.8,131813.8,1033,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433409454,37691.00
06/04/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433409303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433410183,37692.00
06/04/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433409303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433410183,37693.00
06/04/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433409303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433410183,37694.00
06/04/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433409303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433410183,37695.00
06/04/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433409303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433410183,37696.00
06/04/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433409303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433410183,37697.00
06/04/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433409303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433410183,37698.00
06/04/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433409303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433410183,37699.00
06/04/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433409303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433410183,37700.00
06/04/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1433409303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433410183,37701.00
06/04/2015 05:30,2,0.000,ALERT,211.25,296.36,59.991,1433410204,"201051344000955","174011321042388",0.00,17.00,0,293.06,298.47,0.0,0.0,0.000,131336.0,131336.0,1033,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433410280,37702.00
06/04/2015 05:30,2,0.000,ALERT,213.06,297.87,59.965,1433410204,"274151322000095","174011321042388",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,428262.9,428262.9,1952,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433410282,37703.00
06/04/2015 05:30,2,0.000,ALERT,211.48,296.66,59.959,1433410204,"201051344000868","174011321042388",0.00,17.00,0,293.96,299.07,0.0,0.0,0.000,117674.0,117674.0,1033,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433410284,37704.00
06/04/2015 05:30,2,0.000,ALERT,212.16,296.06,59.986,1433410204,"201051344000853","174011321042388",0.00,17.00,0,293.06,298.77,0.0,0.0,0.000,123922.9,123922.9,1032,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433410285,37705.00
06/04/2015 05:30,2,0.000,ALERT,212.16,296.96,59.959,1433410204,"201051344000582","174011321042388",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,124673.0,124673.0,1030,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433410287,37706.00
06/04/2015 05:30,2,0.000,ALERT,211.48,296.06,59.959,1433410204,"201051344000469","174011321042388",0.00,16.30,0,292.46,297.87,0.0,0.0,0.000,119069.3,119069.3,1033,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433410289,37707.00
06/04/2015 05:30,2,0.000,ALERT,211.70,296.06,59.954,1433410204,"201051344000988","174011321042388",0.00,17.30,0,290.95,297.87,0.0,0.0,0.000,118958.7,118958.7,1033,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433410291,37708.00
06/04/2015 05:30,2,0.000,ALERT,211.70,295.46,59.959,1433410204,"201051344001158","174011321042388",0.00,16.70,0,292.76,297.87,0.0,0.0,0.000,125254.2,125254.2,1034,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433410293,37709.00
06/04/2015 05:30,2,0.000,ALERT,211.48,295.76,59.954,1433410204,"201051344001025","174011321042388",0.00,16.70,0,293.36,299.07,0.0,0.0,0.000,128082.6,128082.6,1033,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433410295,37710.00
06/04/2015 05:30,2,0.000,ALERT,211.48,296.66,59.949,1433410204,"201051344000569","174011321042388",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,131992.2,131992.2,1033,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433410297,37711.00
06/04/2015 05:30,2,0.000,ALERT,213.06,296.06,59.959,1433410204,"274151322000094","174011321042388",0.00,17.30,0,294.56,298.17,0.0,0.0,0.000,319144.6,319144.6,2368,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433410299,37712.00
06/04/2015 05:30,2,0.000,ALERT,211.48,296.66,59.959,1433410204,"201051344000458","174011321042388",0.00,17.50,0,294.26,299.07,0.0,0.0,0.000,127646.5,127646.5,1033,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433410300,37713.00
06/04/2015 05:30,2,0.000,ALERT,212.83,295.46,59.949,1433410204,"274151322000087","174011321042388",0.00,18.70,0,293.96,297.87,0.0,0.0,0.000,388842.6,388842.6,1945,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433410302,37714.00
06/04/2015 05:30,2,0.000,ALERT,212.38,296.06,59.949,1433410204,"274151322000052","174011321042388",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,415527.7,415527.7,2344,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433410304,37715.00
06/04/2015 05:30,2,0.000,ALERT,211.93,296.96,59.949,1433410204,"201051344001145","174011321042388",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,132731.5,132731.5,1033,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433410306,37716.00
06/04/2015 05:30,2,0.000,ALERT,211.93,296.66,59.954,1433410204,"201051344000685","174011321042388",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,132051.4,132051.4,1034,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433410308,37717.00
06/04/2015 05:30,2,0.000,ALERT,212.61,296.66,59.944,1433410204,"274151322000088","174011321042388",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,397714.1,397714.1,1952,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433410309,37718.00
06/04/2015 05:30,2,0.000,ALERT,211.93,296.96,59.949,1433410204,"201051344000438","174011321042388",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,132080.1,132080.1,1033,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433410311,37719.00
06/04/2015 05:30,2,0.000,ALERT,211.48,296.36,59.970,1433410204,"201051344001135","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,123521.5,123521.5,1032,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433410313,37720.00
06/04/2015 05:30,2,0.000,ALERT,211.93,296.06,59.944,1433410204,"201051344000417","174011321042388",0.00,17.30,0,294.26,297.87,0.0,0.0,0.000,128141.1,128141.1,1030,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433410315,37721.00
06/04/2015 05:30,2,0.000,ALERT,211.25,296.66,59.944,1433410204,"201051344000594","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,127666.1,127666.1,1033,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433410317,37722.00
06/04/2015 05:30,2,0.000,ALERT,213.06,296.66,59.944,1433410204,"274151322000083","174011321042388",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,411899.7,411899.7,2349,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433410318,37723.00
06/04/2015 05:30,2,0.000,ALERT,211.93,296.66,59.944,1433410204,"201051344000585","174011321042388",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,126556.5,126556.5,1031,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433410320,37724.00
06/04/2015 05:30,2,0.000,ALERT,212.83,296.96,59.907,1433410204,"274151322000054","174011321042388",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,407356.5,407356.5,1946,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433410322,37725.00
06/04/2015 05:30,2,0.000,ALERT,211.93,295.76,59.944,1433410204,"201051344001203","174011321042388",0.00,17.00,0,294.86,300.27,0.0,0.0,0.000,127994.4,127994.4,1035,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433410324,37726.00
06/04/2015 05:30,2,0.000,ALERT,211.70,296.36,59.938,1433410204,"201051344000646","174011321042388",0.00,17.00,0,294.26,298.47,0.0,0.0,0.000,125680.9,125680.9,1029,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433410326,37727.00
06/04/2015 05:30,2,0.000,ALERT,213.74,295.16,59.944,1433410204,"274151322000068","174011321042388",0.00,18.30,0,294.26,297.57,0.0,0.0,0.000,318037.4,318037.4,1978,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433410327,37728.00
06/04/2015 05:30,2,0.000,ALERT,213.51,296.36,59.975,1433410204,"274151322000076","174011321042388",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,433802.0,433802.0,2343,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433410329,37729.00
06/04/2015 05:30,2,0.000,ALERT,211.70,296.66,59.944,1433410204,"201051344000890","174011321042388",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,129567.7,129567.7,1032,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433410331,37730.00
06/04/2015 05:30,2,0.000,ALERT,211.48,295.76,59.938,1433410204,"201051344000900","174011321042388",0.00,17.00,0,294.26,298.17,0.0,0.0,0.000,130012.0,130012.0,1032,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433410333,37731.00
06/04/2015 05:30,2,0.000,ALERT,212.16,295.46,59.954,1433410204,"201051344000633","174011321042388",0.00,16.70,0,292.76,297.57,0.0,0.0,0.000,119715.4,119715.4,1036,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433410335,37732.00
06/04/2015 05:30,2,0.000,ALERT,211.70,296.36,59.944,1433410204,"201051344000983","174011321042388",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,126770.2,126770.2,1034,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433410336,37733.00
06/04/2015 05:30,2,0.000,ALERT,211.93,295.76,59.938,1433410204,"201051344000917","174011321042388",0.00,17.80,0,293.66,297.87,0.0,0.0,0.000,130178.3,130178.3,1033,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433410338,37734.00
06/04/2015 05:30,2,0.000,ALERT,211.93,295.46,59.986,1433410204,"201051344000648","174011321042388",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,126305.6,126305.6,1032,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433410340,37735.00
06/04/2015 05:30,2,0.000,ALERT,211.93,296.36,59.954,1433410204,"201051344001093","174011321042388",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,128213.9,128213.9,1034,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433410342,37736.00
06/04/2015 05:30,2,0.000,ALERT,212.16,296.06,59.949,1433410204,"201051344000645","174011321042388",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,126662.3,126662.3,1032,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433410344,37737.00
06/04/2015 05:30,2,0.000,ALERT,213.29,296.36,59.944,1433410204,"274151322000085","174011321042388",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,409344.2,409344.2,2342,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433410345,37738.00
06/04/2015 05:30,2,0.000,ALERT,211.93,295.76,59.949,1433410204,"201051344000651","174011321042388",0.00,16.30,0,293.96,298.17,0.0,0.0,0.000,126035.6,126035.6,1031,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433410347,37739.00
06/04/2015 05:30,2,0.000,ALERT,211.93,296.06,59.959,1433410204,"201051344000867","174011321042388",0.00,17.50,0,293.96,298.77,0.0,0.0,0.000,118352.2,118352.2,1033,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433410349,37740.00
06/04/2015 05:30,2,0.000,ALERT,211.70,296.96,59.949,1433410204,"201051344001230","174011321042388",0.00,17.00,0,295.16,298.77,0.0,0.0,0.000,129454.1,129454.1,1033,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433410351,37741.00
06/04/2015 05:30,2,0.000,ALERT,211.93,296.36,59.944,1433410204,"201051344000576","174011321042388",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,126115.7,126115.7,1034,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433410353,37742.00
06/04/2015 05:30,2,0.000,ALERT,211.70,296.66,59.975,1433410204,"201051344000579","174011321042388",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,131813.8,131813.8,1035,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433410355,37743.00
06/04/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433410204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433411084,37744.00
06/04/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433410204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433411084,37745.00
06/04/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433410204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433411084,37746.00
06/04/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433410204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433411084,37747.00
06/04/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433410204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433411084,37748.00
06/04/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433410204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433411084,37749.00
06/04/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433410204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433411084,37750.00
06/04/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433410204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433411084,37751.00
06/04/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433410204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433411084,37752.00
06/04/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1433410204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433411084,37753.00
06/04/2015 05:45,2,0.000,ALERT,211.70,295.76,59.949,1433411104,"201051344000955","174011321042388",0.00,17.30,0,293.06,298.17,0.0,0.0,0.000,131336.0,131336.0,1035,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433411179,37754.00
06/04/2015 05:45,2,0.000,ALERT,213.29,296.66,59.986,1433411104,"274151322000095","174011321042388",0.00,17.30,0,293.96,299.07,0.0,0.0,0.000,428262.9,428262.9,1954,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433411181,37755.00
06/04/2015 05:45,2,0.000,ALERT,211.93,296.06,59.949,1433411104,"201051344000868","174011321042388",0.00,17.00,0,293.36,299.07,0.0,0.0,0.000,117674.0,117674.0,1035,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433411183,37756.00
