ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 05:45,2,0.000,ALERT,212.61,295.16,59.959,1433411104,"201051344000853","174011321042388",0.00,17.00,0,292.76,298.47,0.0,0.0,0.000,123922.9,123922.9,1034,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433411185,37757.00
06/04/2015 05:45,2,0.000,ALERT,212.61,296.36,59.965,1433411104,"201051344000582","174011321042388",0.00,17.00,0,293.96,299.07,0.0,0.0,0.000,124673.0,124673.0,1032,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433411187,37758.00
06/04/2015 05:45,2,0.000,ALERT,211.93,295.46,59.949,1433411104,"201051344000469","174011321042388",0.00,16.30,0,292.16,297.57,0.0,0.0,0.000,119069.3,119069.3,1035,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433411189,37759.00
06/04/2015 05:45,2,0.000,ALERT,211.93,295.46,59.922,1433411104,"201051344000988","174011321042388",0.00,17.30,0,290.95,297.87,0.0,0.0,0.000,118958.7,118958.7,1035,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433411191,37760.00
06/04/2015 05:45,2,0.000,ALERT,211.93,295.16,59.959,1433411104,"201051344001158","174011321042388",0.00,16.70,0,292.46,297.57,0.0,0.0,0.000,125254.2,125254.2,1036,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433411192,37761.00
06/04/2015 05:45,2,0.000,ALERT,211.93,295.16,59.949,1433411104,"201051344001025","174011321042388",0.00,16.70,0,292.46,299.07,0.0,0.0,0.000,128082.6,128082.6,1035,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433411194,37762.00
06/04/2015 05:45,2,0.000,ALERT,211.93,296.06,59.959,1433411104,"201051344000569","174011321042388",0.00,17.30,0,293.36,299.07,0.0,0.0,0.000,131992.2,131992.2,1035,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433411196,37763.00
06/04/2015 05:45,2,0.000,ALERT,213.74,295.46,59.965,1433411104,"274151322000094","174011321042388",0.00,17.50,0,292.46,297.57,0.0,0.0,0.000,319144.6,319144.6,2370,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433411198,37764.00
06/04/2015 05:45,2,0.000,ALERT,211.93,295.76,59.965,1433411104,"201051344000458","174011321042388",0.00,17.80,0,293.06,299.07,0.0,0.0,0.000,127646.5,127646.5,1035,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433411200,37765.00
06/04/2015 05:45,2,0.000,ALERT,213.06,294.86,59.970,1433411104,"274151322000087","174011321042388",0.00,18.70,0,292.16,297.87,0.0,0.0,0.000,388842.6,388842.6,1947,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433411201,37766.00
06/04/2015 05:45,2,0.000,ALERT,213.06,295.76,59.970,1433411104,"274151322000052","174011321042388",0.00,18.00,0,292.76,298.77,0.0,0.0,0.000,415527.7,415527.7,2346,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433411203,37767.00
06/04/2015 05:45,2,0.000,ALERT,212.16,295.76,59.959,1433411104,"201051344001145","174011321042388",0.00,17.00,0,293.66,299.37,0.0,0.0,0.000,132731.5,132731.5,1035,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433411205,37768.00
06/04/2015 05:45,2,0.000,ALERT,212.16,295.46,59.938,1433411104,"201051344000685","174011321042388",0.00,17.30,0,293.06,298.17,0.0,0.0,0.000,132051.4,132051.4,1036,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433411207,37769.00
06/04/2015 05:45,2,0.000,ALERT,212.38,295.16,59.959,1433411104,"274151322000088","174011321042388",0.00,18.00,0,292.76,298.17,0.0,0.0,0.000,397714.1,397714.1,1954,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433411209,37770.00
06/04/2015 05:45,2,0.000,ALERT,211.93,295.16,59.965,1433411104,"201051344000438","174011321042388",0.00,17.00,0,293.36,298.77,0.0,0.0,0.000,132080.1,132080.1,1035,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433411211,37771.00
06/04/2015 05:45,2,0.000,ALERT,211.48,295.16,59.965,1433411104,"201051344001135","174011321042388",0.00,17.00,0,293.06,298.77,0.0,0.0,0.000,123521.5,123521.5,1034,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433411213,37772.00
06/04/2015 05:45,2,0.000,ALERT,211.93,294.56,59.959,1433411104,"201051344000417","174011321042388",0.00,17.30,0,292.76,297.87,0.0,0.0,0.000,128141.1,128141.1,1032,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433411214,37773.00
06/04/2015 05:45,2,0.000,ALERT,211.25,295.46,59.959,1433411104,"201051344000594","174011321042388",0.00,17.30,0,292.76,298.17,0.0,0.0,0.000,127666.1,127666.1,1035,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433411216,37774.00
06/04/2015 05:45,2,0.000,ALERT,212.83,295.46,59.959,1433411104,"274151322000083","174011321042388",0.00,17.50,0,293.36,298.77,0.0,0.0,0.000,411899.7,411899.7,2351,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433411218,37775.00
06/04/2015 05:45,2,0.000,ALERT,211.93,295.46,59.986,1433411104,"201051344000585","174011321042388",0.00,17.50,0,292.76,298.17,0.0,0.0,0.000,126556.5,126556.5,1033,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433411220,37776.00
06/04/2015 05:45,2,0.000,ALERT,212.83,295.46,59.970,1433411104,"274151322000054","174011321042388",0.00,18.30,0,292.76,298.77,0.0,0.0,0.000,407356.5,407356.5,1948,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433411222,37777.00
06/04/2015 05:45,2,0.000,ALERT,211.93,295.16,59.965,1433411104,"201051344001203","174011321042388",0.00,17.00,0,293.06,300.27,0.0,0.0,0.000,127994.4,127994.4,1037,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433411223,37778.00
06/04/2015 05:45,2,0.000,ALERT,211.48,295.16,59.970,1433411104,"201051344000646","174011321042388",0.00,17.00,0,292.76,297.87,0.0,0.0,0.000,125680.9,125680.9,1031,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433411225,37779.00
06/04/2015 05:45,2,0.000,ALERT,213.51,294.26,59.965,1433411104,"274151322000068","174011321042388",0.00,18.30,0,292.46,297.57,0.0,0.0,0.000,318037.4,318037.4,1980,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433411227,37780.00
06/04/2015 05:45,2,0.000,ALERT,213.06,294.86,59.965,1433411104,"274151322000076","174011321042388",0.00,17.80,0,293.06,298.47,0.0,0.0,0.000,433802.0,433802.0,2345,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433411229,37781.00
06/04/2015 05:45,2,0.000,ALERT,211.48,295.16,59.975,1433411104,"201051344000890","174011321042388",0.00,17.30,0,293.66,299.37,0.0,0.0,0.000,129567.7,129567.7,1034,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433411231,37782.00
06/04/2015 05:45,2,0.000,ALERT,211.48,294.86,59.938,1433411104,"201051344000900","174011321042388",0.00,17.00,0,292.46,297.87,0.0,0.0,0.000,130012.0,130012.0,1034,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433411233,37783.00
06/04/2015 05:45,2,0.000,ALERT,211.93,294.26,59.975,1433411104,"201051344000633","174011321042388",0.00,16.70,0,291.25,297.26,0.0,0.0,0.000,119715.4,119715.4,1038,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433411235,37784.00
06/04/2015 05:45,2,0.000,ALERT,211.48,295.16,59.981,1433411104,"201051344000983","174011321042388",0.00,17.30,0,293.06,298.77,0.0,0.0,0.000,126770.2,126770.2,1036,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433411236,37785.00
06/04/2015 05:45,2,0.000,ALERT,211.70,295.16,59.970,1433411104,"201051344000917","174011321042388",0.00,17.80,0,292.16,297.57,0.0,0.0,0.000,130178.3,130178.3,1035,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433411238,37786.00
06/04/2015 05:45,2,0.000,ALERT,211.93,294.86,59.981,1433411104,"201051344000648","174011321042388",0.00,16.30,0,292.46,298.47,0.0,0.0,0.000,126305.6,126305.6,1034,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433411240,37787.00
06/04/2015 05:45,2,0.000,ALERT,211.70,295.46,60.012,1433411104,"201051344001093","174011321042388",0.00,17.50,0,293.06,298.17,0.0,0.0,0.000,128213.9,128213.9,1036,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433411242,37788.00
06/04/2015 05:45,2,0.000,ALERT,211.93,295.16,59.975,1433411104,"201051344000645","174011321042388",0.00,17.30,0,292.76,298.17,0.0,0.0,0.000,126662.3,126662.3,1034,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433411244,37789.00
06/04/2015 05:45,2,0.000,ALERT,213.06,295.46,59.975,1433411104,"274151322000085","174011321042388",0.00,17.80,0,293.36,298.47,0.0,0.0,0.000,409344.2,409344.2,2344,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433411245,37790.00
06/04/2015 05:45,2,0.000,ALERT,211.70,294.86,60.018,1433411104,"201051344000651","174011321042388",0.00,16.30,0,292.46,297.87,0.0,0.0,0.000,126035.6,126035.6,1033,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433411247,37791.00
06/04/2015 05:45,2,0.000,ALERT,211.70,295.16,59.981,1433411104,"201051344000867","174011321042388",0.00,17.50,0,292.76,298.77,0.0,0.0,0.000,118352.2,118352.2,1035,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433411249,37792.00
06/04/2015 05:45,2,0.000,ALERT,211.48,296.06,59.981,1433411104,"201051344001230","174011321042388",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,129454.1,129454.1,1035,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433411251,37793.00
06/04/2015 05:45,2,0.000,ALERT,212.16,296.06,59.986,1433411104,"201051344000576","174011321042388",0.00,17.00,0,293.06,298.17,0.0,0.0,0.000,126115.7,126115.7,1036,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433411252,37794.00
06/04/2015 05:45,2,0.000,ALERT,211.70,296.06,59.981,1433411104,"201051344000579","174011321042388",0.00,17.30,0,293.66,299.07,0.0,0.0,0.000,131813.8,131813.8,1037,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433411254,37795.00
06/04/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433411104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433411984,37796.00
06/04/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433411104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433411984,37797.00
06/04/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433411104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433411984,37798.00
06/04/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433411104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433411984,37799.00
06/04/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433411104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433411984,37800.00
06/04/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433411104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433411984,37801.00
06/04/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433411104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433411984,37802.00
06/04/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433411104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433411984,37803.00
06/04/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433411104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433411984,37804.00
06/04/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1433411104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433411984,37805.00
06/04/2015 06:00,2,0.000,ALERT,211.93,298.17,59.896,1433412003,"201051344000955","174011321042388",0.00,17.30,0,293.66,299.37,0.0,0.0,0.000,131336.0,131336.0,1037,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412080,37806.00
06/04/2015 06:00,2,0.000,ALERT,213.74,298.77,59.922,1433412003,"274151322000095","174011321042388",0.00,17.50,0,294.86,300.57,0.0,0.0,0.000,428262.9,428262.9,1956,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412081,37807.00
06/04/2015 06:00,2,0.000,ALERT,212.16,298.47,59.907,1433412003,"201051344000868","174011321042388",0.00,17.00,0,294.26,300.27,0.0,0.0,0.000,117674.0,117674.0,1037,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412083,37808.00
06/04/2015 06:00,2,0.000,ALERT,212.61,297.26,59.938,1433412003,"201051344000853","174011321042388",0.00,17.00,0,293.36,299.67,0.0,0.0,0.000,123922.9,123922.9,1036,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412085,37809.00
06/04/2015 06:00,2,0.000,ALERT,212.83,298.47,59.922,1433412003,"201051344000582","174011321042388",0.00,17.00,0,294.56,299.97,0.0,0.0,0.000,124673.0,124673.0,1034,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412087,37810.00
06/04/2015 06:00,2,0.000,ALERT,212.16,297.57,59.928,1433412003,"201051344000469","174011321042388",0.00,16.70,0,292.76,298.77,0.0,0.0,0.000,119069.3,119069.3,1037,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412089,37811.00
06/04/2015 06:00,2,0.000,ALERT,212.16,297.26,59.928,1433412003,"201051344000988","174011321042388",0.00,17.30,0,291.25,299.07,0.0,0.0,0.000,118958.7,118958.7,1037,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433412091,37812.00
06/04/2015 06:00,2,0.000,ALERT,212.16,296.96,59.922,1433412003,"201051344001158","174011321042388",0.00,16.70,0,293.06,298.77,0.0,0.0,0.000,125254.2,125254.2,1038,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412092,37813.00
06/04/2015 06:00,2,0.000,ALERT,212.16,296.96,59.965,1433412003,"201051344001025","174011321042388",0.00,16.70,0,293.36,299.97,0.0,0.0,0.000,128082.6,128082.6,1037,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412094,37814.00
06/04/2015 06:00,2,0.000,ALERT,212.16,297.87,59.928,1433412003,"201051344000569","174011321042388",0.00,17.30,0,294.26,300.27,0.0,0.0,0.000,131992.2,131992.2,1037,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412096,37815.00
06/04/2015 06:00,2,0.000,ALERT,213.74,297.26,59.901,1433412003,"274151322000094","174011321042388",0.00,17.50,0,293.36,299.07,0.0,0.0,0.000,319144.6,319144.6,2372,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412098,37816.00
06/04/2015 06:00,2,0.000,ALERT,212.16,297.57,59.959,1433412003,"201051344000458","174011321042388",0.00,17.80,0,293.96,300.27,0.0,0.0,0.000,127646.5,127646.5,1037,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412100,37817.00
06/04/2015 06:00,2,0.000,ALERT,213.74,297.26,59.917,1433412003,"274151322000087","174011321042388",0.00,19.00,0,293.06,299.07,0.0,0.0,0.000,388842.6,388842.6,1949,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412101,37818.00
06/04/2015 06:00,2,0.000,ALERT,213.51,298.47,59.928,1433412003,"274151322000052","174011321042388",0.00,18.00,0,293.66,299.97,0.0,0.0,0.000,415527.7,415527.7,2348,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412103,37819.00
06/04/2015 06:00,2,0.000,ALERT,212.83,298.17,59.928,1433412003,"201051344001145","174011321042388",0.00,17.00,0,293.66,300.57,0.0,0.0,0.000,132731.5,132731.5,1037,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433412105,37820.00
06/04/2015 06:00,2,0.000,ALERT,212.83,298.17,59.928,1433412003,"201051344000685","174011321042388",0.00,17.30,0,293.36,299.37,0.0,0.0,0.000,132051.4,132051.4,1038,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412107,37821.00
06/04/2015 06:00,2,0.000,ALERT,213.29,297.57,59.965,1433412003,"274151322000088","174011321042388",0.00,18.00,0,293.66,299.37,0.0,0.0,0.000,397714.1,397714.1,1956,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412109,37822.00
06/04/2015 06:00,2,0.000,ALERT,212.61,297.87,59.949,1433412003,"201051344000438","174011321042388",0.00,17.00,0,293.36,299.97,0.0,0.0,0.000,132080.1,132080.1,1037,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412110,37823.00
06/04/2015 06:00,2,0.000,ALERT,211.93,298.17,59.949,1433412003,"201051344001135","174011321042388",0.00,17.00,0,293.36,299.97,0.0,0.0,0.000,123521.5,123521.5,1036,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412113,37824.00
06/04/2015 06:00,2,0.000,ALERT,212.16,297.57,59.938,1433412003,"201051344000417","174011321042388",0.00,17.30,0,292.76,299.07,0.0,0.0,0.000,128141.1,128141.1,1034,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412114,37825.00
06/04/2015 06:00,2,0.000,ALERT,211.93,298.77,59.922,1433412003,"201051344000594","174011321042388",0.00,17.30,0,292.76,299.67,0.0,0.0,0.000,127666.1,127666.1,1037,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412116,37826.00
06/04/2015 06:00,2,0.000,ALERT,213.51,297.87,59.933,1433412003,"274151322000083","174011321042388",0.00,17.80,0,293.96,299.97,0.0,0.0,0.000,411899.7,411899.7,2353,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433412118,37827.00
06/04/2015 06:00,2,0.000,ALERT,212.61,298.17,59.944,1433412003,"201051344000585","174011321042388",0.00,17.30,0,293.06,299.37,0.0,0.0,0.000,126556.5,126556.5,1035,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433412120,37828.00
06/04/2015 06:00,2,0.000,ALERT,213.29,297.57,59.928,1433412003,"274151322000054","174011321042388",0.00,18.30,0,293.66,299.97,0.0,0.0,0.000,407356.5,407356.5,1950,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433412121,37829.00
06/04/2015 06:00,2,0.000,ALERT,212.38,297.26,59.928,1433412003,"201051344001203","174011321042388",0.00,17.00,0,293.36,301.47,0.0,0.0,0.000,127994.4,127994.4,1039,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433412123,37830.00
06/04/2015 06:00,2,0.000,ALERT,212.16,297.87,59.954,1433412003,"201051344000646","174011321042388",0.00,17.00,0,292.76,299.37,0.0,0.0,0.000,125680.9,125680.9,1033,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412125,37831.00
06/04/2015 06:00,2,0.000,ALERT,214.19,297.26,59.933,1433412003,"274151322000068","174011321042388",0.00,18.30,0,292.76,298.77,0.0,0.0,0.000,318037.4,318037.4,1982,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412127,37832.00
06/04/2015 06:00,2,0.000,ALERT,214.41,298.47,59.933,1433412003,"274151322000076","174011321042388",0.00,17.80,0,293.36,299.97,0.0,0.0,0.000,433802.0,433802.0,2347,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412129,37833.00
06/04/2015 06:00,2,0.000,ALERT,212.16,298.17,59.944,1433412003,"201051344000890","174011321042388",0.00,17.30,0,293.66,300.57,0.0,0.0,0.000,129567.7,129567.7,1036,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412131,37834.00
06/04/2015 06:00,2,0.000,ALERT,212.16,297.57,59.970,1433412003,"201051344000900","174011321042388",0.00,17.00,0,292.76,299.07,0.0,0.0,0.000,130012.0,130012.0,1036,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412132,37835.00
06/04/2015 06:00,2,0.000,ALERT,212.83,297.26,59.944,1433412003,"201051344000633","174011321042388",0.00,16.70,0,291.25,298.47,0.0,0.0,0.000,119715.4,119715.4,1040,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412134,37836.00
06/04/2015 06:00,2,0.000,ALERT,212.38,298.17,59.938,1433412003,"201051344000983","174011321042388",0.00,17.30,0,293.36,299.97,0.0,0.0,0.000,126770.2,126770.2,1038,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412137,37837.00
06/04/2015 06:00,2,0.000,ALERT,212.61,297.57,59.938,1433412003,"201051344000917","174011321042388",0.00,17.80,0,292.76,299.07,0.0,0.0,0.000,130178.3,130178.3,1037,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412138,37838.00
06/04/2015 06:00,2,0.000,ALERT,212.61,296.96,59.938,1433412003,"201051344000648","174011321042388",0.00,16.30,0,293.06,299.67,0.0,0.0,0.000,126305.6,126305.6,1036,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412140,37839.00
06/04/2015 06:00,2,0.000,ALERT,212.38,298.17,59.949,1433412003,"201051344001093","174011321042388",0.00,17.80,0,293.66,299.37,0.0,0.0,0.000,128213.9,128213.9,1038,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433412142,37840.00
06/04/2015 06:00,2,0.000,ALERT,212.83,297.57,59.959,1433412003,"201051344000645","174011321042388",0.00,17.30,0,293.36,299.37,0.0,0.0,0.000,126662.3,126662.3,1036,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412144,37841.00
06/04/2015 06:00,2,0.000,ALERT,213.74,297.57,59.944,1433412003,"274151322000085","174011321042388",0.00,17.80,0,293.96,299.67,0.0,0.0,0.000,409344.2,409344.2,2346,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433412146,37842.00
06/04/2015 06:00,2,0.000,ALERT,212.38,297.26,59.944,1433412003,"201051344000651","174011321042388",0.00,16.30,0,293.06,299.07,0.0,0.0,0.000,126035.6,126035.6,1035,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412148,37843.00
06/04/2015 06:00,2,0.000,ALERT,212.38,297.26,59.949,1433412003,"201051344000867","174011321042388",0.00,17.50,0,293.06,299.67,0.0,0.0,0.000,118352.2,118352.2,1037,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412149,37844.00
06/04/2015 06:00,2,0.000,ALERT,212.38,298.47,59.949,1433412003,"201051344001230","174011321042388",0.00,17.00,0,293.96,299.67,0.0,0.0,0.000,129454.1,129454.1,1037,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412151,37845.00
06/04/2015 06:00,2,0.000,ALERT,212.61,298.17,59.970,1433412003,"201051344000576","174011321042388",0.00,17.00,0,293.66,299.37,0.0,0.0,0.000,126115.7,126115.7,1038,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433412153,37846.00
06/04/2015 06:00,2,0.000,ALERT,211.93,297.87,59.959,1433412003,"201051344000579","174011321042388",0.00,17.30,0,294.26,300.27,0.0,0.0,0.000,131813.8,131813.8,1039,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433412155,37847.00
06/04/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433412003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433412883,37848.00
06/04/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433412003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433412883,37849.00
06/04/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433412003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433412883,37850.00
06/04/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433412003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433412883,37851.00
06/04/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433412003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433412883,37852.00
06/04/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433412003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433412883,37853.00
06/04/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433412003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433412883,37854.00
06/04/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433412003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433412883,37855.00
06/04/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433412003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433412883,37856.00
06/04/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1433412003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433412883,37857.00
06/04/2015 06:15,2,0.000,ALERT,211.70,297.57,59.959,1433412903,"201051344000955","174011321042388",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,131336.0,131336.0,1039,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433412980,37858.00
06/04/2015 06:15,2,0.012,ALERT,213.51,298.77,59.954,1433412903,"274151322000095","174011321042388",25.11,17.30,0,296.66,300.57,0.0,0.0,0.000,428262.9,428262.9,1958,0,0,0,L,1151911521,1,122.68,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1433412981,37859.00
06/04/2015 06:15,2,0.000,ALERT,211.70,297.57,59.954,1433412903,"201051344000868","174011321042388",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,117674.0,117674.0,1039,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412983,37860.00
06/04/2015 06:15,2,0.000,ALERT,212.38,296.96,59.991,1433412903,"201051344000853","174011321042388",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,123922.9,123922.9,1038,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412985,37861.00
06/04/2015 06:15,2,0.000,ALERT,212.61,298.17,59.954,1433412903,"201051344000582","174011321042388",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,124673.0,124673.0,1036,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433412987,37862.00
06/04/2015 06:15,2,0.000,ALERT,211.70,296.36,59.938,1433412903,"201051344000469","174011321042388",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,119069.3,119069.3,1039,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412989,37863.00
06/04/2015 06:15,2,0.000,ALERT,211.70,296.96,59.954,1433412903,"201051344000988","174011321042388",0.00,17.30,0,293.36,299.07,0.0,0.0,0.000,118958.7,118958.7,1039,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412991,37864.00
06/04/2015 06:15,2,0.000,ALERT,211.93,296.96,59.917,1433412903,"201051344001158","174011321042388",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,125254.2,125254.2,1040,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433412993,37865.00
06/04/2015 06:15,2,0.000,ALERT,211.93,296.36,59.949,1433412903,"201051344001025","174011321042388",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,128082.6,128082.6,1039,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412994,37866.00
06/04/2015 06:15,2,0.000,ALERT,211.93,297.57,59.944,1433412903,"201051344000569","174011321042388",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,131992.2,131992.2,1039,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412996,37867.00
06/04/2015 06:15,2,0.000,ALERT,213.06,296.66,59.944,1433412903,"274151322000094","174011321042388",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,319144.6,319144.6,2374,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433412998,37868.00
06/04/2015 06:15,2,0.000,ALERT,211.70,296.96,59.949,1433412903,"201051344000458","174011321042388",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,127646.5,127646.5,1039,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433413000,37869.00
06/04/2015 06:15,2,0.031,ALERT,213.74,296.96,59.970,1433412903,"274151322000087","174011321042388",24.43,19.00,0,295.16,299.07,0.0,0.0,0.000,388842.6,388842.6,1951,0,0,0,L,1151911521,1,122.68,123.14,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1433413002,37870.00
06/04/2015 06:15,2,0.043,ALERT,213.06,297.87,59.954,1433412903,"274151322000052","174011321042388",25.49,18.00,0,295.76,299.97,0.0,0.0,0.000,415527.7,415527.7,2350,0,0,0,L,1151911521,1,122.01,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1433413004,37871.00
06/04/2015 06:15,2,0.000,ALERT,212.61,297.87,59.954,1433412903,"201051344001145","174011321042388",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,132731.5,132731.5,1039,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433413006,37872.00
06/04/2015 06:15,2,0.000,ALERT,212.61,297.57,59.959,1433412903,"201051344000685","174011321042388",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,132051.4,132051.4,1040,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433413008,37873.00
06/04/2015 06:15,2,0.008,ALERT,213.29,297.26,59.938,1433412903,"274151322000088","174011321042388",23.99,18.00,0,295.76,299.37,0.0,0.0,0.000,397714.1,397714.1,1958,0,0,0,L,1151911521,1,123.14,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1433413009,37874.00
06/04/2015 06:15,2,0.000,ALERT,212.61,297.87,59.954,1433412903,"201051344000438","174011321042388",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,132080.1,132080.1,1039,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433413011,37875.00
06/04/2015 06:15,2,0.000,ALERT,211.93,297.57,59.938,1433412903,"201051344001135","174011321042388",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,123521.5,123521.5,1038,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433413013,37876.00
06/04/2015 06:15,2,0.000,ALERT,212.61,296.96,59.991,1433412903,"201051344000417","174011321042388",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,128141.1,128141.1,1036,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433413015,37877.00
06/04/2015 06:15,2,0.000,ALERT,211.93,297.87,59.991,1433412903,"201051344000594","174011321042388",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,127666.1,127666.1,1039,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433413017,37878.00
06/04/2015 06:15,2,0.020,ALERT,213.74,298.17,59.949,1433412903,"274151322000083","174011321042388",25.43,17.80,0,296.36,299.97,0.0,0.0,0.000,411899.7,411899.7,2355,0,0,0,L,1151911521,1,122.46,123.36,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1433413019,37879.00
06/04/2015 06:15,2,0.000,ALERT,212.38,297.57,59.965,1433412903,"201051344000585","174011321042388",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,126556.5,126556.5,1037,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433413020,37880.00
06/04/2015 06:15,2,0.016,ALERT,213.51,297.26,59.965,1433412903,"274151322000054","174011321042388",25.84,18.30,0,295.76,299.97,0.0,0.0,0.000,407356.5,407356.5,1952,0,0,0,L,1151911521,1,122.68,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1433413022,37881.00
06/04/2015 06:15,2,0.000,ALERT,212.38,297.26,59.965,1433412903,"201051344001203","174011321042388",0.00,17.00,0,296.06,301.47,0.0,0.0,0.000,127994.4,127994.4,1041,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433413024,37882.00
06/04/2015 06:15,2,0.000,ALERT,211.93,297.26,59.959,1433412903,"201051344000646","174011321042388",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,125680.9,125680.9,1035,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433413026,37883.00
06/04/2015 06:15,2,0.000,ALERT,213.96,296.96,59.959,1433412903,"274151322000068","174011321042388",0.00,18.30,0,295.46,298.77,0.0,0.0,0.000,318037.4,318037.4,1984,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433413028,37884.00
06/04/2015 06:15,2,0.020,ALERT,213.96,297.87,59.954,1433412903,"274151322000076","174011321042388",26.40,17.80,0,295.46,299.97,0.0,0.0,0.000,433802.0,433802.0,2349,0,0,0,L,1151911521,1,122.68,123.59,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1433413030,37885.00
06/04/2015 06:15,2,0.000,ALERT,212.16,297.87,59.949,1433412903,"201051344000890","174011321042388",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,129567.7,129567.7,1038,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433413031,37886.00
06/04/2015 06:15,2,0.000,ALERT,211.93,296.66,59.965,1433412903,"201051344000900","174011321042388",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,130012.0,130012.0,1038,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433413033,37887.00
06/04/2015 06:15,2,0.000,ALERT,212.61,296.66,59.938,1433412903,"201051344000633","174011321042388",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,119715.4,119715.4,1042,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433413035,37888.00
06/04/2015 06:15,2,0.000,ALERT,211.93,297.26,59.965,1433412903,"201051344000983","174011321042388",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,126770.2,126770.2,1040,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433413037,37889.00
06/04/2015 06:15,2,0.000,ALERT,212.38,296.66,59.965,1433412903,"201051344000917","174011321042388",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,130178.3,130178.3,1039,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433413039,37890.00
06/04/2015 06:15,2,0.000,ALERT,212.38,296.66,59.970,1433412903,"201051344000648","174011321042388",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,126305.6,126305.6,1038,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433413040,37891.00
06/04/2015 06:15,2,0.000,ALERT,212.16,297.26,59.954,1433412903,"201051344001093","174011321042388",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,128213.9,128213.9,1040,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433413042,37892.00
06/04/2015 06:15,2,0.000,ALERT,212.61,296.96,59.965,1433412903,"201051344000645","174011321042388",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,126662.3,126662.3,1038,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433413044,37893.00
06/04/2015 06:15,2,0.020,ALERT,213.51,296.96,59.954,1433412903,"274151322000085","174011321042388",26.00,17.80,0,295.76,299.97,0.0,0.0,0.000,409344.2,409344.2,2348,0,0,0,L,1151911521,1,123.14,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1433413046,37894.00
06/04/2015 06:15,2,0.000,ALERT,212.16,296.36,59.954,1433412903,"201051344000651","174011321042388",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,126035.6,126035.6,1037,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433413048,37895.00
06/04/2015 06:15,2,0.000,ALERT,212.38,296.36,59.996,1433412903,"201051344000867","174011321042388",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,118352.2,118352.2,1039,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433413050,37896.00
06/04/2015 06:15,2,0.000,ALERT,211.93,297.26,59.959,1433412903,"201051344001230","174011321042388",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,129454.1,129454.1,1039,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433413051,37897.00
06/04/2015 06:15,2,0.000,ALERT,212.38,297.26,59.959,1433412903,"201051344000576","174011321042388",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,126115.7,126115.7,1040,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433413053,37898.00
06/04/2015 06:15,2,0.000,ALERT,211.70,296.96,59.949,1433412903,"201051344000579","174011321042388",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,131813.8,131813.8,1041,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433413055,37899.00
06/04/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433412903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433413783,37900.00
06/04/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433412903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433413783,37901.00
06/04/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433412903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433413783,37902.00
06/04/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433412903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,7744.1000000241,7744.1000000241,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433413783,37903.00
06/04/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433412903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433413783,37904.00
06/04/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433412903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433413783,37905.00
06/04/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433412903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433413783,37906.00
