ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433412903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,8292.0999999991,8292.0999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433413783,37907.00
06/04/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433412903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433413783,37908.00
06/04/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1433412903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433413783,37909.00
06/04/2015 06:30,2,0.176,ALERT,210.80,295.76,59.965,1433413803,"201051344000955","174011321042388",20.52,17.30,0,294.26,299.37,3.7,1.6,0.000,131336.2,131336.2,1041,0,0,0,L,1122011218,1,121.10,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1433413880,37910.00
06/04/2015 06:30,2,0.068,ALERT,212.61,296.96,59.965,1433413803,"274151322000095","174011321042388",23.68,17.50,0,295.16,300.87,1.6,0.0,0.000,428262.9,428262.9,1960,0,0,0,L,1151911521,1,122.46,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1433413882,37911.00
06/04/2015 06:30,2,0.141,ALERT,211.03,296.06,59.959,1433413803,"201051344000868","174011321042388",22.01,17.30,0,294.56,299.67,3.2,1.1,0.000,117674.1,117674.1,1041,0,0,0,L,1122011218,1,121.33,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1433413884,37912.00
06/04/2015 06:30,2,0.135,ALERT,211.70,295.46,59.928,1433413803,"201051344000853","174011321042388",21.39,17.00,0,293.96,299.07,2.9,0.9,0.000,123923.0,123923.0,1040,0,0,0,L,1122011218,1,122.23,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1433413885,37913.00
06/04/2015 06:30,2,0.164,ALERT,211.70,296.66,59.959,1433413803,"201051344000582","174011321042388",19.90,17.00,0,294.86,299.97,3.3,1.3,0.000,124673.1,124673.1,1038,0,0,0,L,1122011218,1,121.78,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1433413887,37914.00
06/04/2015 06:30,2,0.166,ALERT,211.25,295.46,59.954,1433413803,"201051344000469","174011321042388",22.76,16.70,0,293.06,298.77,3.8,1.8,0.000,119069.4,119069.4,1041,0,0,0,L,1122011218,1,121.33,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1433413889,37915.00
06/04/2015 06:30,2,0.119,ALERT,211.03,295.46,59.965,1433413803,"201051344000988","174011321042388",22.72,17.50,0,291.85,298.77,2.8,0.7,0.000,118958.7,118958.7,1041,0,0,0,L,1122011218,1,121.33,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1433413891,37916.00
06/04/2015 06:30,2,0.141,ALERT,211.25,295.16,59.970,1433413803,"201051344001158","174011321042388",20.77,17.00,0,293.36,298.77,3.0,1.0,0.000,125254.2,125254.2,1042,0,0,0,L,1122011218,1,121.55,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1433413893,37917.00
06/04/2015 06:30,2,0.137,ALERT,211.03,295.16,59.965,1433413803,"201051344001025","174011321042388",22.92,17.00,0,293.66,299.67,3.2,1.2,0.000,128082.7,128082.7,1041,0,0,0,L,1122011218,1,121.33,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1433413895,37918.00
06/04/2015 06:30,2,0.152,ALERT,211.25,296.06,59.949,1433413803,"201051344000569","174011321042388",21.83,17.30,0,294.56,299.67,3.4,1.3,0.000,131992.3,131992.3,1041,0,0,0,L,1122011218,1,121.33,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1433413896,37919.00
06/04/2015 06:30,2,0.033,ALERT,212.83,329.43,59.949,1433413803,"274151322000094","174011321042388",22.09,17.80,0,293.36,379.62,0.8,0.0,0.000,319144.6,319144.6,2376,0,0,0,L,1151911521,1,122.01,122.91,0002,15,0,0,0,0,0,0,87,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1433413898,37920.00
06/04/2015 06:30,2,0.148,ALERT,211.03,295.76,59.949,1433413803,"201051344000458","174011321042388",22.66,17.80,0,293.96,299.67,3.4,1.4,0.000,127646.5,127646.5,1041,0,0,0,L,1122011218,1,121.78,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1433413900,37921.00
06/04/2015 06:30,2,0.088,ALERT,212.61,295.76,59.986,1433413803,"274151322000087","174011321042388",22.24,19.30,0,293.06,299.07,2.0,0.0,0.000,388842.6,388842.6,1953,0,0,0,L,1151911521,1,122.46,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1433413902,37922.00
06/04/2015 06:30,2,0.100,ALERT,212.16,295.76,59.954,1433413803,"274151322000052","174011321042388",23.34,18.30,0,293.66,299.97,2.3,0.3,0.000,415527.7,415527.7,2352,0,0,0,L,1151911521,1,121.55,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1433413904,37923.00
06/04/2015 06:30,2,0.135,ALERT,211.48,296.06,59.954,1433413803,"201051344001145","174011321042388",22.38,17.00,0,294.56,299.97,3.1,1.1,0.000,132731.5,132731.5,1041,0,0,0,L,1122011218,1,121.55,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1433413905,37924.00
06/04/2015 06:30,2,0.121,ALERT,211.70,295.76,59.954,1433413803,"201051344000685","174011321042388",22.26,17.30,0,294.26,299.37,2.8,0.7,0.000,132051.4,132051.4,1042,0,0,0,L,1122011218,1,122.46,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1433413907,37925.00
06/04/2015 06:30,2,0.064,ALERT,211.93,295.76,59.949,1433413803,"274151322000088","174011321042388",22.07,18.30,0,293.66,299.67,1.5,0.0,0.000,397714.1,397714.1,1960,0,0,0,L,1151911521,1,122.46,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1433413909,37926.00
06/04/2015 06:30,2,0.158,ALERT,211.25,295.76,59.949,1433413803,"201051344000438","174011321042388",22.70,17.00,0,294.26,299.67,3.7,1.6,0.000,132080.1,132080.1,1041,0,0,0,L,1122011218,1,122.01,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1433413911,37927.00
06/04/2015 06:30,2,0.150,ALERT,211.03,295.76,59.949,1433413803,"201051344001135","174011321042388",22.92,17.30,0,294.26,299.67,3.5,1.5,0.000,123521.6,123521.6,1040,0,0,0,L,1122011218,1,121.55,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1433413913,37928.00
06/04/2015 06:30,2,0.184,ALERT,211.48,295.16,59.965,1433413803,"201051344000417","174011321042388",22.30,17.50,0,293.66,298.77,4.2,2.1,0.000,128141.2,128141.2,1038,0,0,0,L,1122011218,1,121.55,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1433413915,37929.00
06/04/2015 06:30,2,0.156,ALERT,210.80,296.06,59.959,1433413803,"201051344000594","174011321042388",21.33,17.30,0,293.96,299.67,3.4,1.4,0.000,127666.2,127666.2,1041,0,0,0,L,1122011218,1,121.33,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1433413916,37930.00
06/04/2015 06:30,2,0.078,ALERT,212.38,295.76,59.959,1433413803,"274151322000083","174011321042388",23.54,17.80,0,294.26,299.97,1.9,0.0,0.000,411899.7,411899.7,2357,0,0,0,L,1151911521,1,122.01,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1433413918,37931.00
06/04/2015 06:30,2,0.156,ALERT,211.03,295.76,59.944,1433413803,"201051344000585","174011321042388",22.52,17.50,0,293.96,299.37,3.6,1.5,0.000,126556.6,126556.6,1039,0,0,0,L,1122011218,1,121.33,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1433413920,37932.00
06/04/2015 06:30,2,0.074,ALERT,212.16,296.06,59.949,1433413803,"274151322000054","174011321042388",23.38,18.30,0,293.96,299.97,1.8,0.0,0.000,407356.5,407356.5,1954,0,0,0,L,1151911521,1,122.46,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1433413922,37933.00
06/04/2015 06:30,2,0.156,ALERT,211.25,295.46,59.986,1433413803,"201051344001203","174011321042388",20.61,17.30,0,293.96,300.87,3.3,1.2,0.000,127994.5,127994.5,1043,0,0,0,L,1122011218,1,122.23,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1433413924,37934.00
06/04/2015 06:30,2,0.148,ALERT,210.80,295.46,59.954,1433413803,"201051344000646","174011321042388",22.68,17.30,0,293.66,299.37,3.5,1.4,0.000,125681.0,125681.0,1037,0,0,0,L,1122011218,1,121.78,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1433413925,37935.00
06/04/2015 06:30,2,0.008,ALERT,213.06,294.86,59.965,1433413803,"274151322000068","174011321042388",39.82,18.70,0,293.06,380.82,0.0,0.0,0.000,318037.4,318037.4,1986,0,0,0,L,1151911521,1,122.46,123.14,0002,18,0,0,0,0,0,0,99,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1433413927,37936.00
06/04/2015 06:30,2,0.080,ALERT,213.51,295.76,59.959,1433413803,"274151322000076","174011321042388",24.01,18.00,0,293.96,299.97,2.0,0.0,0.000,433802.0,433802.0,2351,0,0,0,L,1151911521,1,122.68,123.14,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1433413930,37937.00
06/04/2015 06:30,2,0.160,ALERT,211.03,296.06,59.975,1433413803,"201051344000890","174011321042388",23.08,17.50,0,294.86,300.27,3.8,1.7,0.000,129567.9,129567.9,1040,0,0,0,L,1122011218,1,121.78,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1433413931,37938.00
06/04/2015 06:30,2,0.096,ALERT,210.80,295.16,59.954,1433413803,"201051344000900","174011321042388",22.34,17.30,0,293.66,299.07,2.2,0.2,0.000,130012.0,130012.0,1040,0,0,0,L,1122011218,1,121.78,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1433413933,37939.00
06/04/2015 06:30,2,0.148,ALERT,211.48,294.86,59.959,1433413803,"201051344000633","174011321042388",22.19,17.00,0,292.16,298.47,3.4,1.4,0.000,119715.5,119715.5,1044,0,0,0,L,1122011218,1,122.23,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1433413935,37940.00
06/04/2015 06:30,2,0.156,ALERT,211.03,295.76,59.933,1433413803,"201051344000983","174011321042388",22.70,17.30,0,294.26,299.37,3.6,1.6,0.000,126770.3,126770.3,1042,0,0,0,L,1122011218,1,121.78,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1433413937,37941.00
06/04/2015 06:30,2,0.143,ALERT,211.25,295.46,59.922,1433413803,"201051344000917","174011321042388",22.17,18.00,0,292.76,298.77,3.2,1.2,0.000,130178.4,130178.4,1041,0,0,0,L,1122011218,1,121.55,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1433413938,37942.00
06/04/2015 06:30,2,0.158,ALERT,211.25,295.16,59.970,1433413803,"201051344000648","174011321042388",22.64,16.70,0,293.66,299.07,3.6,1.6,0.000,126305.7,126305.7,1040,0,0,0,L,1122011218,1,121.33,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1433413940,37943.00
06/04/2015 06:30,2,0.178,ALERT,211.03,295.76,59.991,1433413803,"201051344001093","174011321042388",22.40,17.80,0,293.96,299.37,4.0,2.0,0.000,128214.0,128214.0,1042,0,0,0,L,1122011218,1,121.55,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1433413942,37944.00
06/04/2015 06:30,2,0.148,ALERT,211.48,295.46,59.970,1433413803,"201051344000645","174011321042388",21.71,17.50,0,293.96,299.07,3.3,1.2,0.000,126662.4,126662.4,1040,0,0,0,L,1122011218,1,122.23,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1433413944,37945.00
06/04/2015 06:30,2,0.078,ALERT,212.38,295.76,59.959,1433413803,"274151322000085","174011321042388",24.01,18.00,0,293.96,299.97,1.9,0.0,0.000,409344.2,409344.2,2350,0,0,0,L,1151911521,1,122.68,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1433413946,37946.00
06/04/2015 06:30,2,0.178,ALERT,210.57,294.26,59.965,1433413803,"201051344000651","174011321042388",20.08,16.70,0,293.66,298.47,3.6,1.6,0.000,126035.7,126035.7,1039,0,0,0,L,1122011218,1,121.55,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1433413948,37947.00
06/04/2015 06:30,2,0.154,ALERT,211.25,295.16,59.944,1433413803,"201051344000867","174011321042388",20.30,17.80,0,293.66,299.37,3.2,1.1,0.000,118352.3,118352.3,1041,0,0,0,L,1122011218,1,122.01,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1433413950,37948.00
06/04/2015 06:30,2,0.150,ALERT,211.03,295.76,59.965,1433413803,"201051344001230","174011321042388",21.49,17.30,0,294.56,299.67,3.3,1.3,0.000,129454.2,129454.2,1041,0,0,0,L,1122011218,1,121.78,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1433413952,37949.00
06/04/2015 06:30,2,0.150,ALERT,211.48,295.76,59.970,1433413803,"201051344000576","174011321042388",22.36,17.00,0,294.26,299.37,3.4,1.4,0.000,126115.8,126115.8,1042,0,0,0,L,1122011218,1,121.78,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1433413954,37950.00
06/04/2015 06:30,2,0.178,ALERT,211.03,296.36,59.954,1433413803,"201051344000579","174011321042388",23.06,17.50,0,294.56,299.37,4.2,2.1,0.000,131814.0,131814.0,1043,0,0,0,L,1122011218,1,121.55,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1433413956,37951.00
06/04/2015 06:30,1,0.048,ALERT,213.4,300.78,60.00,1433413803,"040051121000097","174011321042388",26.95,17,0.000,300.29,306.28,1.2,0.0,0.000,7744.1000000241,7744.1000000241,4,0,0,0,L,2361,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433414576,37952.00
06/04/2015 06:30,1,0.055,ALERT,212.6,301.07,60.03,1433413803,"040051121000185","174011321042388",25.11,16,0.000,300.87,307.21,1.3,0.0,0.000,8292.0999999991,8292.0999999991,8,0,0,0,L,2361,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433414670,37953.00
06/04/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1433413803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,7628.1000000238,7628.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414684,37954.00
06/04/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1433413803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10050.1,10050.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414684,37955.00
06/04/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1433413803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,8593.5,8593.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414684,37956.00
06/04/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1433413803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,8996.8000000001,8996.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414684,37957.00
06/04/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1433413803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,8513.1000000238,8513.1000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414684,37958.00
06/04/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1433413803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,6458.1000000224,6458.1000000224,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414684,37959.00
06/04/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1433413803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10112.7,10112.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414684,37960.00
06/04/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1433413803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,6481.4000000352,6481.4000000352,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414684,37961.00
06/04/2015 06:45,1,0.100,ALERT,213.2,406.64,60.00,1433414703,"033051125000150","174011321042388",36.57,17,0.000,301.66,440.29,3.6,0.0,0.000,8513.1000000238,8513.1000000238,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433414735,37962.00
06/04/2015 06:45,1,0.138,ALERT,212.8,300.82,60.00,1433414703,"040051121000095","174011321042388",24.04,16,0.000,300.04,306.40,3.3,0.0,0.000,10112.7,10112.7,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433414748,37963.00
06/04/2015 06:45,2,0.250,ACTIVE,210.80,331.83,59.975,1433414703,"201051344000955","174011321042388",27.25,18.00,0,293.96,337.54,6.9,4.7,0.013,131336.9,131336.9,1043,0,0,0,L,1122011218,1,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414756,37964.00
06/04/2015 06:45,2,0.158,ACTIVE,212.16,333.93,59.965,1433414703,"274151322000095","174011321042388",26.42,19.30,0,295.16,342.65,4.2,2.2,0.013,428263.0,428263.0,1962,0,0,0,L,1151911521,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414757,37965.00
06/04/2015 06:45,2,0.195,ACTIVE,210.80,332.13,59.965,1433414703,"201051344000868","174011321042388",28.71,18.00,0,293.36,335.74,5.7,3.6,0.018,117674.6,117674.6,1043,0,0,0,L,1122011218,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414758,37966.00
06/04/2015 06:45,2,0.229,ACTIVE,211.70,333.03,59.981,1433414703,"201051344000853","174011321042388",26.20,18.00,0,293.36,339.34,6.1,4.0,0.013,123923.5,123923.5,1042,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414759,37967.00
06/04/2015 06:45,2,0.227,ACTIVE,211.70,332.43,59.970,1433414703,"201051344000582","174011321042388",27.27,17.80,0,295.16,336.04,6.3,4.2,0.018,124673.7,124673.7,1040,0,0,0,L,1122011218,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414760,37968.00
06/04/2015 06:45,1,0.047,ACTIVE_NO_POWER,213.3,301.23,60.00,1433414703,"040051121000097","174011321042388",27.64,17,0.000,299.83,306.46,1.3,0.0,0.000,7744.1000000241,7744.1000000241,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414761,37969.00
06/04/2015 06:45,2,0.244,ACTIVE,211.03,332.73,59.959,1433414703,"201051344000469","174011321042388",26.86,17.50,0,293.06,338.44,6.7,4.5,0.013,119070.1,119070.1,1043,0,0,0,L,1122011218,1,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414762,37970.00
06/04/2015 06:45,2,0.199,ACTIVE,210.80,333.33,59.965,1433414703,"201051344000988","174011321042388",27.21,18.30,0,291.85,344.76,5.5,3.4,0.022,118959.2,118959.2,1043,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414763,37971.00
06/04/2015 06:45,2,0.215,ACTIVE,211.03,332.13,59.922,1433414703,"201051344001158","174011321042388",27.06,17.80,0,293.36,341.45,5.9,3.8,0.013,125254.7,125254.7,1044,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414764,37972.00
06/04/2015 06:45,2,0.219,ACTIVE,211.03,331.53,59.954,1433414703,"201051344001025","174011321042388",27.51,17.80,0,293.66,338.74,6.2,4.0,0.018,128083.3,128083.3,1043,0,0,0,L,1122011218,1,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414764,37973.00
06/04/2015 06:45,2,0.227,ACTIVE,211.03,332.13,59.954,1433414703,"201051344000569","174011321042388",27.35,18.30,0,294.56,337.54,6.3,4.2,0.018,131992.9,131992.9,1043,0,0,0,L,1122011218,1,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414765,37974.00
06/04/2015 06:45,2,0.100,ALERT,212.38,334.84,59.922,1433414703,"274151322000094","174011321042388",29.84,18.70,0,292.76,385.93,3.0,1.0,0.009,319144.6,319144.6,2378,0,0,0,L,1151911521,1,122.01,122.91,0002,14,0,0,0,0,0,0,139,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414767,37975.00
06/04/2015 06:45,2,0.229,ACTIVE,211.03,331.83,59.965,1433414703,"201051344000458","174011321042388",27.57,19.00,0,294.26,340.85,6.4,4.3,0.013,127647.2,127647.2,1043,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414768,37976.00
06/04/2015 06:45,2,0.172,ACTIVE,212.61,336.04,59.986,1433414703,"274151322000087","174011321042388",25.88,20.70,0,293.36,345.66,4.5,2.4,0.018,388842.8,388842.8,1955,0,0,0,L,1151911521,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414769,37977.00
06/04/2015 06:45,2,0.139,ACTIVE,211.70,334.84,59.954,1433414703,"274151322000052","174011321042388",29.10,19.80,0,293.96,340.55,4.1,2.0,0.018,415528.0,415528.0,2354,0,0,0,L,1151911521,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414770,37978.00
06/04/2015 06:45,2,0.217,ACTIVE,211.48,333.63,59.959,1433414703,"201051344001145","174011321042388",27.25,17.80,0,294.56,345.96,6.0,3.9,0.009,132732.1,132732.1,1043,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414771,37979.00
06/04/2015 06:45,2,0.213,ACTIVE,211.25,333.03,59.959,1433414703,"201051344000685","174011321042388",26.96,18.00,0,293.96,340.25,5.9,3.7,0.022,132051.9,132051.9,1044,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414772,37980.00
06/04/2015 06:45,2,0.150,ACTIVE,211.93,335.14,59.981,1433414703,"274151322000088","174011321042388",25.23,19.50,0,294.26,345.36,3.9,1.8,0.013,397714.2,397714.2,1962,0,0,0,L,1151911521,1,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414773,37981.00
06/04/2015 06:45,2,0.236,ACTIVE,211.25,332.13,59.959,1433414703,"201051344000438","174011321042388",27.59,17.80,0,294.56,340.85,6.7,4.5,0.018,132080.9,132080.9,1043,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414774,37982.00
06/04/2015 06:45,2,0.232,ACTIVE,210.80,330.93,59.991,1433414703,"201051344001135","174011321042388",27.15,18.00,0,294.26,335.14,6.4,4.3,0.018,123522.2,123522.2,1042,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414775,37983.00
06/04/2015 06:45,2,0.268,ACTIVE,211.25,332.73,59.965,1433414703,"201051344000417","174011321042388",27.27,18.30,0,293.66,338.14,7.4,5.2,0.018,128142.1,128142.1,1040,0,0,0,L,1122011218,1,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414776,37984.00
06/04/2015 06:45,2,0.207,ACTIVE,210.57,331.23,59.959,1433414703,"201051344000594","174011321042388",29.18,18.30,0,293.66,335.14,6.1,4.0,0.013,127666.9,127666.9,1043,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414777,37985.00
06/04/2015 06:45,2,0.172,ACTIVE,212.38,335.44,59.949,1433414703,"274151322000083","174011321042388",25.45,19.50,0,294.56,344.45,4.5,2.4,0.013,411899.9,411899.9,2359,0,0,0,L,1151911521,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414777,37986.00
06/04/2015 06:45,2,0.240,ACTIVE,211.48,333.03,59.965,1433414703,"201051344000585","174011321042388",27.31,18.30,0,293.66,339.95,6.7,4.5,0.018,126557.3,126557.3,1041,0,0,0,L,1122011218,1,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414778,37987.00
06/04/2015 06:45,2,0.166,ACTIVE,212.38,334.54,59.959,1433414703,"274151322000054","174011321042388",25.80,20.00,0,294.26,343.25,4.3,2.3,0.022,407356.7,407356.7,1956,0,0,0,L,1151911521,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414779,37988.00
06/04/2015 06:45,2,0.223,ACTIVE,211.48,331.83,59.991,1433414703,"201051344001203","174011321042388",27.55,18.00,0,293.66,341.45,6.2,4.1,0.013,127995.1,127995.1,1045,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414780,37989.00
06/04/2015 06:45,2,0.229,ACTIVE,211.03,331.83,59.965,1433414703,"201051344000646","174011321042388",27.75,18.00,0,293.36,338.14,6.5,4.3,0.018,125681.7,125681.7,1039,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414781,37990.00
06/04/2015 06:45,2,0.117,ALERT,212.83,335.44,59.949,1433414703,"274151322000068","174011321042388",30.06,19.50,0,293.36,384.73,3.6,1.5,0.013,318037.5,318037.5,1988,0,0,0,L,1151911521,1,122.68,122.68,0002,17,0,0,0,0,0,0,130,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414783,37991.00
06/04/2015 06:45,2,0.174,ACTIVE,213.06,336.04,59.970,1433414703,"274151322000076","174011321042388",26.70,19.50,0,294.26,343.25,4.7,2.6,0.022,433802.2,433802.2,2353,0,0,0,L,1151911521,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414784,37992.00
06/04/2015 06:45,2,0.213,ACTIVE,211.03,331.23,59.959,1433414703,"201051344000890","174011321042388",29.30,18.30,0,294.26,335.74,6.3,4.2,0.013,129568.6,129568.6,1042,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414785,37993.00
06/04/2015 06:45,2,0.154,ACTIVE,211.03,331.83,59.959,1433414703,"201051344000900","174011321042388",28.84,18.00,0,293.66,336.94,4.6,2.5,0.013,130012.2,130012.2,1042,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414786,37994.00
06/04/2015 06:45,2,0.232,ACTIVE,211.48,333.03,59.965,1433414703,"201051344000633","174011321042388",27.35,17.80,0,291.85,339.95,6.5,4.3,0.018,119716.1,119716.1,1046,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414786,37995.00
06/04/2015 06:45,1,0.054,ACTIVE_NO_POWER,212.8,303.38,60.00,1433414703,"040051121000185","174011321042388",25.80,16,0.000,300.74,307.32,1.3,0.0,0.000,8292.0999999991,8292.0999999991,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414788,37996.00
06/04/2015 06:45,2,0.238,ACTIVE,211.03,331.53,59.928,1433414703,"201051344000983","174011321042388",27.27,18.30,0,294.26,343.25,6.6,4.5,0.018,126771.0,126771.0,1044,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414789,37997.00
06/04/2015 06:45,2,0.230,ACTIVE,211.25,332.73,59.970,1433414703,"201051344000917","174011321042388",26.90,19.00,0,293.06,340.85,6.3,4.2,0.022,130179.0,130179.0,1043,0,0,0,L,1122011218,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414789,37998.00
06/04/2015 06:45,2,0.240,ACTIVE,211.25,332.73,59.944,1433414703,"201051344000648","174011321042388",27.21,17.50,0,293.36,346.56,6.7,4.5,0.013,126306.4,126306.4,1042,0,0,0,L,1122011218,1,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414790,37999.00
06/04/2015 06:45,2,0.254,ACTIVE,211.03,331.83,59.959,1433414703,"201051344001093","174011321042388",27.23,18.70,0,294.26,340.85,7.0,4.9,0.013,128214.8,128214.8,1044,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414791,38000.00
06/04/2015 06:45,2,0.215,ACTIVE,211.48,332.13,59.965,1433414703,"201051344000645","174011321042388",27.27,18.70,0,293.66,339.95,6.0,3.8,0.018,126663.0,126663.0,1042,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414792,38001.00
06/04/2015 06:45,2,0.174,ACTIVE,212.38,335.74,59.959,1433414703,"274151322000085","174011321042388",26.00,19.50,0,293.36,343.85,4.5,2.5,0.018,409344.4,409344.4,2352,0,0,0,L,1151911521,1,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414793,38002.00
06/04/2015 06:45,2,0.240,ACTIVE,211.25,332.43,59.933,1433414703,"201051344000651","174011321042388",27.19,17.50,0,293.06,336.64,6.6,4.5,0.018,126036.4,126036.4,1041,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414794,38003.00
06/04/2015 06:45,2,0.227,ACTIVE,211.25,331.23,59.965,1433414703,"201051344000867","174011321042388",27.10,18.70,0,293.36,338.74,6.3,4.1,0.013,118352.9,118352.9,1043,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414795,38004.00
06/04/2015 06:45,2,0.242,ACTIVE,211.03,331.23,59.959,1433414703,"201051344001230","174011321042388",26.22,18.00,0,294.26,335.74,6.5,4.3,0.018,129454.8,129454.8,1043,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414796,38005.00
06/04/2015 06:45,2,0.238,ACTIVE,211.70,333.63,59.970,1433414703,"201051344000576","174011321042388",27.04,17.80,0,293.96,340.25,6.6,4.4,0.013,126116.4,126116.4,1044,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414797,38006.00
06/04/2015 06:45,2,0.258,ACTIVE,211.03,331.83,59.970,1433414703,"201051344000579","174011321042388",28.15,18.30,0,294.56,336.04,7.3,5.2,0.018,131814.8,131814.8,1045,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414798,38007.00
06/04/2015 06:45,1,0.062,ALERT,213.6,301.65,60.03,1433414703,"040051121000068","174011321042388",24.97,16,0.000,301.02,306.95,1.5,0.0,0.000,8996.8000000001,8996.8000000001,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433414815,38008.00
06/04/2015 06:45,1,0.016,ALERT,213.7,305.93,60.03,1433414703,"040051121000195","174011321042388",26.47,16,0.000,300.53,306.36,0.4,0.0,0.000,10050.1,10050.1,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433414867,38009.00
06/04/2015 06:45,1,0.007,ACTIVE_NO_POWER,212.9,394.94,60.03,1433414703,"033051125000118","174011321042388",42.38,18,0.000,299.77,441.43,0.2,0.0,0.000,8593.5,8593.5,81,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433414869,38010.00
06/04/2015 06:45,1,0.049,ALERT,213.1,381.80,60.03,1433414703,"033051125000135","174011321042388",36.21,18,0.000,301.06,440.94,1.7,0.0,0.000,6458.1000000224,6458.1000000224,81,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433414871,38011.00
06/04/2015 06:45,1,0.125,ALERT,212.6,422.14,60.03,1433414703,"033051125000132","174011321042388",32.92,17,0.000,321.22,437.13,4.1,0.0,0.000,6481.4000000352,6481.8000000114,138,0,0,0,L,2361,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433415024,38012.00
06/04/2015 06:45,1,0.081,ALERT,212.3,301.60,60.03,1433414703,"040051121000116","174011321042388",28.20,16,0.000,301.23,307.20,2.2,0.0,0.000,7628.1000000238,7628.1000000238,5,0,0,0,L,2361,119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433415082,38013.00
06/04/2015 07:00,2,0.355,ACTIVE,211.03,333.63,59.959,1433415604,"201051344000955","174011321042388",28.61,19.00,0,325.82,338.74,10.3,8.0,0.053,131338.5,131338.5,1044,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415605,38014.00
06/04/2015 07:00,2,0.301,ACTIVE,211.93,337.24,59.981,1433415604,"274151322000095","174011321042388",27.45,19.80,0,330.93,341.15,8.4,6.2,0.044,428264.1,428264.1,1963,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415607,38015.00
06/04/2015 07:00,2,0.352,ACTIVE,210.80,333.33,60.002,1433415604,"201051344000868","174011321042388",27.14,18.70,0,318.00,344.45,9.7,7.4,0.044,117675.7,117675.7,1044,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415608,38016.00
06/04/2015 07:00,2,0.338,ACTIVE,211.25,334.54,59.996,1433415604,"201051344000853","174011321042388",28.05,18.70,0,327.92,339.95,9.6,7.4,0.049,123924.9,123924.9,1043,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415609,38017.00
06/04/2015 07:00,2,0.330,ACTIVE,211.48,334.54,59.991,1433415604,"201051344000582","174011321042388",28.45,18.70,0,327.02,339.65,9.6,7.3,0.044,124675.1,124675.1,1041,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415610,38018.00
06/04/2015 07:00,1,0.125,ACTIVE_NO_POWER,212.9,367.81,60.03,1433415604,"040051121000097","174011321042388",25.65,17,0.000,300.09,440.61,2.5,0.0,0.000,7744.1000000241,7744.1000000241,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415611,38019.00
06/04/2015 07:00,2,0.350,ACTIVE,210.80,334.24,59.986,1433415604,"201051344000469","174011321042388",28.33,18.00,0,325.22,339.04,10.1,7.8,0.053,119071.6,119071.6,1044,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415612,38020.00
06/04/2015 07:00,2,0.326,ACTIVE,210.80,334.54,59.991,1433415604,"201051344000988","174011321042388",27.35,18.70,0,325.52,340.85,9.1,6.8,0.049,118960.5,118960.5,1044,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415613,38021.00
06/04/2015 07:00,2,0.330,ACTIVE,210.80,334.24,59.991,1433415604,"201051344001158","174011321042388",28.09,18.30,0,326.12,339.65,9.4,7.1,0.053,125256.1,125256.1,1045,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415614,38022.00
06/04/2015 07:00,2,0.332,ACTIVE,210.80,332.43,60.002,1433415604,"201051344001025","174011321042388",28.49,18.30,0,327.02,339.65,9.6,7.4,0.049,128084.6,128084.6,1044,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415615,38023.00
06/04/2015 07:00,1,0.199,ACTIVE,212.4,357.01,60.00,1433415604,"033051125000118","174011321042388",36.87,18,0.145,319.06,444.56,7.3,14.6,0.004,8593.5,8594.1,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415616,38024.00
06/04/2015 07:00,2,0.352,ACTIVE,210.80,333.63,59.986,1433415604,"201051344000569","174011321042388",27.47,19.00,0,326.42,339.65,9.8,7.6,0.057,131994.4,131994.4,1044,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415617,38025.00
06/04/2015 07:00,2,0.188,ACTIVE,212.16,393.45,59.981,1433415604,"274151322000094","174011321042388",36.98,20.00,0,331.53,396.15,7.0,4.9,0.035,319145.3,319145.3,2380,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415618,38026.00
06/04/2015 07:00,2,0.357,ACTIVE,211.03,332.73,59.986,1433415604,"201051344000458","174011321042388",27.45,19.50,0,326.12,338.74,10.0,7.7,0.057,127648.6,127648.6,1044,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415619,38027.00
06/04/2015 07:00,2,0.305,ACTIVE,212.38,337.24,59.965,1433415604,"274151322000087","174011321042388",27.08,21.80,0,330.33,341.45,8.4,6.2,0.035,388843.9,388843.9,1956,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415620,38028.00
06/04/2015 07:00,2,0.211,ACTIVE,212.16,335.44,59.970,1433415604,"274151322000052","174011321042388",30.59,20.30,0,330.03,340.85,6.5,4.3,0.022,415528.8,415528.8,2355,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415621,38029.00
06/04/2015 07:00,2,0.338,ACTIVE,211.48,333.93,60.002,1433415604,"201051344001145","174011321042388",27.77,18.30,0,327.92,340.25,9.6,7.3,0.053,132733.4,132733.4,1044,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415622,38030.00
06/04/2015 07:00,2,0.332,ACTIVE,211.03,334.24,59.944,1433415604,"201051344000685","174011321042388",27.25,18.70,0,324.62,340.55,9.2,7.0,0.053,132053.2,132053.2,1045,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415623,38031.00
06/04/2015 07:00,2,0.289,ACTIVE,211.48,336.64,59.965,1433415604,"274151322000088","174011321042388",26.24,20.30,0,330.33,341.45,7.7,5.5,0.027,397715.1,397715.1,1963,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415624,38032.00
06/04/2015 07:00,2,0.357,ACTIVE,210.80,333.03,59.970,1433415604,"201051344000438","174011321042388",27.83,18.30,0,327.32,339.65,10.1,7.9,0.049,132082.4,132082.4,1044,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415625,38033.00
06/04/2015 07:00,2,0.352,ACTIVE,210.35,332.43,59.975,1433415604,"201051344001135","174011321042388",27.73,18.70,0,326.72,338.44,9.9,7.7,0.049,123523.7,123523.7,1043,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415626,38034.00
06/04/2015 07:00,2,0.387,ACTIVE,210.80,333.63,59.965,1433415604,"201051344000417","174011321042388",27.47,19.00,0,326.72,339.34,10.8,8.5,0.049,128143.7,128143.7,1041,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415627,38035.00
06/04/2015 07:00,2,0.350,ACTIVE,210.35,333.03,59.965,1433415604,"201051344000594","174011321042388",28.29,19.00,0,321.61,339.95,10.1,7.8,0.053,127668.3,127668.3,1044,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415628,38036.00
06/04/2015 07:00,2,0.307,ACTIVE,211.70,336.34,59.954,1433415604,"274151322000083","174011321042388",27.23,20.30,0,330.63,341.45,8.4,6.2,0.053,411901.0,411901.0,2360,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415629,38037.00
06/04/2015 07:00,2,0.361,ACTIVE,211.03,335.14,59.959,1433415604,"201051344000585","174011321042388",27.73,19.00,0,326.72,339.34,10.2,7.9,0.049,126558.8,126558.8,1042,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415629,38038.00
06/04/2015 07:00,2,0.301,ACTIVE,211.70,336.04,59.986,1433415604,"274151322000054","174011321042388",27.41,20.70,0,330.33,341.15,8.3,6.1,0.044,407357.8,407357.8,1957,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415630,38039.00
06/04/2015 07:00,2,0.352,ACTIVE,211.03,333.03,59.991,1433415604,"201051344001203","174011321042388",27.14,18.70,0,327.02,339.95,9.7,7.4,0.049,127996.5,127996.5,1046,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415631,38040.00
06/04/2015 07:00,2,0.355,ACTIVE,210.57,333.93,59.965,1433415604,"201051344000646","174011321042388",27.35,18.70,0,326.12,339.34,9.9,7.6,0.049,125683.2,125683.2,1040,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415632,38041.00
06/04/2015 07:00,2,0.209,ACTIVE,212.61,388.94,59.944,1433415604,"274151322000068","174011321042388",36.52,21.30,0,332.43,398.26,7.8,5.6,0.031,318038.4,318038.4,1990,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415633,38042.00
06/04/2015 07:00,2,0.316,ACTIVE,212.83,337.84,59.954,1433415604,"274151322000076","174011321042388",27.79,20.30,0,332.13,342.35,8.9,6.6,0.049,433803.4,433803.4,2354,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415634,38043.00
06/04/2015 07:00,1,0.180,ACTIVE_NO_POWER,213.5,428.71,60.00,1433415604,"033051125000132","174011321042388",33.14,18,0.000,319.80,439.43,5.9,0.0,0.000,6481.8000000114,6482.2000000472,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415635,38044.00
06/04/2015 07:00,1,0.197,ACTIVE_NO_POWER,213.7,387.29,60.00,1433415604,"033051125000150","174011321042388",37.72,18,0.000,315.85,444.03,7.3,0.0,0.000,8513.1000000238,8513.699999988,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415636,38045.00
06/04/2015 07:00,2,0.359,ACTIVE,211.25,333.63,59.959,1433415604,"201051344000890","174011321042388",28.39,19.00,0,318.00,345.96,10.4,8.1,0.049,129570.1,129570.1,1043,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415638,38046.00
06/04/2015 07:00,2,0.293,ACTIVE,211.25,334.24,59.981,1433415604,"201051344000900","174011321042388",27.73,18.70,0,319.81,342.95,8.2,6.0,0.049,130013.3,130013.3,1043,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415639,38047.00
06/04/2015 07:00,2,0.344,ACTIVE,211.48,335.44,59.970,1433415604,"201051344000633","174011321042388",28.03,18.30,0,325.52,340.85,9.8,7.5,0.053,119717.5,119717.5,1047,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415640,38048.00
06/04/2015 07:00,1,0.273,ACTIVE_NO_POWER,213.0,390.58,60.03,1433415604,"040051121000185","174011321042388",22.31,18,0.000,300.92,438.33,6.0,0.0,0.000,8292.0999999991,8292.3999999991,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415641,38049.00
06/04/2015 07:00,2,0.352,ACTIVE,210.80,333.03,59.981,1433415604,"201051344000983","174011321042388",27.91,19.00,0,326.42,338.74,10.0,7.7,0.053,126772.5,126772.5,1045,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415642,38050.00
06/04/2015 07:00,2,0.346,ACTIVE,211.25,334.24,59.949,1433415604,"201051344000917","174011321042388",27.31,19.50,0,326.12,339.65,9.6,7.3,0.049,130180.4,130180.4,1044,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415643,38051.00
06/04/2015 07:00,1,0.175,ACTIVE_NO_POWER,212.8,382.09,60.00,1433415604,"033051125000135","174011321042388",31.86,19,0.000,321.13,440.53,5.5,0.0,0.000,6458.1000000224,6458.4000000343,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415645,38052.00
06/04/2015 07:00,2,0.359,ACTIVE,211.25,333.93,59.959,1433415604,"201051344000648","174011321042388",27.39,18.00,0,327.32,339.95,10.0,7.7,0.049,126307.9,126307.9,1043,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415646,38053.00
