ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 07:00,2,0.363,ACTIVE,211.03,333.33,59.933,1433415604,"201051344001093","174011321042388",28.47,19.30,0,326.12,339.65,10.5,8.2,0.044,128216.4,128216.4,1045,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415647,38054.00
06/04/2015 07:00,2,0.340,ACTIVE,211.48,333.93,59.970,1433415604,"201051344000645","174011321042388",27.67,19.30,0,326.72,339.65,9.6,7.3,0.053,126664.3,126664.3,1043,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415648,38055.00
06/04/2015 07:00,2,0.309,ACTIVE,212.38,337.84,59.959,1433415604,"274151322000085","174011321042388",27.21,20.30,0,331.23,341.45,8.5,6.3,0.044,409345.5,409345.5,2353,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415649,38056.00
06/04/2015 07:00,2,0.354,ACTIVE,211.03,333.93,59.933,1433415604,"201051344000651","174011321042388",27.51,18.00,0,327.32,339.34,9.9,7.6,0.053,126037.9,126037.9,1042,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415650,38057.00
06/04/2015 07:00,2,0.334,ACTIVE,211.25,333.03,59.959,1433415604,"201051344000867","174011321042388",28.49,19.30,0,325.82,339.04,9.7,7.4,0.049,118354.3,118354.3,1044,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415651,38058.00
06/04/2015 07:00,1,0.333,ACTIVE_NO_POWER,213.1,399.37,60.03,1433415604,"040051121000095","174011321042388",21.63,17,0.000,300.21,437.25,7.0,0.0,0.000,10112.7,10112.7,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415652,38059.00
06/04/2015 07:00,2,0.340,ACTIVE,211.25,333.63,59.965,1433415604,"201051344001230","174011321042388",27.83,18.70,0,326.12,338.44,9.6,7.4,0.053,129456.3,129456.3,1044,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415653,38060.00
06/04/2015 07:00,2,0.346,ACTIVE,211.70,335.44,59.959,1433415604,"201051344000576","174011321042388",27.95,18.70,0,326.42,339.65,9.8,7.5,0.044,126117.9,126117.9,1045,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415654,38061.00
06/04/2015 07:00,2,0.365,ACTIVE,211.25,333.93,59.959,1433415604,"201051344000579","174011321042388",28.84,19.00,0,326.72,338.74,10.7,8.4,0.053,131816.5,131816.5,1046,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415655,38062.00
06/04/2015 07:00,1,0.131,ACTIVE_NO_POWER,213.0,413.71,60.00,1433415604,"040051121000068","174011321042388",25.78,17,0.000,300.11,439.08,3.3,0.0,0.000,8996.8000000001,8996.8000000001,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415663,38063.00
06/04/2015 07:00,1,0.080,ALERT,212.9,406.09,60.00,1433415604,"040051121000116","174011321042388",28.82,17,0.000,405.35,416.87,2.3,0.0,0.000,7628.1000000238,7628.1000000238,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433415666,38064.00
06/04/2015 07:00,1,0.016,ACTIVE_NO_POWER,213.6,386.27,60.00,1433415604,"040051121000195","174011321042388",28.03,17,0.000,363.08,386.70,0.4,0.0,0.000,10050.1,10050.1,53,0,0,0,L,2361,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433415689,38065.00
06/04/2015 07:15,2,0.377,ACTIVE,210.12,332.43,59.944,1433416503,"201051344000955","174011321042388",27.85,19.30,0,327.02,339.95,10.7,8.4,0.053,131340.4,131340.4,1045,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416504,38066.00
06/04/2015 07:15,1,0.242,ACTIVE_NO_POWER,212.4,341.88,60.00,1433416503,"040051121000195","174011321042388",22.30,18,0.008,319.35,440.71,5.2,0.0,0.216,10050.1,10050.5,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416505,38067.00
06/04/2015 07:15,2,0.311,ACTIVE,211.25,333.33,59.949,1433416503,"274151322000095","174011321042388",27.39,20.70,0,330.93,340.85,8.7,6.4,0.044,428265.6,428265.6,1964,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416506,38068.00
06/04/2015 07:15,2,0.359,ACTIVE,210.35,332.43,59.954,1433416503,"201051344000868","174011321042388",27.57,19.00,0,326.72,339.95,10.1,7.8,0.053,117677.6,117677.6,1045,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416507,38069.00
06/04/2015 07:15,2,0.350,ACTIVE,210.80,333.33,59.938,1433416503,"201051344000853","174011321042388",28.31,19.00,0,327.92,341.45,10.1,7.8,0.053,123926.7,123926.7,1044,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416508,38070.00
06/04/2015 07:15,2,0.357,ACTIVE,210.80,332.73,59.944,1433416503,"201051344000582","174011321042388",27.65,19.00,0,327.92,340.55,10.1,7.8,0.053,124676.9,124676.9,1042,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416509,38071.00
06/04/2015 07:15,1,0.047,ACTIVE_NO_POWER,212.2,375.63,59.96,1433416503,"040051121000097","174011321042388",29.08,18,0.000,318.36,440.36,1.3,0.0,0.000,7744.1000000241,7744.3000000122,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416510,38072.00
06/04/2015 07:15,2,0.367,ACTIVE,210.57,332.73,59.944,1433416503,"201051344000469","174011321042388",28.17,18.30,0,326.42,339.34,10.5,8.2,0.057,119073.6,119073.6,1045,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416511,38073.00
06/04/2015 07:15,2,0.346,ACTIVE,210.35,333.93,59.949,1433416503,"201051344000988","174011321042388",26.96,19.30,0,326.42,341.15,9.4,7.2,0.057,118962.1,118962.1,1045,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416512,38074.00
06/04/2015 07:15,2,0.354,ACTIVE,210.12,332.43,59.944,1433416503,"201051344001158","174011321042388",27.17,18.70,0,327.02,339.95,9.8,7.5,0.057,125257.8,125257.8,1046,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416513,38075.00
06/04/2015 07:15,2,0.357,ACTIVE,210.12,331.53,59.938,1433416503,"201051344001025","174011321042388",27.77,19.00,0,326.72,339.65,10.1,7.8,0.049,128086.5,128086.5,1045,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416514,38076.00
06/04/2015 07:15,1,0.208,ACTIVE,212.4,356.62,60.00,1433416503,"033051125000118","174011321042388",36.82,19,0.141,318.41,445.08,7.6,13.1,0.010,8594.1,8595.3,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416515,38077.00
06/04/2015 07:15,2,0.367,ACTIVE,210.35,332.73,59.954,1433416503,"201051344000569","174011321042388",27.57,19.30,0,327.32,339.34,10.3,8.0,0.057,131996.2,131996.2,1045,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416516,38078.00
06/04/2015 07:15,2,0.189,ACTIVE,211.70,397.96,59.949,1433416503,"274151322000094","174011321042388",37.47,21.50,0,332.43,400.36,7.2,5.0,0.035,319146.5,319146.5,2381,0,0,0,L,1151911521,0,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416517,38079.00
06/04/2015 07:15,1,0.149,ACTIVE_NO_POWER,212.4,423.35,60.00,1433416503,"040051121000068","174011321042388",25.63,18,0.000,319.08,440.33,3.8,0.0,0.000,8996.8000000001,8997.2000000001,10,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416518,38080.00
06/04/2015 07:15,2,0.367,ACTIVE,210.35,332.13,59.944,1433416503,"201051344000458","174011321042388",27.63,19.80,0,327.02,340.55,10.3,8.0,0.049,127650.5,127650.5,1045,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416519,38081.00
06/04/2015 07:15,2,0.314,ACTIVE,211.70,336.04,59.949,1433416503,"274151322000087","174011321042388",27.04,22.50,0,330.63,341.45,8.7,6.4,0.044,388845.3,388845.3,1957,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416520,38082.00
06/04/2015 07:15,2,0.213,ACTIVE,211.48,334.54,59.938,1433416503,"274151322000052","174011321042388",30.67,21.30,0,330.03,340.55,6.6,4.4,0.018,415529.8,415529.8,2356,0,0,0,L,1151911521,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416521,38083.00
06/04/2015 07:15,2,0.355,ACTIVE,210.80,333.63,59.954,1433416503,"201051344001145","174011321042388",27.61,19.00,0,328.52,340.85,9.9,7.7,0.053,132735.2,132735.2,1045,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416522,38084.00
06/04/2015 07:15,2,0.332,ACTIVE,210.57,334.24,59.949,1433416503,"201051344000685","174011321042388",27.95,19.30,0,326.42,340.85,9.4,7.2,0.057,132054.9,132054.9,1046,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416523,38085.00
06/04/2015 07:15,2,0.297,ACTIVE,210.80,334.24,59.991,1433416503,"274151322000088","174011321042388",26.34,21.00,0,330.03,340.55,8.0,5.8,0.044,397716.4,397716.4,1964,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416524,38086.00
06/04/2015 07:15,2,0.369,ACTIVE,210.57,333.33,59.949,1433416503,"201051344000438","174011321042388",27.71,19.00,0,327.32,339.65,10.4,8.1,0.049,132084.3,132084.3,1045,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416525,38087.00
06/04/2015 07:15,2,0.371,ACTIVE,210.35,332.43,59.954,1433416503,"201051344001135","174011321042388",27.39,19.00,0,326.72,339.04,10.3,8.0,0.049,123525.6,123525.6,1044,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416526,38088.00
06/04/2015 07:15,2,0.391,ACTIVE,210.57,333.63,59.954,1433416503,"201051344000417","174011321042388",27.95,19.50,0,327.62,340.25,11.1,8.8,0.057,128145.8,128145.8,1042,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416527,38089.00
06/04/2015 07:15,2,0.355,ACTIVE,209.90,333.03,59.954,1433416503,"201051344000594","174011321042388",28.77,19.30,0,325.82,339.95,10.4,8.1,0.057,127670.3,127670.3,1045,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416528,38090.00
06/04/2015 07:15,2,0.316,ACTIVE,211.48,335.14,59.959,1433416503,"274151322000083","174011321042388",27.14,21.00,0,330.33,341.45,8.7,6.5,0.044,411902.5,411902.5,2361,0,0,0,L,1151911521,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416529,38091.00
06/04/2015 07:15,2,0.377,ACTIVE,210.80,333.93,59.965,1433416503,"201051344000585","174011321042388",27.49,19.50,0,327.62,340.25,10.5,8.2,0.057,126560.7,126560.7,1043,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416530,38092.00
06/04/2015 07:15,2,0.314,ACTIVE,211.48,334.54,59.949,1433416503,"274151322000054","174011321042388",27.23,21.50,0,330.33,340.55,8.7,6.4,0.035,407359.3,407359.3,1958,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416531,38093.00
06/04/2015 07:15,2,0.363,ACTIVE,210.57,332.73,59.986,1433416503,"201051344001203","174011321042388",27.31,19.30,0,327.32,340.85,10.1,7.8,0.057,127998.3,127998.3,1047,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416532,38094.00
06/04/2015 07:15,2,0.375,ACTIVE,210.35,332.73,59.959,1433416503,"201051344000646","174011321042388",27.12,19.30,0,327.02,338.74,10.3,8.1,0.057,125685.0,125685.0,1041,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416533,38095.00
06/04/2015 07:15,2,0.205,ACTIVE,212.16,403.37,59.959,1433416503,"274151322000068","174011321042388",38.09,22.50,0,333.33,407.27,7.9,5.7,0.035,318039.7,318039.7,1991,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416533,38096.00
06/04/2015 07:15,2,0.324,ACTIVE,212.38,336.94,59.954,1433416503,"274151322000076","174011321042388",27.85,21.30,0,331.53,341.45,9.2,6.9,0.049,433805.0,433805.0,2355,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416534,38097.00
06/04/2015 07:15,1,0.186,ACTIVE,212.5,341.39,60.00,1433416503,"033051125000132","174011321042388",33.30,19,0.143,319.59,439.56,6.1,11.8,0.009,6482.2000000472,6482.8000000114,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416536,38098.00
06/04/2015 07:15,1,0.198,ACTIVE_NO_POWER,212.1,397.32,60.00,1433416503,"033051125000150","174011321042388",38.33,18,0.000,315.04,443.44,7.5,0.0,0.000,8513.699999988,8514.9000000357,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416537,38099.00
06/04/2015 07:15,2,0.375,ACTIVE,210.35,333.33,59.954,1433416503,"201051344000890","174011321042388",28.37,19.50,0,327.32,341.45,10.8,8.5,0.049,129572.1,129572.1,1044,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416538,38100.00
06/04/2015 07:15,2,0.312,ACTIVE,210.12,333.33,59.954,1433416503,"201051344000900","174011321042388",27.37,19.00,0,326.42,339.65,8.7,6.5,0.057,130014.8,130014.8,1044,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416539,38101.00
06/04/2015 07:15,2,0.359,ACTIVE,210.80,334.54,59.954,1433416503,"201051344000633","174011321042388",28.01,19.00,0,326.72,341.75,10.2,8.0,0.053,119719.4,119719.4,1048,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416540,38102.00
06/04/2015 07:15,1,0.284,ACTIVE,212.5,328.62,60.00,1433416503,"040051121000185","174011321042388",22.17,18,0.137,317.33,438.36,6.2,14.2,0.049,8292.3999999991,8292.8999999991,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416541,38103.00
06/04/2015 07:15,2,0.357,ACTIVE,210.57,333.03,59.954,1433416503,"201051344000983","174011321042388",28.59,19.30,0,327.02,339.65,10.4,8.1,0.057,126774.3,126774.3,1046,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416542,38104.00
06/04/2015 07:15,2,0.355,ACTIVE,210.80,333.93,59.954,1433416503,"201051344000917","174011321042388",27.71,20.00,0,327.02,339.95,10.0,7.8,0.049,130182.2,130182.2,1045,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416543,38105.00
06/04/2015 07:15,1,0.181,ACTIVE_NO_POWER,212.7,383.61,60.00,1433416503,"033051125000135","174011321042388",31.74,19,0.000,320.28,441.21,5.7,0.0,0.000,6458.4000000343,6458.9000000343,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416546,38106.00
06/04/2015 07:15,2,0.369,ACTIVE,210.57,333.03,59.965,1433416503,"201051344000648","174011321042388",27.77,18.70,0,327.62,340.25,10.4,8.1,0.057,126309.8,126309.8,1044,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416547,38107.00
06/04/2015 07:15,2,0.389,ACTIVE,210.57,333.63,59.970,1433416503,"201051344001093","174011321042388",27.49,19.80,0,326.42,339.34,10.9,8.6,0.053,128218.4,128218.4,1046,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416548,38108.00
06/04/2015 07:15,2,0.352,ACTIVE,211.03,333.63,59.954,1433416503,"201051344000645","174011321042388",28.01,19.80,0,327.62,340.85,10.0,7.7,0.057,126666.1,126666.1,1044,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416549,38109.00
06/04/2015 07:15,2,0.318,ACTIVE,211.93,336.34,59.959,1433416503,"274151322000085","174011321042388",27.31,21.00,0,331.23,341.15,8.8,6.5,0.040,409346.9,409346.9,2354,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416550,38110.00
06/04/2015 07:15,2,0.365,ACTIVE,210.35,333.03,59.954,1433416503,"201051344000651","174011321042388",27.65,18.70,0,327.62,340.55,10.2,8.0,0.049,126039.7,126039.7,1043,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416550,38111.00
06/04/2015 07:15,2,0.361,ACTIVE,210.57,332.13,59.981,1433416503,"201051344000867","174011321042388",27.83,19.50,0,327.02,339.65,10.2,7.9,0.049,118356.1,118356.1,1045,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416551,38112.00
06/04/2015 07:15,1,0.351,ACTIVE_NO_POWER,211.9,415.88,60.00,1433416503,"040051121000095","174011321042388",21.16,18,0.000,314.28,437.97,7.2,0.0,0.000,10112.7,10113.2,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416553,38113.00
06/04/2015 07:15,2,0.365,ACTIVE,210.35,332.73,59.944,1433416503,"201051344001230","174011321042388",27.04,19.00,0,327.02,339.04,10.1,7.8,0.053,129458.1,129458.1,1045,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416554,38114.00
06/04/2015 07:15,2,0.361,ACTIVE,210.80,334.24,59.954,1433416503,"201051344000576","174011321042388",27.53,19.00,0,327.62,341.15,10.1,7.8,0.053,126119.7,126119.7,1046,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416555,38115.00
06/04/2015 07:15,2,0.389,ACTIVE,210.35,333.33,59.959,1433416503,"201051344000579","174011321042388",28.19,19.30,0,327.62,338.74,11.2,8.8,0.053,131818.5,131818.5,1047,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433416556,38116.00
06/04/2015 07:15,1,0.082,ALERT,212.2,335.95,60.00,1433416503,"040051121000116","174011321042388",28.87,17,0.000,335.44,341.02,2.3,0.0,0.000,7628.1000000238,7628.1000000238,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433416559,38117.00
06/04/2015 07:30,2,0.434,ACTIVE,211.25,334.54,59.996,1433417404,"201051344000955","174011321042388",29.00,19.50,0,324.62,340.25,12.8,10.4,0.071,131342.7,131342.7,1046,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417405,38118.00
06/04/2015 07:30,1,0.110,ACTIVE_NO_POWER,213.4,403.67,60.03,1433417404,"040051121000195","174011321042388",27.93,19,0.000,319.56,440.77,3.0,0.0,0.000,10050.5,10051,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417407,38119.00
06/04/2015 07:30,2,0.391,ACTIVE,212.61,337.84,59.991,1433417404,"274151322000095","174011321042388",27.71,21.30,0,330.63,341.75,11.0,8.7,0.062,428267.4,428267.4,1965,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417408,38120.00
06/04/2015 07:30,2,0.436,ACTIVE,211.25,334.54,59.996,1433417404,"201051344000868","174011321042388",27.55,19.30,0,324.62,340.85,12.2,9.8,0.075,117679.7,117679.7,1046,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417408,38121.00
06/04/2015 07:30,2,0.416,ACTIVE,211.93,336.34,59.986,1433417404,"201051344000853","174011321042388",28.49,19.30,0,327.02,341.75,12.1,9.7,0.075,123928.8,123928.8,1045,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417409,38122.00
06/04/2015 07:30,2,0.434,ACTIVE,212.16,336.04,59.991,1433417404,"201051344000582","174011321042388",27.81,19.30,0,326.12,341.45,12.2,9.9,0.062,124679.1,124679.1,1043,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417410,38123.00
06/04/2015 07:30,1,0.352,ACTIVE_NO_POWER,214.1,411.26,60.03,1433417404,"040051121000097","174011321042388",22.92,19,0.000,317.97,441.89,7.9,0.0,0.000,7744.3000000122,7745.0000000003,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417411,38124.00
06/04/2015 07:30,2,0.453,ACTIVE,211.48,336.04,59.986,1433417404,"201051344000469","174011321042388",27.21,18.70,0,324.62,341.15,12.5,10.2,0.080,119075.8,119075.8,1046,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417412,38125.00
06/04/2015 07:30,2,0.416,ACTIVE,211.48,336.04,59.981,1433417404,"201051344000988","174011321042388",27.43,19.50,0,325.22,342.35,11.6,9.3,0.075,118964.1,118964.1,1046,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417413,38126.00
06/04/2015 07:30,2,0.430,ACTIVE,211.48,334.84,59.991,1433417404,"201051344001158","174011321042388",27.02,19.00,0,325.52,341.15,11.8,9.5,0.071,125259.9,125259.9,1047,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417414,38127.00
06/04/2015 07:30,2,0.426,ACTIVE,211.48,333.93,59.991,1433417404,"201051344001025","174011321042388",28.03,19.30,0,325.52,341.45,12.1,9.8,0.071,128088.6,128088.6,1046,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417415,38128.00
06/04/2015 07:30,1,0.257,ACTIVE_NO_POWER,213.2,429.79,60.03,1433417404,"033051125000118","174011321042388",38.35,19,0.000,316.99,445.54,9.8,0.0,0.000,8595.3,8596.8,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417416,38129.00
06/04/2015 07:30,2,0.443,ACTIVE,211.48,335.14,60.012,1433417404,"201051344000569","174011321042388",27.51,19.50,0,327.32,342.05,12.4,10.0,0.075,131998.4,131998.4,1046,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417417,38130.00
06/04/2015 07:30,2,0.248,ACTIVE,212.83,394.35,60.002,1433417404,"274151322000094","174011321042388",37.03,22.50,0,332.43,409.08,9.3,7.1,0.049,319148.0,319148.0,2382,0,0,0,L,1151911521,0,121.55,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417418,38131.00
06/04/2015 07:30,1,0.373,ACTIVE,213.5,353.48,60.03,1433417404,"040051121000068","174011321042388",22.18,19,0.134,317.35,440.05,8.2,11.2,0.004,8997.2000000001,8998.0000000001,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417420,38132.00
06/04/2015 07:30,2,0.443,ACTIVE,211.48,334.54,59.996,1433417404,"201051344000458","174011321042388",27.83,20.00,0,327.32,340.85,12.5,10.2,0.071,127652.7,127652.7,1046,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417421,38133.00
06/04/2015 07:30,2,0.396,ACTIVE,212.61,338.74,59.996,1433417404,"274151322000087","174011321042388",27.02,23.30,0,330.63,342.05,10.8,8.5,0.062,388847.1,388847.1,1958,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417421,38134.00
06/04/2015 07:30,2,0.410,ACTIVE,212.38,338.14,59.986,1433417404,"274151322000052","174011321042388",27.65,21.80,0,329.73,342.65,11.5,9.2,0.071,415531.7,415531.7,2357,0,0,0,L,1151911521,0,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417422,38135.00
06/04/2015 07:30,2,0.424,ACTIVE,211.93,336.64,59.996,1433417404,"201051344001145","174011321042388",27.81,19.30,0,327.92,341.45,12.0,9.6,0.066,132737.3,132737.3,1046,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417423,38136.00
06/04/2015 07:30,2,0.416,ACTIVE,211.93,335.74,59.996,1433417404,"201051344000685","174011321042388",27.63,19.50,0,325.22,341.15,11.7,9.4,0.071,132056.9,132056.9,1047,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417424,38137.00
06/04/2015 07:30,2,0.375,ACTIVE,212.38,337.24,59.986,1433417404,"274151322000088","174011321042388",26.60,21.50,0,330.33,341.75,10.1,7.8,0.062,397718.0,397718.0,1965,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417425,38138.00
06/04/2015 07:30,2,0.443,ACTIVE,211.70,335.44,59.991,1433417404,"201051344000438","174011321042388",27.99,19.30,0,328.22,341.75,12.6,10.2,0.062,132086.5,132086.5,1046,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417426,38139.00
06/04/2015 07:30,2,0.432,ACTIVE,211.25,333.63,59.965,1433417404,"201051344001135","174011321042388",28.55,19.30,0,326.72,339.95,12.5,10.1,0.075,123527.8,123527.8,1045,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417427,38140.00
06/04/2015 07:30,2,0.477,ACTIVE,211.93,336.34,59.996,1433417404,"201051344000417","174011321042388",27.37,19.50,0,326.42,341.75,13.2,10.8,0.080,128148.2,128148.2,1043,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417428,38141.00
06/04/2015 07:30,2,0.447,ACTIVE,211.25,335.14,59.996,1433417404,"201051344000594","174011321042388",27.71,19.50,0,325.82,340.85,12.6,10.2,0.075,127672.5,127672.5,1046,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417429,38142.00
06/04/2015 07:30,2,0.389,ACTIVE,212.38,337.84,59.991,1433417404,"274151322000083","174011321042388",27.79,21.50,0,330.03,342.65,10.9,8.6,0.053,411904.3,411904.3,2362,0,0,0,L,1151911521,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417430,38143.00
06/04/2015 07:30,2,0.451,ACTIVE,211.70,335.44,59.991,1433417404,"201051344000585","174011321042388",27.71,19.80,0,326.72,341.45,12.7,10.3,0.080,126562.9,126562.9,1044,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417430,38144.00
06/04/2015 07:30,2,0.389,ACTIVE,212.61,337.54,60.018,1433417404,"274151322000054","174011321042388",27.71,22.00,0,330.03,342.05,10.9,8.6,0.066,407361.1,407361.1,1959,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417431,38145.00
06/04/2015 07:30,2,0.438,ACTIVE,211.70,334.54,59.991,1433417404,"201051344001203","174011321042388",27.31,19.50,0,326.72,341.75,12.1,9.8,0.071,128000.4,128000.4,1048,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417432,38146.00
06/04/2015 07:30,2,0.438,ACTIVE,211.25,334.54,59.991,1433417404,"201051344000646","174011321042388",28.25,19.30,0,326.72,340.85,12.6,10.2,0.071,125687.2,125687.2,1042,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417433,38147.00
06/04/2015 07:30,2,0.270,ACTIVE,213.29,396.75,59.986,1433417404,"274151322000068","174011321042388",37.21,23.50,0,333.93,410.58,10.1,7.8,0.053,318041.3,318041.3,1992,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417434,38148.00
06/04/2015 07:30,2,0.410,ACTIVE,212.83,339.95,59.970,1433417404,"274151322000076","174011321042388",27.83,21.50,0,331.83,342.95,11.6,9.2,0.062,433806.9,433806.9,2356,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417435,38149.00
06/04/2015 07:30,1,0.231,ACTIVE_NO_POWER,213.1,389.42,60.03,1433417404,"033051125000132","174011321042388",33.54,19,0.000,319.62,439.36,7.7,0.0,0.000,6482.8000000114,6483.8000000114,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417436,38150.00
06/04/2015 07:30,1,0.271,ACTIVE_NO_POWER,213.8,435.26,60.03,1433417404,"033051125000150","174011321042388",37.94,19,0.000,315.52,444.25,10.2,0.0,0.014,8514.9000000357,8516.3000000119,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417437,38151.00
06/04/2015 07:30,2,0.453,ACTIVE,211.25,333.93,59.986,1433417404,"201051344000890","174011321042388",28.09,19.80,0,326.42,341.15,12.9,10.6,0.071,129574.4,129574.4,1045,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417438,38152.00
06/04/2015 07:30,2,0.381,ACTIVE,211.25,335.14,59.965,1433417404,"201051344000900","174011321042388",28.15,19.30,0,325.82,340.55,10.9,8.6,0.075,130016.6,130016.6,1045,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417439,38153.00
06/04/2015 07:30,2,0.445,ACTIVE,211.70,336.34,59.986,1433417404,"201051344000633","174011321042388",27.17,19.30,0,326.72,342.35,12.3,9.9,0.066,119721.5,119721.5,1049,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417440,38154.00
06/04/2015 07:30,1,0.355,ACTIVE_NO_POWER,213.6,371.49,60.03,1433417404,"040051121000185","174011321042388",22.57,19,0.000,318.16,438.28,7.9,0.0,0.000,8292.8999999991,8293.6999999991,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417442,38155.00
06/04/2015 07:30,2,0.441,ACTIVE,211.48,334.54,59.975,1433417404,"201051344000983","174011321042388",27.97,19.50,0,326.72,340.85,12.6,10.2,0.071,126776.6,126776.6,1047,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417442,38156.00
06/04/2015 07:30,2,0.432,ACTIVE,211.70,336.04,59.986,1433417404,"201051344000917","174011321042388",27.93,20.30,0,327.32,341.45,12.2,9.9,0.071,130184.3,130184.3,1046,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417443,38157.00
06/04/2015 07:30,1,0.391,ACTIVE_NO_POWER,213.4,390.08,60.03,1433417404,"040051121000116","174011321042388",24.28,18,0.000,301.32,439.58,9.4,0.0,0.000,7628.1000000238,7628.6000000238,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417445,38158.00
06/04/2015 07:30,1,0.224,ACTIVE,213.8,367.11,60.03,1433417404,"033051125000135","174011321042388",33.24,19,0.143,319.23,440.98,7.4,10.8,0.001,6458.9000000343,6459.9000000343,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417446,38159.00
06/04/2015 07:30,2,0.449,ACTIVE,211.70,334.54,59.986,1433417404,"201051344000648","174011321042388",27.71,19.00,0,327.32,341.75,12.7,10.3,0.075,126312.0,126312.0,1045,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417447,38160.00
06/04/2015 07:30,2,0.461,ACTIVE,211.70,336.04,59.975,1433417404,"201051344001093","174011321042388",27.59,20.00,0,327.32,341.15,12.9,10.5,0.075,128220.7,128220.7,1047,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417448,38161.00
06/04/2015 07:30,2,0.420,ACTIVE,211.93,335.74,59.981,1433417404,"201051344000645","174011321042388",28.21,19.80,0,327.32,341.15,12.1,9.7,0.075,126668.2,126668.2,1045,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417449,38162.00
06/04/2015 07:30,2,0.393,ACTIVE,212.83,338.44,59.986,1433417404,"274151322000085","174011321042388",27.85,21.50,0,331.53,342.65,11.1,8.8,0.075,409348.8,409348.8,2355,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417450,38163.00
06/04/2015 07:30,2,0.445,ACTIVE,211.93,335.44,59.965,1433417404,"201051344000651","174011321042388",27.35,19.00,0,327.32,341.45,12.4,10.0,0.066,126041.9,126041.9,1044,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417451,38164.00
06/04/2015 07:30,2,0.426,ACTIVE,211.93,333.93,60.023,1433417404,"201051344000867","174011321042388",28.61,20.00,0,326.42,340.25,12.4,10.0,0.071,118358.3,118358.3,1046,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417452,38165.00
06/04/2015 07:30,1,0.421,ACTIVE_NO_POWER,212.8,380.81,60.03,1433417404,"040051121000095","174011321042388",22.07,19,0.000,314.40,437.91,9.1,0.0,0.138,10113.2,10113.9,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417453,38166.00
06/04/2015 07:30,2,0.430,ACTIVE,211.48,334.54,59.981,1433417404,"201051344001230","174011321042388",27.75,19.30,0,325.52,340.55,12.2,9.8,0.071,129460.2,129460.2,1046,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417455,38167.00
06/04/2015 07:30,2,0.439,ACTIVE,211.93,336.94,59.986,1433417404,"201051344000576","174011321042388",27.15,19.30,0,326.72,341.75,12.1,9.8,0.075,126121.9,126121.9,1047,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417456,38168.00
06/04/2015 07:30,2,0.455,ACTIVE,211.48,335.14,59.986,1433417404,"201051344000579","174011321042388",28.90,19.50,0,326.72,341.45,13.3,11.0,0.075,131820.9,131820.9,1048,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433417457,38169.00
06/04/2015 07:45,2,0.500,ACTIVE,210.80,334.24,59.991,1433418303,"201051344000955","174011321042388",27.87,19.50,0,327.02,342.05,14.1,11.7,0.084,131345.4,131345.4,1047,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418304,38170.00
06/04/2015 07:45,1,0.355,ACTIVE,213.3,328.33,60.00,1433418303,"040051121000195","174011321042388",23.70,19,0.124,319.47,439.73,8.3,9.9,0.225,10051,10051.3,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418305,38171.00
06/04/2015 07:45,2,0.438,ACTIVE,212.38,336.94,59.959,1433418303,"274151322000095","174011321042388",27.69,21.50,0,331.53,343.25,12.3,9.9,0.075,428269.7,428269.7,1966,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418306,38172.00
06/04/2015 07:45,2,0.502,ACTIVE,211.03,334.54,59.959,1433418303,"201051344000868","174011321042388",24.21,19.30,0,327.32,342.95,12.3,10.0,0.075,117682.2,117682.2,1047,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418307,38173.00
06/04/2015 07:45,2,0.471,ACTIVE,211.70,335.74,59.959,1433418303,"201051344000853","174011321042388",28.05,19.30,0,328.82,344.45,13.4,11.0,0.088,123931.3,123931.3,1046,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418308,38174.00
06/04/2015 07:45,2,0.461,ACTIVE,211.70,335.74,59.944,1433418303,"201051344000582","174011321042388",28.53,19.50,0,329.13,342.95,13.4,11.0,0.075,124681.6,124681.6,1044,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418309,38175.00
06/04/2015 07:45,1,0.354,ACTIVE,213.1,396.85,60.03,1433418303,"040051121000097","174011321042388",25.47,19,0.000,319.15,442.35,8.8,4.1,0.120,7745.0000000003,7746.3000000122,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418310,38176.00
06/04/2015 07:45,2,0.508,ACTIVE,211.25,335.44,59.965,1433418303,"201051344000469","174011321042388",25.58,18.70,0,327.32,343.25,13.2,10.8,0.088,119078.4,119078.4,1047,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418311,38177.00
06/04/2015 07:45,2,0.451,ACTIVE,211.25,336.64,59.970,1433418303,"201051344000988","174011321042388",27.91,19.80,0,326.72,343.85,12.8,10.4,0.088,118966.5,118966.5,1047,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418312,38178.00
06/04/2015 07:45,2,0.457,ACTIVE,211.25,335.74,59.965,1433418303,"201051344001158","174011321042388",28.17,19.30,0,328.52,342.35,13.1,10.7,0.088,125262.4,125262.4,1048,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418313,38179.00
06/04/2015 07:45,2,0.465,ACTIVE,211.03,334.24,59.975,1433418303,"201051344001025","174011321042388",28.15,19.30,0,328.52,342.95,13.3,10.9,0.084,128091.1,128091.1,1047,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418314,38180.00
06/04/2015 07:45,1,0.289,ACTIVE,212.7,346.18,60.03,1433418303,"033051125000118","174011321042388",37.95,19,0.131,318.28,445.06,10.9,10.5,0.223,8596.8,8598.5,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418315,38181.00
06/04/2015 07:45,2,0.480,ACTIVE,211.48,335.14,59.970,1433418303,"201051344000569","174011321042388",27.77,19.80,0,327.92,342.35,13.6,11.2,0.084,132001.0,132001.0,1047,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418316,38182.00
06/04/2015 07:45,2,0.275,ACTIVE,212.83,392.55,59.981,1433418303,"274151322000094","174011321042388",36.90,23.30,0,334.54,412.68,10.3,8.1,0.062,319149.8,319149.8,2383,0,0,0,L,1151911521,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418317,38183.00
06/04/2015 07:45,1,0.412,ACTIVE_NO_POWER,213.4,415.90,60.03,1433418303,"040051121000068","174011321042388",22.10,19,0.000,318.53,440.49,9.0,0.0,0.000,8998.0000000001,8999.2000000001,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418318,38184.00
06/04/2015 07:45,2,0.502,ACTIVE,211.25,334.54,59.991,1433418303,"201051344000458","174011321042388",25.03,20.00,0,327.92,342.05,12.8,10.4,0.080,127655.4,127655.4,1047,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418320,38185.00
06/04/2015 07:45,2,0.422,ACTIVE,212.38,338.44,59.975,1433418303,"274151322000087","174011321042388",27.87,23.80,0,331.23,343.55,11.9,9.6,0.066,388849.4,388849.4,1959,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418321,38186.00
06/04/2015 07:45,2,0.447,ACTIVE,211.93,339.65,59.954,1433418303,"274151322000052","174011321042388",27.75,22.00,0,330.63,343.55,12.6,10.2,0.071,415534.1,415534.1,2358,0,0,0,L,1151911521,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418322,38187.00
06/04/2015 07:45,2,0.463,ACTIVE,211.48,335.44,59.970,1433418303,"201051344001145","174011321042388",27.95,19.30,0,328.82,343.55,13.1,10.7,0.080,132739.8,132739.8,1047,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418323,38188.00
06/04/2015 07:45,2,0.469,ACTIVE,211.70,337.24,59.975,1433418303,"201051344000685","174011321042388",20.04,19.50,0,327.32,344.45,9.6,7.3,0.084,132059.3,132059.3,1048,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418324,38189.00
06/04/2015 07:45,2,0.406,ACTIVE,212.16,336.34,59.970,1433418303,"274151322000088","174011321042388",27.23,21.80,0,331.53,343.55,11.2,8.9,0.066,397720.1,397720.1,1966,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418325,38190.00
06/04/2015 07:45,2,0.479,ACTIVE,211.48,335.14,59.970,1433418303,"201051344000438","174011321042388",28.11,19.30,0,327.62,342.65,13.6,11.2,0.071,132089.1,132089.1,1047,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418326,38191.00
06/04/2015 07:45,2,0.459,ACTIVE,211.03,334.54,59.986,1433418303,"201051344001135","174011321042388",29.04,19.50,0,327.62,341.75,13.5,11.1,0.075,123530.4,123530.4,1046,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418326,38192.00
06/04/2015 07:45,2,0.502,ACTIVE,211.70,336.04,59.975,1433418303,"201051344000417","174011321042388",28.31,19.80,0,328.22,343.25,14.4,12.0,0.075,128151.0,128151.0,1044,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418327,38193.00
06/04/2015 07:45,2,0.475,ACTIVE,210.80,334.54,59.975,1433418303,"201051344000594","174011321042388",28.61,19.50,0,327.02,342.65,13.7,11.3,0.088,127675.1,127675.1,1047,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418329,38194.00
06/04/2015 07:45,2,0.422,ACTIVE,212.16,335.74,59.970,1433418303,"274151322000083","174011321042388",27.87,22.00,0,331.53,343.85,12.0,9.6,0.066,411906.5,411906.5,2363,0,0,0,L,1151911521,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418329,38195.00
06/04/2015 07:45,2,0.510,ACTIVE,211.48,336.04,59.975,1433418303,"201051344000585","174011321042388",24.41,19.80,0,327.62,342.95,12.6,10.3,0.080,126565.6,126565.6,1045,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418330,38196.00
06/04/2015 07:45,2,0.424,ACTIVE,212.38,336.64,59.959,1433418303,"274151322000054","174011321042388",27.79,22.30,0,330.93,343.55,11.9,9.6,0.071,407363.3,407363.3,1960,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418331,38197.00
06/04/2015 07:45,2,0.461,ACTIVE,211.48,334.24,59.965,1433418303,"201051344001203","174011321042388",28.33,19.50,0,327.62,343.55,13.3,10.9,0.075,128003.0,128003.0,1049,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418332,38198.00
