ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 07:45,2,0.498,ACTIVE,211.25,334.84,59.970,1433418303,"201051344000646","174011321042388",26.10,19.50,0,327.32,342.35,13.2,10.8,0.080,125689.8,125689.8,1043,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418333,38199.00
06/04/2015 07:45,2,0.287,ACTIVE,213.29,398.26,59.965,1433418303,"274151322000068","174011321042388",37.41,24.00,0,335.14,415.69,11.0,8.7,0.057,318043.4,318043.4,1993,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418334,38200.00
06/04/2015 07:45,2,0.443,ACTIVE,213.29,339.65,59.965,1433418303,"274151322000076","174011321042388",27.83,22.00,0,332.43,344.15,12.6,10.2,0.075,433809.3,433809.3,2357,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418335,38201.00
06/04/2015 07:45,1,0.253,ACTIVE_NO_POWER,213.6,415.80,60.00,1433418303,"033051125000132","174011321042388",33.45,19,0.000,318.18,439.21,8.4,0.0,0.000,6483.8000000114,6484.8000000114,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418336,38202.00
06/04/2015 07:45,1,0.294,ACTIVE,213.4,351.82,60.03,1433418303,"033051125000150","174011321042388",38.12,19,0.147,318.49,445.14,11.1,14.0,0.027,8516.3000000119,8518.1000000238,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418337,38203.00
06/04/2015 07:45,2,0.488,ACTIVE,211.25,334.54,59.975,1433418303,"201051344000890","174011321042388",27.95,19.50,0,327.32,342.35,13.8,11.4,0.080,129577.1,129577.1,1046,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418338,38204.00
06/04/2015 07:45,2,0.426,ACTIVE,211.48,335.14,59.965,1433418303,"201051344000900","174011321042388",27.27,19.30,0,327.62,341.75,11.8,9.5,0.071,130018.9,130018.9,1046,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418339,38205.00
06/04/2015 07:45,2,0.479,ACTIVE,211.93,336.64,59.970,1433418303,"201051344000633","174011321042388",27.39,19.00,0,328.52,344.15,13.3,10.9,0.075,119724.2,119724.2,1050,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418340,38206.00
06/04/2015 07:45,1,0.377,ACTIVE_NO_POWER,213.6,416.42,60.00,1433418303,"040051121000185","174011321042388",23.03,19,0.000,317.87,438.34,8.6,0.0,0.000,8293.6999999991,8294.7999999991,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418341,38207.00
06/04/2015 07:45,2,0.475,ACTIVE,211.70,335.14,59.975,1433418303,"201051344000983","174011321042388",27.97,19.50,0,328.22,342.35,13.5,11.1,0.075,126779.2,126779.2,1048,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418342,38208.00
06/04/2015 07:45,2,0.479,ACTIVE,211.70,336.04,60.002,1433418303,"201051344000917","174011321042388",26.86,20.70,0,327.02,343.55,13.1,10.7,0.084,130186.8,130186.8,1047,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418343,38209.00
06/04/2015 07:45,1,0.402,ACTIVE_NO_POWER,213.5,429.39,60.03,1433418303,"040051121000116","174011321042388",24.58,18,0.000,313.07,440.50,9.7,0.0,0.000,7628.6000000238,7629.9000000238,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418344,38210.00
06/04/2015 07:45,1,0.241,ACTIVE_NO_POWER,213.8,398.05,60.00,1433418303,"033051125000135","174011321042388",33.39,19,0.000,321.67,441.63,8.0,0.0,0.000,6459.9000000343,6460.9999999985,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418345,38211.00
06/04/2015 07:45,2,0.477,ACTIVE,211.93,335.74,59.975,1433418303,"201051344000648","174011321042388",28.03,18.70,0,328.52,343.55,13.6,11.2,0.080,126314.6,126314.6,1046,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418346,38212.00
06/04/2015 07:45,2,0.482,ACTIVE,211.70,334.54,59.970,1433418303,"201051344001093","174011321042388",28.51,20.00,0,327.92,342.65,13.9,11.5,0.080,128223.4,128223.4,1048,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418347,38213.00
06/04/2015 07:45,2,0.461,ACTIVE,212.16,335.44,59.959,1433418303,"201051344000645","174011321042388",27.77,19.80,0,328.52,343.55,13.0,10.6,0.075,126670.7,126670.7,1046,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418348,38214.00
06/04/2015 07:45,2,0.422,ACTIVE,213.06,339.95,59.965,1433418303,"274151322000085","174011321042388",27.83,21.80,0,332.13,343.85,11.8,9.5,0.071,409351.0,409351.0,2356,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418349,38215.00
06/04/2015 07:45,2,0.498,ACTIVE,211.93,335.14,59.981,1433418303,"201051344000651","174011321042388",23.72,19.30,0,328.22,342.95,12.0,9.7,0.071,126044.5,126044.5,1045,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418350,38216.00
06/04/2015 07:45,2,0.490,ACTIVE,211.93,334.84,59.975,1433418303,"201051344000867","174011321042388",24.19,19.80,0,327.32,342.65,12.0,9.7,0.071,118360.9,118360.9,1047,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418351,38217.00
06/04/2015 07:45,1,0.459,ACTIVE_NO_POWER,213.6,389.32,60.03,1433418303,"040051121000095","174011321042388",22.12,19,0.000,315.18,437.96,10.1,0.0,0.000,10113.9,10115,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418352,38218.00
06/04/2015 07:45,2,0.457,ACTIVE,211.70,334.54,59.965,1433418303,"201051344001230","174011321042388",28.11,19.30,0,326.72,341.75,13.0,10.6,0.080,129462.7,129462.7,1047,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418353,38219.00
06/04/2015 07:45,2,0.453,ACTIVE,212.16,336.64,59.959,1433418303,"201051344000576","174011321042388",28.49,19.30,0,327.92,343.55,13.1,10.8,0.075,126124.4,126124.4,1048,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418354,38220.00
06/04/2015 07:45,2,0.520,ACTIVE,211.48,334.54,59.996,1433418303,"201051344000579","174011321042388",24.91,19.80,0,328.52,342.95,13.1,10.8,0.080,131823.7,131823.7,1049,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433418355,38221.00
06/04/2015 08:00,2,0.355,ACTIVE,210.80,332.43,59.975,1433419205,"201051344000955","174011321042388",27.57,19.50,0,327.02,342.65,10.0,7.7,0.044,131347.5,131347.5,1048,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419206,38222.00
06/04/2015 08:00,1,0.018,ACTIVE_NO_POWER,213.3,351.16,60.03,1433419205,"040051121000195","174011321042388",27.80,18,0.000,320.34,440.85,0.5,0.0,0.000,10051.3,10051.7,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419208,38223.00
06/04/2015 08:00,2,0.285,ACTIVE,212.16,334.84,59.965,1433419205,"274151322000095","174011321042388",27.15,21.80,0,330.63,342.35,7.8,5.7,0.040,428271.2,428271.2,1967,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419209,38224.00
06/04/2015 08:00,2,0.330,ACTIVE,211.03,332.43,59.975,1433419205,"201051344000868","174011321042388",27.37,18.70,0,327.02,342.05,9.2,6.9,0.049,117684.1,117684.1,1048,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419210,38225.00
06/04/2015 08:00,2,0.330,ACTIVE,211.70,333.63,59.981,1433419205,"201051344000853","174011321042388",27.02,19.00,0,327.02,343.85,9.0,6.8,0.049,123933.2,123933.2,1047,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419210,38226.00
06/04/2015 08:00,2,0.328,ACTIVE,211.48,333.03,59.944,1433419205,"201051344000582","174011321042388",27.67,19.50,0,327.92,342.35,9.2,7.0,0.044,124683.5,124683.5,1045,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419211,38227.00
06/04/2015 08:00,1,0.047,ACTIVE_NO_POWER,212.9,388.01,60.03,1433419205,"040051121000097","174011321042388",28.95,19,0.000,318.50,442.08,1.3,0.0,0.000,7746.3000000122,7747.1000000241,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419213,38228.00
06/04/2015 08:00,2,0.336,ACTIVE,211.03,332.73,59.954,1433419205,"201051344000469","174011321042388",28.33,18.30,0,327.02,344.15,9.6,7.4,0.049,119080.3,119080.3,1048,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419213,38229.00
06/04/2015 08:00,2,0.316,ACTIVE,210.80,333.33,59.975,1433419205,"201051344000988","174011321042388",27.15,19.30,0,326.42,344.76,8.7,6.5,0.049,118968.3,118968.3,1048,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419214,38230.00
06/04/2015 08:00,2,0.320,ACTIVE,211.03,332.43,59.975,1433419205,"201051344001158","174011321042388",27.79,18.70,0,327.92,342.05,9.1,6.8,0.049,125264.2,125264.2,1049,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419215,38231.00
06/04/2015 08:00,2,0.322,ACTIVE,211.03,331.53,59.959,1433419205,"201051344001025","174011321042388",28.37,19.00,0,328.22,342.65,9.3,7.1,0.040,128093.0,128093.0,1048,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419216,38232.00
06/04/2015 08:00,1,0.177,ACTIVE_NO_POWER,212.9,429.50,60.03,1433419205,"033051125000118","174011321042388",37.26,19,0.000,316.66,445.42,6.5,0.0,0.000,8598.5,8599.6,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419218,38233.00
06/04/2015 08:00,2,0.342,ACTIVE,211.03,332.13,59.986,1433419205,"201051344000569","174011321042388",27.63,19.30,0,328.22,342.65,9.6,7.3,0.053,132003.0,132003.0,1048,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419218,38234.00
06/04/2015 08:00,2,0.178,ACTIVE,212.16,381.12,59.949,1433419205,"274151322000094","174011321042388",35.82,23.00,0,331.83,407.27,6.5,4.3,0.031,319151.0,319151.0,2384,0,0,0,L,1151911521,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419219,38235.00
06/04/2015 08:00,1,0.223,ACTIVE_NO_POWER,213.2,391.12,60.03,1433419205,"040051121000068","174011321042388",20.54,18,0.000,316.37,440.34,4.1,0.0,0.000,8999.2000000001,8999.7000000001,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419221,38236.00
06/04/2015 08:00,2,0.346,ACTIVE,210.80,331.83,59.933,1433419205,"201051344000458","174011321042388",27.65,19.80,0,327.32,342.35,9.7,7.5,0.044,127657.2,127657.2,1048,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419221,38237.00
06/04/2015 08:00,2,0.291,ACTIVE,212.16,334.84,59.959,1433419205,"274151322000087","174011321042388",26.64,24.00,0,330.63,342.95,7.8,5.6,0.035,388850.9,388850.9,1960,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419222,38238.00
06/04/2015 08:00,2,0.309,ACTIVE,211.93,333.93,59.981,1433419205,"274151322000052","174011321042388",27.31,22.00,0,330.03,342.95,8.6,6.3,0.049,415535.8,415535.8,2359,0,0,0,L,1151911521,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419223,38239.00
06/04/2015 08:00,2,0.328,ACTIVE,211.25,333.33,59.933,1433419205,"201051344001145","174011321042388",27.71,19.00,0,329.13,344.45,9.2,7.0,0.044,132741.7,132741.7,1048,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419224,38240.00
06/04/2015 08:00,2,0.324,ACTIVE,211.25,333.33,59.975,1433419205,"201051344000685","174011321042388",27.06,19.30,0,326.12,341.75,8.9,6.6,0.049,132061.0,132061.0,1049,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419225,38241.00
06/04/2015 08:00,2,0.273,ACTIVE,211.70,335.14,59.959,1433419205,"274151322000088","174011321042388",26.02,21.80,0,330.63,342.35,7.2,5.0,0.035,397721.4,397721.4,1967,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419226,38242.00
06/04/2015 08:00,2,0.354,ACTIVE,211.25,333.03,59.959,1433419205,"201051344000438","174011321042388",27.41,19.00,0,327.92,342.95,9.8,7.6,0.044,132091.1,132091.1,1048,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419227,38243.00
06/04/2015 08:00,2,0.350,ACTIVE,210.80,331.53,59.965,1433419205,"201051344001135","174011321042388",27.47,19.50,0,327.62,341.75,9.8,7.5,0.049,123532.3,123532.3,1047,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419228,38244.00
06/04/2015 08:00,2,0.355,ACTIVE,211.48,333.33,59.944,1433419205,"201051344000417","174011321042388",28.77,19.50,0,328.22,344.45,10.3,8.1,0.049,128153.1,128153.1,1045,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419229,38245.00
06/04/2015 08:00,2,0.338,ACTIVE,210.57,332.13,59.938,1433419205,"201051344000594","174011321042388",28.53,19.30,0,326.12,342.05,9.8,7.6,0.053,127677.1,127677.1,1048,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419230,38246.00
06/04/2015 08:00,2,0.287,ACTIVE,212.16,336.34,59.959,1433419205,"274151322000083","174011321042388",27.33,22.00,0,330.33,343.55,7.9,5.7,0.040,411908.1,411908.1,2364,0,0,0,L,1151911521,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419231,38247.00
06/04/2015 08:00,2,0.346,ACTIVE,211.25,333.63,59.970,1433419205,"201051344000585","174011321042388",28.41,19.50,0,328.22,343.25,10.0,7.7,0.044,126567.5,126567.5,1046,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419232,38248.00
06/04/2015 08:00,2,0.285,ACTIVE,211.70,336.34,59.965,1433419205,"274151322000054","174011321042388",27.12,22.30,0,330.63,343.85,7.8,5.7,0.035,407364.8,407364.8,1961,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419233,38249.00
06/04/2015 08:00,2,0.344,ACTIVE,211.03,331.53,59.959,1433419205,"201051344001203","174011321042388",26.78,19.30,0,327.32,343.55,9.3,7.1,0.044,128004.8,128004.8,1050,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419234,38250.00
06/04/2015 08:00,2,0.355,ACTIVE,210.80,332.73,59.970,1433419205,"201051344000646","174011321042388",26.92,19.30,0,327.62,342.05,9.7,7.5,0.049,125691.7,125691.7,1044,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419235,38251.00
06/04/2015 08:00,2,0.195,ACTIVE,213.06,392.55,59.965,1433419205,"274151322000068","174011321042388",36.94,24.30,0,332.73,415.69,7.3,5.1,0.031,318044.7,318044.7,1994,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419236,38252.00
06/04/2015 08:00,2,0.303,ACTIVE,212.61,336.34,59.959,1433419205,"274151322000076","174011321042388",27.87,22.00,0,331.83,343.55,8.6,6.3,0.049,433810.9,433810.9,2358,0,0,0,L,1151911521,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419237,38253.00
06/04/2015 08:00,1,0.168,ACTIVE_NO_POWER,213.1,434.25,60.00,1433419205,"033051125000132","174011321042388",33.14,19,0.000,317.31,439.27,5.5,0.0,0.000,6484.8000000114,6485.6000000233,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419238,38254.00
06/04/2015 08:00,1,0.201,ACTIVE_NO_POWER,213.2,399.07,60.00,1433419205,"033051125000150","174011321042388",35.61,19,0.000,316.47,444.82,7.1,0.0,0.000,8518.1000000238,8519.3000000119,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419239,38255.00
06/04/2015 08:00,2,0.354,ACTIVE,210.57,331.53,59.970,1433419205,"201051344000890","174011321042388",28.35,19.30,0,327.32,342.65,10.2,7.9,0.049,129579.1,129579.1,1047,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419240,38256.00
06/04/2015 08:00,2,0.293,ACTIVE,210.57,332.13,59.965,1433419205,"201051344000900","174011321042388",27.12,19.00,0,327.02,341.75,8.1,5.9,0.049,130020.4,130020.4,1047,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419241,38257.00
06/04/2015 08:00,2,0.340,ACTIVE,211.25,333.03,59.970,1433419205,"201051344000633","174011321042388",27.81,18.70,0,327.02,344.76,9.6,7.4,0.044,119726.1,119726.1,1051,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419242,38258.00
06/04/2015 08:00,1,0.259,ACTIVE_NO_POWER,212.9,422.72,60.00,1433419205,"040051121000185","174011321042388",22.11,19,0.000,317.70,438.46,5.7,0.0,0.000,8294.7999999991,8295.4999999991,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419243,38259.00
06/04/2015 08:00,2,0.352,ACTIVE,210.80,331.53,59.986,1433419205,"201051344000983","174011321042388",27.43,19.30,0,327.32,341.75,9.8,7.5,0.049,126781.1,126781.1,1049,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419244,38260.00
06/04/2015 08:00,2,0.326,ACTIVE,211.03,332.43,59.965,1433419205,"201051344000917","174011321042388",28.21,20.30,0,327.62,343.85,9.3,7.1,0.044,130188.7,130188.7,1048,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419245,38261.00
06/04/2015 08:00,1,0.160,ACTIVE_NO_POWER,213.2,423.83,60.03,1433419205,"033051125000135","174011321042388",31.85,19,0.000,319.91,441.30,5.0,0.0,0.000,6460.9999999985,6461.8000000104,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419247,38262.00
06/04/2015 08:00,2,0.336,ACTIVE,210.80,331.83,59.986,1433419205,"201051344000648","174011321042388",28.39,18.30,0,328.52,343.55,9.7,7.4,0.049,126316.6,126316.6,1047,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419248,38263.00
06/04/2015 08:00,2,0.355,ACTIVE,210.57,331.83,59.959,1433419205,"201051344001093","174011321042388",28.29,19.80,0,327.32,343.85,10.2,8.0,0.049,128225.5,128225.5,1049,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419249,38264.00
06/04/2015 08:00,2,0.330,ACTIVE,211.03,331.23,59.959,1433419205,"201051344000645","174011321042388",27.45,19.50,0,327.62,343.25,9.2,7.0,0.049,126672.5,126672.5,1047,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419250,38265.00
06/04/2015 08:00,2,0.283,ACTIVE,212.16,335.44,59.970,1433419205,"274151322000085","174011321042388",27.49,21.80,0,331.53,342.95,7.9,5.7,0.035,409352.5,409352.5,2357,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419251,38266.00
06/04/2015 08:00,2,0.344,ACTIVE,210.80,331.53,59.959,1433419205,"201051344000651","174011321042388",27.39,19.30,0,328.22,342.65,9.6,7.3,0.044,126046.3,126046.3,1046,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419252,38267.00
06/04/2015 08:00,2,0.332,ACTIVE,210.80,330.93,59.954,1433419205,"201051344000867","174011321042388",27.75,19.50,0,327.62,342.05,9.3,7.1,0.044,118362.6,118362.6,1048,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419253,38268.00
06/04/2015 08:00,1,0.217,ACTIVE_NO_POWER,212.2,392.85,60.00,1433419205,"040051121000095","174011321042388",24.86,18,0.000,315.32,437.80,5.3,0.0,0.110,10115,10115.4,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419254,38269.00
06/04/2015 08:00,2,0.340,ACTIVE,210.80,331.23,59.944,1433419205,"201051344001230","174011321042388",26.86,19.00,0,326.12,342.05,9.2,7.0,0.044,129464.5,129464.5,1048,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419255,38270.00
06/04/2015 08:00,2,0.322,ACTIVE,211.25,333.03,59.933,1433419205,"201051344000576","174011321042388",28.41,19.00,0,327.92,344.76,9.3,7.1,0.044,126126.2,126126.2,1049,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419256,38271.00
06/04/2015 08:00,2,0.365,ACTIVE,210.57,330.93,59.954,1433419205,"201051344000579","174011321042388",28.13,19.30,0,328.22,342.35,10.4,8.2,0.053,131825.7,131825.7,1050,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433419257,38272.00
06/04/2015 08:00,1,0.083,ALERT,212.4,349.84,60.03,1433419205,"040051121000116","174011321042388",28.71,17,0.000,349.23,354.92,2.3,0.0,0.000,7629.9000000238,7630.2000000238,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433419260,38273.00
06/04/2015 08:15,2,0.434,ACTIVE,210.57,334.54,59.970,1433420104,"201051344000955","174011321042388",28.25,19.30,0,325.82,339.95,12.4,10.1,0.071,131349.6,131349.6,1049,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420105,38274.00
06/04/2015 08:15,1,0.293,ACTIVE,212.8,349.01,60.03,1433420104,"040051121000195","174011321042388",22.73,18,0.135,320.25,440.67,6.5,12.3,0.004,10051.7,10051.9,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420106,38275.00
06/04/2015 08:15,2,0.381,ACTIVE,212.16,336.94,59.965,1433420104,"274151322000095","174011321042388",27.23,21.50,0,330.93,341.75,10.5,8.2,0.057,428272.8,428272.8,1968,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420107,38276.00
06/04/2015 08:15,2,0.424,ACTIVE,210.57,334.24,59.970,1433420104,"201051344000868","174011321042388",27.51,18.30,0,325.82,340.25,11.8,9.5,0.066,117686.0,117686.0,1049,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420108,38277.00
06/04/2015 08:15,2,0.404,ACTIVE,211.25,336.64,59.959,1433420104,"201051344000853","174011321042388",28.37,18.70,0,328.22,341.75,11.6,9.3,0.066,123935.1,123935.1,1048,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420109,38278.00
06/04/2015 08:15,2,0.414,ACTIVE,211.48,334.84,59.959,1433420104,"201051344000582","174011321042388",28.23,19.30,0,327.02,340.85,11.8,9.5,0.066,124685.4,124685.4,1046,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420110,38279.00
06/04/2015 08:15,1,0.325,ACTIVE,212.4,346.84,60.00,1433420104,"040051121000097","174011321042388",24.89,19,0.135,318.35,440.66,8.0,10.6,0.016,7747.1000000241,7747.3000000122,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420111,38280.00
06/04/2015 08:15,2,0.426,ACTIVE,210.80,334.54,59.965,1433420104,"201051344000469","174011321042388",28.17,17.80,0,325.52,340.85,12.2,9.9,0.075,119082.3,119082.3,1049,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420112,38281.00
06/04/2015 08:15,2,0.395,ACTIVE,210.57,335.74,59.954,1433420104,"201051344000988","174011321042388",28.07,19.00,0,325.22,342.05,11.2,8.9,0.080,118970.1,118970.1,1049,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420113,38282.00
06/04/2015 08:15,2,0.404,ACTIVE,211.03,334.54,59.954,1433420104,"201051344001158","174011321042388",28.07,18.30,0,325.22,340.85,11.6,9.2,0.075,125266.1,125266.1,1050,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420114,38283.00
06/04/2015 08:15,2,0.422,ACTIVE,210.80,333.93,59.965,1433420104,"201051344001025","174011321042388",27.55,18.70,0,326.72,340.85,11.8,9.4,0.066,128094.9,128094.9,1049,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420115,38284.00
06/04/2015 08:15,1,0.238,ACTIVE,212.9,373.25,60.00,1433420104,"033051125000118","174011321042388",38.29,18,0.129,316.73,444.85,9.0,10.8,0.001,8599.6,8600.8,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420116,38285.00
06/04/2015 08:15,2,0.414,ACTIVE,210.80,334.54,59.965,1433420104,"201051344000569","174011321042388",28.59,19.00,0,326.12,340.85,12.0,9.7,0.066,132004.9,132004.9,1049,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420117,38286.00
06/04/2015 08:15,2,0.207,ACTIVE,212.38,415.09,59.954,1433420104,"274151322000094","174011321042388",39.36,23.30,0,333.93,419.30,8.2,6.0,0.040,319152.1,319152.1,2385,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420118,38287.00
06/04/2015 08:15,2,0.424,ACTIVE,210.80,333.93,59.959,1433420104,"201051344000458","174011321042388",28.19,19.50,0,326.12,339.95,12.1,9.8,0.062,127659.2,127659.2,1049,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420120,38288.00
06/04/2015 08:15,2,0.369,ACTIVE,212.16,338.44,59.944,1433420104,"274151322000087","174011321042388",27.00,24.30,0,330.63,342.35,10.1,7.9,0.057,388852.4,388852.4,1961,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420121,38289.00
06/04/2015 08:15,2,0.389,ACTIVE,211.93,337.84,59.954,1433420104,"274151322000052","174011321042388",27.39,22.00,0,329.13,342.35,10.8,8.5,0.062,415537.4,415537.4,2360,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420122,38290.00
06/04/2015 08:15,2,0.412,ACTIVE,211.25,335.74,59.965,1433420104,"201051344001145","174011321042388",27.77,18.30,0,327.62,341.45,11.6,9.3,0.075,132743.5,132743.5,1049,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420123,38291.00
06/04/2015 08:15,2,0.402,ACTIVE,211.03,335.14,59.949,1433420104,"201051344000685","174011321042388",27.53,18.70,0,326.42,340.55,11.2,8.9,0.066,132062.7,132062.7,1050,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420124,38292.00
06/04/2015 08:15,2,0.342,ACTIVE,211.70,336.04,59.959,1433420104,"274151322000088","174011321042388",27.23,21.80,0,330.03,342.35,9.5,7.2,0.057,397722.7,397722.7,1968,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420125,38293.00
06/04/2015 08:15,2,0.428,ACTIVE,211.03,334.24,59.959,1433420104,"201051344000438","174011321042388",28.09,18.70,0,326.72,340.85,12.2,9.9,0.062,132093.1,132093.1,1049,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420126,38294.00
06/04/2015 08:15,2,0.428,ACTIVE,210.80,333.33,59.959,1433420104,"201051344001135","174011321042388",27.69,19.30,0,326.42,340.85,12.1,9.7,0.071,123534.3,123534.3,1048,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420127,38295.00
06/04/2015 08:15,2,0.449,ACTIVE,211.25,334.54,59.928,1433420104,"201051344000417","174011321042388",28.17,19.00,0,327.62,341.15,12.8,10.5,0.071,128155.3,128155.3,1046,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420128,38296.00
06/04/2015 08:15,2,0.436,ACTIVE,210.80,334.54,59.959,1433420104,"201051344000594","174011321042388",27.69,19.00,0,324.62,340.55,12.2,9.9,0.066,127679.1,127679.1,1049,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420129,38297.00
06/04/2015 08:15,2,0.365,ACTIVE,212.16,337.54,59.959,1433420104,"274151322000083","174011321042388",27.83,21.80,0,330.63,342.35,10.3,8.0,0.057,411909.6,411909.6,2365,0,0,0,L,1151911521,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420130,38298.00
06/04/2015 08:15,2,0.418,ACTIVE,211.03,334.54,59.954,1433420104,"201051344000585","174011321042388",28.67,19.30,0,326.72,341.15,12.2,9.8,0.057,126569.6,126569.6,1047,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420131,38299.00
06/04/2015 08:15,2,0.363,ACTIVE,211.93,338.14,59.965,1433420104,"274151322000054","174011321042388",27.81,22.00,0,330.33,342.35,10.2,7.9,0.062,407366.3,407366.3,1962,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420131,38300.00
06/04/2015 08:15,2,0.416,ACTIVE,211.03,333.93,59.975,1433420104,"201051344001203","174011321042388",27.57,19.00,0,326.72,341.45,11.7,9.4,0.075,128006.7,128006.7,1051,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420132,38301.00
06/04/2015 08:15,2,0.436,ACTIVE,210.80,333.93,59.965,1433420104,"201051344000646","174011321042388",27.45,19.00,0,325.22,340.85,12.2,9.8,0.071,125693.7,125693.7,1045,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420133,38302.00
06/04/2015 08:15,2,0.221,ACTIVE,212.83,420.20,59.954,1433420104,"274151322000068","174011321042388",39.82,24.30,0,334.84,423.81,9.0,6.7,0.035,318046.0,318046.0,1995,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420134,38303.00
06/04/2015 08:15,2,0.395,ACTIVE,212.83,337.54,59.959,1433420104,"274151322000076","174011321042388",27.85,21.80,0,331.53,342.65,11.2,8.8,0.066,433812.6,433812.6,2359,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420135,38304.00
06/04/2015 08:15,1,0.225,ACTIVE,213.0,369.40,60.00,1433420104,"033051125000132","174011321042388",32.56,18,0.082,318.89,439.21,7.2,8.0,0.000,6485.6000000233,6486.3000000114,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420136,38305.00
06/04/2015 08:15,1,0.241,ACTIVE_NO_POWER,213.1,423.88,60.00,1433420104,"033051125000150","174011321042388",38.52,18,0.000,315.73,444.58,9.2,0.0,0.000,8519.3000000119,8520.4000000357,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420137,38306.00
06/04/2015 08:15,2,0.447,ACTIVE,211.03,334.24,59.959,1433420104,"201051344000890","174011321042388",27.55,19.00,0,325.22,340.85,12.6,10.2,0.071,129581.2,129581.2,1048,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420138,38307.00
06/04/2015 08:15,2,0.375,ACTIVE,211.03,334.84,59.954,1433420104,"201051344000900","174011321042388",27.45,18.70,0,325.82,340.85,10.4,8.2,0.066,130022.0,130022.0,1048,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420139,38308.00
06/04/2015 08:15,2,0.424,ACTIVE,211.48,335.44,59.954,1433420104,"201051344000633","174011321042388",27.81,18.30,0,324.62,341.75,12.0,9.7,0.080,119728.0,119728.0,1052,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420140,38309.00
06/04/2015 08:15,1,0.339,ACTIVE,212.9,321.86,60.00,1433420104,"040051121000185","174011321042388",22.55,18,0.000,318.35,438.14,7.6,14.3,0.245,8295.4999999991,8296.0999999991,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420141,38310.00
06/04/2015 08:15,2,0.432,ACTIVE,210.80,333.93,59.954,1433420104,"201051344000983","174011321042388",27.67,19.00,0,324.62,340.25,12.1,9.8,0.071,126783.1,126783.1,1050,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420142,38311.00
06/04/2015 08:15,2,0.422,ACTIVE,211.03,334.84,59.965,1433420104,"201051344000917","174011321042388",27.69,20.00,0,325.52,341.15,11.8,9.5,0.066,130190.5,130190.5,1049,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420143,38312.00
06/04/2015 08:15,1,0.373,ACTIVE,212.7,357.06,60.00,1433420104,"040051121000116","174011321042388",23.48,17,0.145,301.53,440.33,8.6,15.0,0.002,7630.2000000238,7630.4000000238,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420144,38313.00
06/04/2015 08:15,1,0.213,ACTIVE_NO_POWER,213.1,397.68,60.00,1433420104,"033051125000135","174011321042388",32.84,19,0.000,320.46,441.01,6.9,0.0,0.000,6461.8000000104,6462.4000000342,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420146,38314.00
06/04/2015 08:15,2,0.438,ACTIVE,210.80,334.54,59.965,1433420104,"201051344000648","174011321042388",27.65,18.30,0,326.12,341.15,12.3,9.9,0.075,126318.6,126318.6,1048,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420147,38315.00
06/04/2015 08:15,2,0.449,ACTIVE,211.03,335.14,59.954,1433420104,"201051344001093","174011321042388",27.79,19.50,0,325.22,340.55,12.7,10.3,0.066,128227.6,128227.6,1050,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420148,38316.00
06/04/2015 08:15,2,0.418,ACTIVE,211.25,334.54,59.954,1433420104,"201051344000645","174011321042388",27.99,19.50,0,325.52,340.85,11.8,9.5,0.066,126674.3,126674.3,1048,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420149,38317.00
06/04/2015 08:15,2,0.377,ACTIVE,212.16,339.04,59.938,1433420104,"274151322000085","174011321042388",27.77,21.50,0,331.23,342.35,10.6,8.3,0.053,409354.1,409354.1,2358,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420149,38318.00
06/04/2015 08:15,2,0.443,ACTIVE,210.80,334.54,59.970,1433420104,"201051344000651","174011321042388",26.96,19.00,0,326.12,341.15,12.2,9.8,0.066,126048.2,126048.2,1047,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420150,38319.00
06/04/2015 08:15,2,0.418,ACTIVE,211.03,333.63,59.970,1433420104,"201051344000867","174011321042388",28.31,19.30,0,324.62,340.25,12.0,9.7,0.071,118364.5,118364.5,1049,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420151,38320.00
06/04/2015 08:15,1,0.443,ACTIVE,212.9,339.96,60.00,1433420104,"040051121000095","174011321042388",21.07,18,0.134,315.25,437.66,9.3,12.9,0.017,10115.4,10115.8,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420152,38321.00
06/04/2015 08:15,2,0.428,ACTIVE,210.80,333.63,59.965,1433420104,"201051344001230","174011321042388",27.49,18.70,0,324.02,339.65,11.9,9.6,0.066,129466.4,129466.4,1049,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420153,38322.00
06/04/2015 08:15,2,0.420,ACTIVE,211.25,335.44,59.965,1433420104,"201051344000576","174011321042388",28.27,18.70,0,326.12,341.15,12.1,9.7,0.075,126128.1,126128.1,1050,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420154,38323.00
06/04/2015 08:15,2,0.457,ACTIVE,210.80,334.54,59.991,1433420104,"201051344000579","174011321042388",28.31,19.00,0,325.52,341.15,13.1,10.7,0.071,131827.9,131827.9,1051,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420155,38324.00
06/04/2015 08:15,1,0.346,ACTIVE_NO_POWER,212.9,431.48,60.03,1433420104,"040051121000068","174011321042388",22.09,18,0.000,316.56,439.14,7.5,0.0,0.000,8999.7000000001,9000.0000000001,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433420156,38325.00
06/04/2015 08:30,2,0.576,ACTIVE,211.48,337.24,59.991,1433421005,"201051344000955","174011321042388",28.80,19.00,0,327.32,344.45,16.8,14.3,0.106,131352.8,131352.8,1050,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421006,38326.00
06/04/2015 08:30,1,0.454,ACTIVE,214.1,335.88,60.03,1433421005,"040051121000195","174011321042388",23.75,18,0.097,320.75,442.23,10.7,6.9,0.111,10051.9,10053.3,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421008,38327.00
06/04/2015 08:30,2,0.545,ACTIVE,212.83,337.84,59.981,1433421005,"274151322000095","174011321042388",28.05,21.50,0,331.53,344.76,15.5,13.0,0.102,428275.6,428275.6,1969,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421008,38328.00
06/04/2015 08:30,2,0.555,ACTIVE,211.70,336.94,59.991,1433421005,"201051344000868","174011321042388",28.73,18.30,0,327.02,344.15,16.2,13.7,0.110,117689.0,117689.0,1050,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421009,38329.00
06/04/2015 08:30,2,0.559,ACTIVE,212.38,337.54,59.981,1433421005,"201051344000853","174011321042388",28.29,18.70,0,327.62,345.36,16.1,13.6,0.110,123938.0,123938.0,1049,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421010,38330.00
06/04/2015 08:30,2,0.553,ACTIVE,212.38,337.24,59.965,1433421005,"201051344000582","174011321042388",28.61,19.00,0,327.92,344.76,16.1,13.6,0.119,124688.4,124688.4,1047,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421011,38331.00
06/04/2015 08:30,1,0.490,ACTIVE,213.9,347.39,60.03,1433421005,"040051121000097","174011321042388",25.21,19,0.154,318.26,441.71,12.2,15.6,0.056,7747.3000000122,7749.1000000241,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421012,38332.00
06/04/2015 08:30,2,0.564,ACTIVE,211.70,336.94,59.986,1433421005,"201051344000469","174011321042388",28.77,17.80,0,326.72,345.06,16.5,14.0,0.106,119085.4,119085.4,1050,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421013,38333.00
06/04/2015 08:30,2,0.527,ACTIVE,211.70,338.14,59.981,1433421005,"201051344000988","174011321042388",29.20,19.00,0,326.72,345.96,15.6,13.2,0.115,118972.9,118972.9,1050,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421014,38334.00
06/04/2015 08:30,2,0.549,ACTIVE,211.70,337.84,59.991,1433421005,"201051344001158","174011321042388",28.47,18.30,0,327.92,344.76,15.9,13.4,0.110,125269.0,125269.0,1051,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421015,38335.00
06/04/2015 08:30,2,0.557,ACTIVE,211.48,335.44,59.975,1433421005,"201051344001025","174011321042388",28.71,18.70,0,328.52,345.06,16.2,13.7,0.102,128097.9,128097.9,1050,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421016,38336.00
06/04/2015 08:30,1,0.353,ACTIVE,213.3,413.52,60.03,1433421005,"033051125000118","174011321042388",38.88,18,0.153,314.35,443.80,13.6,15.9,0.000,8600.8,8603.2,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421017,38337.00
06/04/2015 08:30,2,0.561,ACTIVE,211.70,336.04,59.991,1433421005,"201051344000569","174011321042388",28.82,19.00,0,327.92,344.76,16.4,13.9,0.115,132008.0,132008.0,1050,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421018,38338.00
06/04/2015 08:30,2,0.344,ACTIVE,213.29,399.76,59.981,1433421005,"274151322000094","174011321042388",37.45,23.50,0,333.03,440.94,13.1,10.7,0.075,319154.1,319154.1,2386,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421019,38339.00
06/04/2015 08:30,1,0.509,ACTIVE,213.7,366.82,60.03,1433421005,"040051121000068","174011321042388",22.58,18,0.136,318.29,440.38,11.4,13.9,0.006,9000.0000000001,9001.6000000001,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421020,38340.00
06/04/2015 08:30,2,0.562,ACTIVE,211.70,336.04,59.981,1433421005,"201051344000458","174011321042388",28.67,19.50,0,328.52,344.76,16.4,13.9,0.106,127662.3,127662.3,1050,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421021,38341.00
06/04/2015 08:30,2,0.527,ACTIVE,212.83,338.14,59.981,1433421005,"274151322000087","174011321042388",27.79,24.50,0,332.13,344.76,14.9,12.4,0.088,388855.1,388855.1,1962,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421022,38342.00
06/04/2015 08:30,2,0.543,ACTIVE,212.38,339.65,59.965,1433421005,"274151322000052","174011321042388",28.35,21.80,0,330.93,345.06,15.6,13.1,0.097,415540.3,415540.3,2361,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421023,38343.00
