ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 08:30,2,0.547,ACTIVE,211.93,337.84,59.970,1433421005,"201051344001145","174011321042388",28.94,18.30,0,327.02,345.06,16.1,13.6,0.106,132746.5,132746.5,1050,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421024,38344.00
06/04/2015 08:30,2,0.529,ACTIVE,211.93,337.54,59.981,1433421005,"201051344000685","174011321042388",29.16,18.70,0,327.02,344.45,15.7,13.2,0.106,132065.7,132065.7,1051,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421025,38345.00
06/04/2015 08:30,2,0.502,ACTIVE,212.38,337.84,59.975,1433421005,"274151322000088","174011321042388",27.85,21.50,0,331.23,344.76,14.2,11.7,0.075,397725.3,397725.3,1969,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421026,38346.00
06/04/2015 08:30,2,0.570,ACTIVE,211.70,336.94,59.975,1433421005,"201051344000438","174011321042388",28.71,18.70,0,327.02,344.45,16.6,14.1,0.102,132096.2,132096.2,1050,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421027,38347.00
06/04/2015 08:30,2,0.568,ACTIVE,211.48,335.44,59.954,1433421005,"201051344001135","174011321042388",28.55,19.00,0,328.22,344.15,16.5,14.0,0.119,123537.4,123537.4,1049,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421028,38348.00
06/04/2015 08:30,2,0.594,ACTIVE,211.93,337.24,59.981,1433421005,"201051344000417","174011321042388",28.39,19.00,0,327.32,344.76,17.1,14.6,0.102,128158.6,128158.6,1047,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421029,38349.00
06/04/2015 08:30,2,0.576,ACTIVE,211.03,336.04,59.965,1433421005,"201051344000594","174011321042388",28.59,18.70,0,325.82,344.45,16.7,14.2,0.115,127682.2,127682.2,1050,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421029,38350.00
06/04/2015 08:30,2,0.529,ACTIVE,212.61,337.84,59.970,1433421005,"274151322000083","174011321042388",28.07,21.80,0,331.23,345.36,15.1,12.6,0.097,411912.3,411912.3,2366,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421031,38351.00
06/04/2015 08:30,2,0.568,ACTIVE,211.70,336.94,59.975,1433421005,"201051344000585","174011321042388",29.08,19.30,0,328.22,345.06,16.8,14.2,0.119,126572.7,126572.7,1048,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421032,38352.00
06/04/2015 08:30,2,0.521,ACTIVE,212.38,337.24,59.986,1433421005,"274151322000054","174011321042388",28.23,22.00,0,331.23,345.06,15.0,12.5,0.093,407369.0,407369.0,1963,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421033,38353.00
06/04/2015 08:30,2,0.564,ACTIVE,211.70,335.74,59.944,1433421005,"201051344001203","174011321042388",28.35,19.00,0,327.32,345.36,16.2,13.7,0.124,128009.7,128009.7,1052,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421034,38354.00
06/04/2015 08:30,2,0.564,ACTIVE,211.25,337.24,60.002,1433421005,"201051344000646","174011321042388",28.77,18.70,0,326.72,344.45,16.5,14.0,0.110,125696.8,125696.8,1046,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421035,38355.00
06/04/2015 08:30,2,0.236,ACTIVE,213.29,442.74,59.975,1433421005,"274151322000068","174011321042388",42.12,24.50,0,334.24,448.75,10.2,7.9,0.049,318047.9,318047.9,1996,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421035,38356.00
06/04/2015 08:30,2,0.564,ACTIVE,212.83,337.84,59.970,1433421005,"274151322000076","174011321042388",28.31,21.80,0,333.63,345.96,16.2,13.7,0.102,433815.6,433815.6,2360,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421036,38357.00
06/04/2015 08:30,1,0.317,ACTIVE_NO_POWER,213.7,381.62,60.00,1433421005,"033051125000132","174011321042388",33.48,18,0.098,319.49,439.35,10.5,0.0,0.189,6486.3000000114,6487.8000000114,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421038,38358.00
06/04/2015 08:30,1,0.372,ACTIVE,213.4,324.15,60.00,1433421005,"033051125000150","174011321042388",38.48,18,0.085,315.41,444.12,14.2,6.8,0.237,8520.4000000357,8522.699999988,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421039,38359.00
06/04/2015 08:30,2,0.576,ACTIVE,211.48,335.44,59.975,1433421005,"201051344000890","174011321042388",29.20,19.00,0,327.32,344.76,17.1,14.5,0.119,129584.4,129584.4,1049,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421040,38360.00
06/04/2015 08:30,2,0.516,ACTIVE,211.48,336.34,59.954,1433421005,"201051344000900","174011321042388",28.55,18.70,0,327.02,344.15,14.9,12.5,0.115,130024.7,130024.7,1049,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421041,38361.00
06/04/2015 08:30,2,0.564,ACTIVE,211.93,338.44,59.975,1433421005,"201051344000633","174011321042388",28.78,18.30,0,327.32,345.36,16.5,14.0,0.119,119731.1,119731.1,1053,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421042,38362.00
06/04/2015 08:30,1,0.487,ACTIVE,213.6,344.99,60.00,1433421005,"040051121000185","174011321042388",23.32,18,0.150,316.63,438.31,11.3,14.6,0.053,8296.0999999991,8297.5999999991,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421043,38363.00
06/04/2015 08:30,2,0.568,ACTIVE,211.70,336.94,59.965,1433421005,"201051344000983","174011321042388",28.73,18.70,0,326.12,344.15,16.6,14.1,0.119,126786.3,126786.3,1051,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421044,38364.00
06/04/2015 08:30,2,0.561,ACTIVE,211.93,336.94,59.965,1433421005,"201051344000917","174011321042388",28.53,19.80,0,327.62,345.06,16.2,13.7,0.119,130193.6,130193.6,1050,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421045,38365.00
06/04/2015 08:30,1,0.524,ACTIVE,213.4,419.66,60.00,1433421005,"040051121000116","174011321042388",25.08,17,0.000,311.16,440.21,13.0,5.8,0.000,7630.4000000238,7632.2000000238,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421046,38366.00
06/04/2015 08:30,1,0.313,ACTIVE,213.7,365.50,60.03,1433421005,"033051125000135","174011321042388",33.66,19,0.130,320.05,441.17,10.5,14.0,0.008,6462.4000000342,6463.9999999984,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421047,38367.00
06/04/2015 08:30,2,0.568,ACTIVE,211.70,336.34,59.970,1433421005,"201051344000648","174011321042388",28.94,18.30,0,327.62,345.36,16.7,14.2,0.110,126321.7,126321.7,1049,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421048,38368.00
06/04/2015 08:30,2,0.578,ACTIVE,211.48,337.54,59.965,1433421005,"201051344001093","174011321042388",29.00,19.30,0,327.32,344.76,17.0,14.5,0.106,128230.8,128230.8,1051,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421049,38369.00
06/04/2015 08:30,2,0.551,ACTIVE,211.93,337.24,59.970,1433421005,"201051344000645","174011321042388",28.88,19.50,0,328.22,344.76,16.1,13.6,0.110,126677.4,126677.4,1049,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421050,38370.00
06/04/2015 08:30,2,0.539,ACTIVE,212.61,339.34,59.965,1433421005,"274151322000085","174011321042388",27.85,21.50,0,332.73,345.36,15.2,12.8,0.093,409356.8,409356.8,2359,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421051,38371.00
06/04/2015 08:30,2,0.566,ACTIVE,211.70,337.24,59.970,1433421005,"201051344000651","174011321042388",28.61,18.70,0,327.92,345.36,16.4,13.9,0.115,126051.3,126051.3,1048,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421052,38372.00
06/04/2015 08:30,2,0.559,ACTIVE,211.70,336.34,59.981,1433421005,"201051344000867","174011321042388",28.78,19.30,0,327.02,345.06,16.3,13.8,0.119,118367.6,118367.6,1050,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421053,38373.00
06/04/2015 08:30,1,0.577,ACTIVE,213.1,357.29,60.00,1433421005,"040051121000095","174011321042388",22.21,18,0.131,313.81,437.65,12.7,11.4,0.011,10115.8,10117.4,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421054,38374.00
06/04/2015 08:30,2,0.568,ACTIVE,211.25,335.74,59.965,1433421005,"201051344001230","174011321042388",28.33,18.30,0,326.12,344.15,16.3,13.8,0.106,129469.5,129469.5,1050,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421055,38375.00
06/04/2015 08:30,2,0.561,ACTIVE,211.93,337.84,59.965,1433421005,"201051344000576","174011321042388",28.78,18.70,0,326.72,345.06,16.4,13.9,0.119,126131.2,126131.2,1051,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421056,38376.00
06/04/2015 08:30,2,0.596,ACTIVE,211.48,336.34,59.965,1433421005,"201051344000579","174011321042388",28.90,18.70,0,327.62,344.45,17.5,14.9,0.119,131831.2,131831.2,1052,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421057,38377.00
06/04/2015 08:45,2,0.631,ACTIVE,211.03,337.24,59.970,1433421903,"201051344000955","174011321042388",28.69,19.30,0,328.22,344.76,18.4,15.8,0.133,131356.4,131356.4,1051,0,0,0,L,1122011218,0,120.88,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421904,38378.00
06/04/2015 08:45,1,0.510,ACTIVE,212.9,338.83,60.00,1433421903,"040051121000195","174011321042388",24.01,18,0.134,319.27,440.49,12.1,11.6,0.093,10053.3,10055.2,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421906,38379.00
06/04/2015 08:45,2,0.609,ACTIVE,212.38,342.05,59.965,1433421903,"274151322000095","174011321042388",28.31,21.80,0,330.93,345.66,17.5,14.9,0.106,428278.9,428278.9,1970,0,0,0,L,1151911521,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421906,38380.00
06/04/2015 08:45,2,0.613,ACTIVE,211.25,337.54,59.970,1433421903,"201051344000868","174011321042388",28.67,18.70,0,327.32,346.86,17.9,15.3,0.119,117692.4,117692.4,1051,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421907,38381.00
06/04/2015 08:45,2,0.611,ACTIVE,211.70,338.74,59.986,1433421903,"201051344000853","174011321042388",28.77,19.00,0,329.13,346.26,17.9,15.3,0.124,123941.4,123941.4,1050,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421909,38382.00
06/04/2015 08:45,2,0.605,ACTIVE,211.93,339.04,59.970,1433421903,"201051344000582","174011321042388",28.82,19.30,0,328.82,345.66,17.7,15.2,0.124,124691.8,124691.8,1048,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421909,38383.00
06/04/2015 08:45,1,0.545,ACTIVE,213.7,331.32,60.03,1433421903,"040051121000097","174011321042388",25.62,19,0.104,317.90,439.94,13.9,4.2,0.218,7749.1000000241,7751.1999999883,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421911,38384.00
06/04/2015 08:45,2,0.631,ACTIVE,211.48,337.84,59.975,1433421903,"201051344000469","174011321042388",28.47,18.00,0,327.32,346.26,18.2,15.7,0.141,119088.9,119088.9,1051,0,0,0,L,1122011218,0,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421912,38385.00
06/04/2015 08:45,2,0.607,ACTIVE,211.25,337.84,59.959,1433421903,"201051344000988","174011321042388",28.39,19.30,0,327.62,347.46,17.5,15.0,0.124,118976.3,118976.3,1051,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421912,38386.00
06/04/2015 08:45,2,0.604,ACTIVE,211.48,337.84,59.970,1433421903,"201051344001158","174011321042388",28.92,18.70,0,328.22,346.26,17.7,15.2,0.137,125272.3,125272.3,1052,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421913,38387.00
06/04/2015 08:45,2,0.627,ACTIVE,211.25,336.94,59.981,1433421903,"201051344001025","174011321042388",28.57,19.00,0,328.82,346.26,18.1,15.6,0.124,128101.4,128101.4,1051,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421914,38388.00
06/04/2015 08:45,1,0.404,ACTIVE,213.5,390.18,60.03,1433421903,"033051125000118","174011321042388",38.69,18,0.149,319.60,442.17,15.5,12.3,0.008,8603.2,8605.7,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421916,38389.00
06/04/2015 08:45,2,0.623,ACTIVE,211.48,338.14,59.981,1433421903,"201051344000569","174011321042388",28.86,19.30,0,328.82,345.96,18.3,15.7,0.133,132011.5,132011.5,1051,0,0,0,L,1122011218,0,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421917,38390.00
06/04/2015 08:45,2,0.363,ACTIVE,212.38,418.70,59.954,1433421903,"274151322000094","174011321042388",39.56,23.80,0,333.33,422.90,14.7,12.3,0.093,319156.8,319156.8,2387,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421918,38391.00
06/04/2015 08:45,1,0.569,ACTIVE,213.9,392.81,60.00,1433421903,"040051121000068","174011321042388",22.96,18,0.138,317.20,439.69,13.0,12.9,0.001,9001.6000000001,9003.5000000001,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421919,38392.00
06/04/2015 08:45,2,0.631,ACTIVE,211.25,336.94,59.975,1433421903,"201051344000458","174011321042388",28.57,19.80,0,327.32,345.66,18.3,15.7,0.124,127665.8,127665.8,1051,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421920,38393.00
06/04/2015 08:45,2,0.600,ACTIVE,212.38,337.84,59.965,1433421903,"274151322000087","174011321042388",27.65,25.00,0,331.53,345.96,16.8,14.3,0.102,388858.1,388858.1,1963,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421921,38394.00
06/04/2015 08:45,2,0.609,ACTIVE,212.16,336.64,59.959,1433421903,"274151322000052","174011321042388",28.57,21.80,0,330.33,345.96,17.6,15.1,0.115,415543.6,415543.6,2362,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421922,38395.00
06/04/2015 08:45,2,0.621,ACTIVE,211.70,337.54,59.975,1433421903,"201051344001145","174011321042388",28.75,18.70,0,328.52,346.56,18.1,15.6,0.115,132749.9,132749.9,1051,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421922,38396.00
06/04/2015 08:45,2,0.609,ACTIVE,211.70,338.14,59.981,1433421903,"201051344000685","174011321042388",28.55,19.00,0,327.02,345.66,17.6,15.1,0.128,132069.0,132069.0,1052,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421923,38397.00
06/04/2015 08:45,2,0.582,ACTIVE,212.16,338.14,59.959,1433421903,"274151322000088","174011321042388",27.65,21.50,0,330.93,346.26,16.3,13.8,0.106,397728.2,397728.2,1970,0,0,0,L,1151911521,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421924,38398.00
06/04/2015 08:45,2,0.635,ACTIVE,211.48,336.94,59.970,1433421903,"201051344000438","174011321042388",28.92,18.70,0,328.22,346.26,18.6,16.1,0.124,132099.7,132099.7,1051,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421925,38399.00
06/04/2015 08:45,2,0.629,ACTIVE,211.03,336.04,59.965,1433421903,"201051344001135","174011321042388",29.08,19.30,0,327.92,345.66,18.5,15.9,0.137,123540.9,123540.9,1050,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421926,38400.00
06/04/2015 08:45,2,0.656,ACTIVE,211.70,338.14,59.965,1433421903,"201051344000417","174011321042388",28.82,19.00,0,328.22,346.86,19.2,16.6,0.128,128162.2,128162.2,1048,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421927,38401.00
06/04/2015 08:45,2,0.627,ACTIVE,211.25,337.24,59.970,1433421903,"201051344000594","174011321042388",29.52,19.00,0,326.72,345.96,18.8,16.2,0.128,127685.8,127685.8,1051,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421928,38402.00
06/04/2015 08:45,2,0.611,ACTIVE,212.38,340.55,59.965,1433421903,"274151322000083","174011321042388",27.99,21.80,0,331.23,346.26,17.4,14.8,0.106,411915.4,411915.4,2367,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421929,38403.00
06/04/2015 08:45,2,0.650,ACTIVE,211.70,339.65,59.954,1433421903,"201051344000585","174011321042388",28.55,19.30,0,327.92,346.26,18.8,16.3,0.133,126576.3,126576.3,1049,0,0,0,L,1122011218,0,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421930,38404.00
06/04/2015 08:45,2,0.590,ACTIVE,211.48,340.25,59.959,1433421903,"274151322000054","174011321042388",28.77,22.00,0,330.93,346.26,17.2,14.7,0.115,407372.1,407372.1,1964,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421931,38405.00
06/04/2015 08:45,2,0.617,ACTIVE,211.48,336.64,59.986,1433421903,"201051344001203","174011321042388",29.34,19.30,0,328.22,346.86,18.4,15.8,0.133,128013.2,128013.2,1053,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421931,38406.00
06/04/2015 08:45,2,0.643,ACTIVE,211.03,337.84,59.933,1433421903,"201051344000646","174011321042388",28.61,18.70,0,326.72,346.26,18.6,16.1,0.128,125700.3,125700.3,1047,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421932,38407.00
06/04/2015 08:45,2,0.238,ACTIVE,213.51,447.55,59.965,1433421903,"274151322000068","174011321042388",42.72,25.00,0,334.24,451.16,10.3,8.1,0.049,318049.8,318049.8,1997,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421933,38408.00
06/04/2015 08:45,2,0.646,ACTIVE,212.83,340.85,59.965,1433421903,"274151322000076","174011321042388",28.71,21.80,0,332.43,346.86,18.8,16.3,0.115,433819.0,433819.0,2361,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421934,38409.00
06/04/2015 08:45,1,0.358,ACTIVE,213.7,355.38,60.03,1433421903,"033051125000132","174011321042388",34.54,18,0.144,319.44,439.66,12.3,14.5,0.033,6487.8000000114,6489.6000000233,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421936,38410.00
06/04/2015 08:45,1,0.427,ACTIVE,212.9,437.10,60.00,1433421903,"033051125000150","174011321042388",38.85,18,0.098,319.36,441.21,16.5,16.8,0.023,8522.699999988,8525.4999999999,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421937,38411.00
06/04/2015 08:45,2,0.662,ACTIVE,211.25,336.64,59.975,1433421903,"201051344000890","174011321042388",28.94,19.30,0,327.62,346.26,19.4,16.8,0.128,129588.0,129588.0,1050,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421938,38412.00
06/04/2015 08:45,2,0.598,ACTIVE,211.25,337.84,60.002,1433421903,"201051344000900","174011321042388",28.53,19.00,0,328.22,345.96,17.3,14.8,0.133,130027.8,130027.8,1050,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421939,38413.00
06/04/2015 08:45,2,0.639,ACTIVE,211.70,339.34,59.970,1433421903,"201051344000633","174011321042388",28.90,18.70,0,328.22,347.76,18.7,16.2,0.146,119734.5,119734.5,1054,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421940,38414.00
06/04/2015 08:45,1,0.561,ACTIVE,213.6,351.11,60.03,1433421903,"040051121000185","174011321042388",23.81,18,0.136,317.49,438.56,13.3,12.4,0.038,8297.5999999991,8299.2999999991,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421941,38415.00
06/04/2015 08:45,2,0.645,ACTIVE,211.25,336.94,59.959,1433421903,"201051344000983","174011321042388",29.20,19.30,0,328.22,346.26,19.1,16.5,0.137,126789.8,126789.8,1052,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421942,38416.00
06/04/2015 08:45,2,0.633,ACTIVE,211.70,338.74,59.970,1433421903,"201051344000917","174011321042388",29.02,20.00,0,327.62,346.56,18.6,16.0,0.150,130197.0,130197.0,1051,0,0,0,L,1122011218,0,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421943,38417.00
06/04/2015 08:45,1,0.605,ACTIVE,213.3,397.49,60.00,1433421903,"040051121000116","174011321042388",25.43,17,0.135,311.65,438.74,15.3,13.8,0.001,7632.2000000238,7634.3000000238,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421944,38418.00
06/04/2015 08:45,1,0.365,ACTIVE,213.1,409.36,60.03,1433421903,"033051125000135","174011321042388",34.16,19,0.106,320.82,441.36,12.4,14.4,0.000,6463.9999999984,6465.9999999984,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421945,38419.00
06/04/2015 08:45,2,0.643,ACTIVE,211.48,337.84,59.965,1433421903,"201051344000648","174011321042388",29.32,18.30,0,327.62,346.86,19.1,16.5,0.128,126325.2,126325.2,1050,0,0,0,L,1122011218,0,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421946,38420.00
06/04/2015 08:45,2,0.666,ACTIVE,211.25,339.04,59.970,1433421903,"201051344001093","174011321042388",28.88,19.50,0,328.22,346.56,19.5,16.9,0.141,128234.4,128234.4,1052,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421947,38421.00
06/04/2015 08:45,2,0.637,ACTIVE,211.70,338.44,59.954,1433421903,"201051344000645","174011321042388",29.04,19.80,0,328.22,346.86,18.8,16.2,0.137,126680.8,126680.8,1050,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421948,38422.00
06/04/2015 08:45,2,0.617,ACTIVE,212.61,342.05,59.938,1433421903,"274151322000085","174011321042388",28.69,21.80,0,332.73,346.56,17.9,15.4,0.115,409360.0,409360.0,2360,0,0,0,L,1151911521,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421949,38423.00
06/04/2015 08:45,2,0.645,ACTIVE,211.48,337.84,59.975,1433421903,"201051344000651","174011321042388",29.12,19.00,0,329.13,346.56,19.1,16.5,0.133,126054.8,126054.8,1049,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421950,38424.00
06/04/2015 08:45,2,0.654,ACTIVE,211.70,337.84,59.981,1433421903,"201051344000867","174011321042388",28.61,19.50,0,327.92,346.26,19.0,16.4,0.133,118371.0,118371.0,1051,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421951,38425.00
06/04/2015 08:45,1,0.656,ACTIVE,212.8,374.52,60.03,1433421903,"040051121000095","174011321042388",22.70,18,0.136,314.49,437.01,14.8,10.9,0.005,10117.4,10119.2,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421952,38426.00
06/04/2015 08:45,2,0.648,ACTIVE,211.03,337.24,59.975,1433421903,"201051344001230","174011321042388",28.71,18.70,0,327.02,345.96,18.9,16.3,0.141,129472.9,129472.9,1051,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421953,38427.00
06/04/2015 08:45,2,0.643,ACTIVE,211.70,339.65,59.975,1433421903,"201051344000576","174011321042388",28.94,19.00,0,328.52,347.16,18.9,16.3,0.128,126134.6,126134.6,1052,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421954,38428.00
06/04/2015 08:45,2,0.674,ACTIVE,211.25,337.54,59.970,1433421903,"201051344000579","174011321042388",29.46,19.00,0,328.22,346.56,20.1,17.5,0.133,131834.9,131834.9,1053,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433421955,38429.00
06/04/2015 09:00,2,0.918,ACTIVE,211.48,341.45,59.970,1433422805,"201051344000955","174011321042388",29.16,19.50,0,326.72,354.67,27.2,24.3,0.208,131362.3,131362.3,1052,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422806,38430.00
06/04/2015 09:00,1,0.812,ACTIVE,213.9,375.43,60.03,1433422805,"040051121000195","174011321042388",24.86,19,0.162,318.68,441.87,20.1,15.2,0.045,10055.2,10059.2,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422807,38431.00
06/04/2015 09:00,2,0.943,ACTIVE,213.06,341.45,59.970,1433422805,"274151322000095","174011321042388",28.77,22.00,0,332.13,354.67,27.5,24.6,0.172,428284.9,428284.9,1971,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422808,38432.00
06/04/2015 09:00,2,0.895,ACTIVE,211.70,341.45,59.975,1433422805,"201051344000868","174011321042388",29.26,19.00,0,327.92,355.58,26.5,23.7,0.203,117698.2,117698.2,1052,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422809,38433.00
06/04/2015 09:00,2,0.898,ACTIVE,212.61,342.95,59.933,1433422805,"201051344000853","174011321042388",28.98,19.50,0,328.82,356.48,26.4,23.6,0.199,123947.2,123947.2,1051,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422810,38434.00
06/04/2015 09:00,2,0.885,ACTIVE,212.38,342.65,60.002,1433422805,"201051344000582","174011321042388",29.26,19.50,0,329.13,355.58,26.3,23.4,0.199,124697.5,124697.5,1049,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422811,38435.00
06/04/2015 09:00,1,0.842,ACTIVE,214.2,353.83,60.00,1433422805,"040051121000097","174011321042388",26.06,19,0.206,318.61,441.47,21.8,29.3,0.091,7751.1999999883,7755.6000000241,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422812,38436.00
06/04/2015 09:00,2,0.898,ACTIVE,211.93,342.05,60.007,1433422805,"201051344000469","174011321042388",29.28,18.70,0,327.62,355.58,26.7,23.8,0.212,119094.8,119094.8,1052,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422813,38437.00
06/04/2015 09:00,2,0.893,ACTIVE,211.48,342.05,59.965,1433422805,"201051344000988","174011321042388",28.94,19.50,0,327.32,356.78,26.2,23.4,0.208,118982.0,118982.0,1052,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422814,38438.00
06/04/2015 09:00,2,0.889,ACTIVE,211.70,342.05,59.970,1433422805,"201051344001158","174011321042388",29.02,19.00,0,327.62,355.28,26.1,23.3,0.199,125278.1,125278.1,1053,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422815,38439.00
06/04/2015 09:00,2,0.898,ACTIVE,211.48,341.15,59.970,1433422805,"201051344001025","174011321042388",29.22,19.30,0,328.52,355.58,26.7,23.8,0.199,128107.2,128107.2,1052,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422816,38440.00
06/04/2015 09:00,1,0.618,ACTIVE,213.9,366.05,60.03,1433422805,"033051125000118","174011321042388",39.25,19,0.194,318.22,442.23,24.1,26.5,0.089,8605.7,8610.8,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422817,38441.00
06/04/2015 09:00,2,0.896,ACTIVE,211.70,341.45,59.928,1433422805,"201051344000569","174011321042388",29.08,19.80,0,328.52,356.18,26.4,23.6,0.208,132017.3,132017.3,1052,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422818,38442.00
06/04/2015 09:00,2,0.605,ACTIVE,212.83,401.26,59.959,1433422805,"274151322000094","174011321042388",37.39,24.00,0,334.54,434.33,22.9,20.2,0.155,319161.8,319161.8,2388,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422819,38443.00
06/04/2015 09:00,1,0.847,ACTIVE,214.1,335.61,60.00,1433422805,"040051121000068","174011321042388",23.48,19,0.153,316.92,440.97,19.8,22.7,0.216,9003.5000000001,9007.3000000001,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422820,38444.00
06/04/2015 09:00,2,0.896,ACTIVE,211.48,340.85,59.959,1433422805,"201051344000458","174011321042388",29.12,20.30,0,328.82,354.97,26.5,23.6,0.203,127671.6,127671.6,1052,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422821,38445.00
06/04/2015 09:00,2,0.873,ACTIVE,212.38,345.96,59.944,1433422805,"274151322000087","174011321042388",28.43,25.80,0,330.93,353.77,25.1,22.3,0.168,388863.7,388863.7,1964,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422822,38446.00
06/04/2015 09:00,2,0.900,ACTIVE,212.38,342.35,59.975,1433422805,"274151322000052","174011321042388",28.80,22.00,0,330.63,354.37,26.3,23.5,0.168,415549.4,415549.4,2363,0,0,0,L,1151911521,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422823,38447.00
06/04/2015 09:00,2,0.875,ACTIVE,211.70,341.75,59.954,1433422805,"201051344001145","174011321042388",29.56,19.00,0,328.52,356.18,26.2,23.4,0.194,132755.7,132755.7,1052,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422824,38448.00
06/04/2015 09:00,2,0.873,ACTIVE,211.70,342.05,59.954,1433422805,"201051344000685","174011321042388",28.94,19.30,0,326.72,355.28,25.6,22.8,0.208,132074.7,132074.7,1053,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422825,38449.00
06/04/2015 09:00,2,0.854,ACTIVE,211.70,342.05,59.949,1433422805,"274151322000088","174011321042388",28.39,22.00,0,331.23,353.77,24.6,21.8,0.150,397733.6,397733.6,1971,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422826,38450.00
06/04/2015 09:00,2,0.895,ACTIVE,211.70,340.85,59.949,1433422805,"201051344000438","174011321042388",29.44,19.30,0,328.52,355.88,26.8,23.9,0.194,132105.7,132105.7,1052,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422827,38451.00
06/04/2015 09:00,2,0.902,ACTIVE,210.35,339.65,59.959,1433422805,"201051344001135","174011321042388",28.90,19.50,0,328.22,355.28,26.4,23.6,0.217,123546.7,123546.7,1051,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422828,38452.00
06/04/2015 09:00,2,0.916,ACTIVE,211.70,341.45,59.944,1433422805,"201051344000417","174011321042388",28.96,19.50,0,327.92,355.58,26.9,24.0,0.217,128168.2,128168.2,1049,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422829,38453.00
06/04/2015 09:00,2,0.900,ACTIVE,211.03,340.85,59.944,1433422805,"201051344000594","174011321042388",29.22,19.50,0,327.32,355.58,26.7,23.8,0.208,127691.7,127691.7,1052,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422830,38454.00
06/04/2015 09:00,2,0.871,ACTIVE,212.61,345.96,59.949,1433422805,"274151322000083","174011321042388",28.92,22.00,0,331.23,354.07,25.6,22.7,0.168,411921.2,411921.2,2368,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422831,38455.00
06/04/2015 09:00,2,0.904,ACTIVE,211.70,342.35,59.949,1433422805,"201051344000585","174011321042388",29.12,19.80,0,328.52,355.28,26.7,23.8,0.212,126582.2,126582.2,1050,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422832,38456.00
06/04/2015 09:00,2,0.875,ACTIVE,212.16,344.45,59.922,1433422805,"274151322000054","174011321042388",28.69,22.50,0,330.33,354.07,25.4,22.6,0.177,407377.8,407377.8,1965,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422833,38457.00
06/04/2015 09:00,2,0.891,ACTIVE,211.48,340.55,59.954,1433422805,"201051344001203","174011321042388",28.73,19.50,0,329.13,356.48,26.0,23.2,0.199,128019.0,128019.0,1054,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422833,38458.00
06/04/2015 09:00,2,0.883,ACTIVE,211.25,341.15,59.944,1433422805,"201051344000646","174011321042388",29.18,19.30,0,326.42,355.28,26.1,23.3,0.190,125706.1,125706.1,1048,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422834,38459.00
06/04/2015 09:00,2,0.609,ACTIVE,213.06,405.17,59.938,1433422805,"274151322000068","174011321042388",37.79,25.00,0,332.43,469.79,23.4,20.6,0.146,318054.2,318054.2,1998,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422835,38460.00
06/04/2015 09:00,2,0.920,ACTIVE,212.38,345.36,59.949,1433422805,"274151322000076","174011321042388",29.42,22.00,0,332.13,355.58,27.4,24.5,0.181,433825.2,433825.2,2362,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422836,38461.00
06/04/2015 09:00,1,0.521,ACTIVE,213.1,380.79,60.00,1433422805,"033051125000132","174011321042388",34.10,19,0.134,317.06,439.80,17.7,10.6,0.014,6489.6000000233,6492.9999999995,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422837,38462.00
06/04/2015 09:00,1,0.616,ACTIVE,213.9,336.27,60.00,1433422805,"033051125000150","174011321042388",39.33,19,0.175,318.43,442.46,24.1,19.3,0.233,8525.4999999999,8530.6000000237,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422839,38463.00
06/04/2015 09:00,2,0.912,ACTIVE,211.25,339.95,59.917,1433422805,"201051344000890","174011321042388",29.00,19.50,0,326.72,355.58,26.8,23.9,0.190,129594.0,129594.0,1051,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422840,38464.00
06/04/2015 09:00,2,0.838,ACTIVE,211.48,341.45,59.944,1433422805,"201051344000900","174011321042388",29.06,19.50,0,328.52,354.67,24.7,21.9,0.186,130033.3,130033.3,1051,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422841,38465.00
06/04/2015 09:00,2,0.877,ACTIVE,212.16,342.95,59.944,1433422805,"201051344000633","174011321042388",29.10,19.30,0,328.52,356.78,25.9,23.0,0.194,119740.4,119740.4,1055,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422842,38466.00
06/04/2015 09:00,1,0.782,ACTIVE,213.6,412.94,60.00,1433422805,"040051121000185","174011321042388",24.57,19,0.143,317.72,439.12,19.1,13.6,0.003,8299.2999999991,8302.9999999991,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422843,38467.00
06/04/2015 09:00,2,0.861,ACTIVE,211.70,340.85,59.959,1433422805,"201051344000983","174011321042388",29.80,19.50,0,328.52,355.28,26.0,23.2,0.199,126795.7,126795.7,1053,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422844,38468.00
06/04/2015 09:00,2,0.861,ACTIVE,211.93,341.75,59.944,1433422805,"201051344000917","174011321042388",29.42,20.30,0,328.22,354.97,25.7,22.9,0.190,130202.8,130202.8,1052,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422845,38469.00
06/04/2015 09:00,1,0.841,ACTIVE,213.2,363.85,60.00,1433422805,"040051121000116","174011321042388",25.90,18,0.166,311.88,440.35,21.7,16.2,0.073,7634.3000000238,7638.6000000238,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422846,38470.00
06/04/2015 09:00,1,0.525,ACTIVE,213.2,420.85,60.00,1433422805,"033051125000135","174011321042388",34.25,19,0.145,320.92,441.87,17.9,13.8,0.005,6465.9999999984,6469.8000000103,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422847,38471.00
06/04/2015 09:00,2,0.873,ACTIVE,211.93,341.15,59.949,1433422805,"201051344000648","174011321042388",29.20,19.00,0,328.52,355.88,25.9,23.0,0.199,126331.1,126331.1,1051,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422848,38472.00
06/04/2015 09:00,2,0.895,ACTIVE,211.48,341.15,59.965,1433422805,"201051344001093","174011321042388",29.02,20.00,0,327.92,355.28,26.4,23.5,0.190,128240.4,128240.4,1053,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422849,38473.00
06/04/2015 09:00,2,0.863,ACTIVE,211.93,341.45,59.944,1433422805,"201051344000645","174011321042388",29.18,20.30,0,329.13,355.28,25.6,22.7,0.199,126686.6,126686.6,1051,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422850,38474.00
06/04/2015 09:00,2,0.869,ACTIVE,212.38,345.36,59.938,1433422805,"274151322000085","174011321042388",28.57,22.00,0,331.23,354.07,25.1,22.3,0.159,409365.7,409365.7,2361,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422851,38475.00
06/04/2015 09:00,2,0.875,ACTIVE,211.70,341.45,59.949,1433422805,"201051344000651","174011321042388",29.04,19.30,0,327.62,355.28,25.8,22.9,0.190,126060.6,126060.6,1050,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422852,38476.00
06/04/2015 09:00,2,0.865,ACTIVE,211.70,339.95,59.954,1433422805,"201051344000867","174011321042388",29.26,20.00,0,328.22,354.97,25.7,22.9,0.194,118376.9,118376.9,1052,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422852,38477.00
06/04/2015 09:00,1,0.877,ACTIVE,213.3,371.78,60.00,1433422805,"040051121000095","174011321042388",23.00,19,0.136,315.62,437.55,20.0,10.9,0.180,10119.2,10123,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422854,38478.00
06/04/2015 09:00,2,0.879,ACTIVE,211.48,339.65,59.949,1433422805,"201051344001230","174011321042388",28.59,19.30,0,326.42,354.07,25.5,22.7,0.208,129478.7,129478.7,1052,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422855,38479.00
06/04/2015 09:00,2,0.857,ACTIVE,211.93,340.85,59.959,1433422805,"201051344000576","174011321042388",28.94,19.50,0,327.92,356.18,25.1,22.3,0.190,126140.4,126140.4,1053,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422855,38480.00
06/04/2015 09:00,2,0.898,ACTIVE,211.70,340.25,59.938,1433422805,"201051344000579","174011321042388",29.22,19.50,0,328.52,355.28,26.7,23.8,0.217,131841.0,131841.0,1054,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433422856,38481.00
06/04/2015 09:15,2,1.262,ACTIVE,211.03,345.06,59.981,1433423704,"201051344000955","174011321042388",29.72,19.80,0,327.62,360.38,38.0,34.8,0.301,131368.7,131368.7,1053,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423705,38482.00
06/04/2015 09:15,1,1.158,ACTIVE,213.1,371.85,60.03,1433423704,"040051121000195","174011321042388",24.97,19,0.261,318.07,441.84,28.7,33.8,0.123,10059.2,10063.5,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423706,38483.00
06/04/2015 09:15,2,1.293,ACTIVE,211.93,347.46,59.975,1433423704,"274151322000095","174011321042388",29.32,22.50,0,330.33,358.58,38.4,35.2,0.256,428291.3,428291.3,1972,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423707,38484.00
06/04/2015 09:15,2,1.258,ACTIVE,211.25,345.36,59.991,1433423704,"201051344000868","174011321042388",29.48,19.30,0,329.13,361.59,37.6,34.4,0.301,117704.6,117704.6,1053,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423708,38485.00
06/04/2015 09:15,2,1.268,ACTIVE,211.93,346.26,59.986,1433423704,"201051344000853","174011321042388",29.40,19.80,0,330.93,362.79,37.8,34.5,0.314,123953.5,123953.5,1052,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423709,38486.00
06/04/2015 09:15,2,1.266,ACTIVE,211.70,345.06,59.965,1433423704,"201051344000582","174011321042388",29.04,19.80,0,329.73,361.59,37.2,34.0,0.305,124703.8,124703.8,1050,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423710,38487.00
06/04/2015 09:15,1,1.173,ACTIVE,212.9,416.39,60.03,1433423704,"040051121000097","174011321042388",26.61,19,0.225,318.87,442.90,31.0,29.7,0.022,7755.6000000241,7760.3000000122,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423711,38488.00
