ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 09:15,2,1.260,ACTIVE,211.03,345.66,59.981,1433423704,"201051344000469","174011321042388",29.74,19.30,0,329.73,360.99,37.9,34.7,0.309,119101.1,119101.1,1053,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423712,38489.00
06/04/2015 09:15,2,1.273,ACTIVE,211.48,347.46,60.023,1433423704,"201051344000988","174011321042388",29.20,20.00,0,329.73,362.49,37.7,34.5,0.323,118988.3,118988.3,1053,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423713,38490.00
06/04/2015 09:15,2,1.281,ACTIVE,211.48,345.66,59.975,1433423704,"201051344001158","174011321042388",29.04,19.50,0,330.33,361.59,37.7,34.5,0.305,125284.3,125284.3,1054,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423714,38491.00
06/04/2015 09:15,2,1.271,ACTIVE,211.25,345.66,59.981,1433423704,"201051344001025","174011321042388",29.58,19.50,0,329.73,362.19,38.2,34.9,0.314,128113.6,128113.6,1053,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423715,38492.00
06/04/2015 09:15,1,0.882,ACTIVE,213.6,365.16,60.03,1433423704,"033051125000118","174011321042388",39.67,19,0.205,316.90,443.82,34.8,35.1,0.172,8610.8,8616.5,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423716,38493.00
06/04/2015 09:15,2,1.285,ACTIVE,211.48,346.56,59.991,1433423704,"201051344000569","174011321042388",29.24,20.00,0,329.73,361.89,38.1,34.8,0.305,132023.6,132023.6,1053,0,0,0,L,1122011218,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423717,38494.00
06/04/2015 09:15,2,0.842,ACTIVE,212.38,412.38,59.981,1433423704,"274151322000094","174011321042388",38.63,24.50,0,332.43,432.52,33.6,30.5,0.221,319167.1,319167.1,2389,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423718,38495.00
06/04/2015 09:15,1,1.228,ACTIVE,213.9,390.17,60.03,1433423704,"040051121000068","174011321042388",23.63,19,0.170,317.79,441.13,28.9,16.9,0.171,9007.3000000001,9011.4000000001,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423719,38496.00
06/04/2015 09:15,2,1.264,ACTIVE,211.48,344.15,59.986,1433423704,"201051344000458","174011321042388",29.88,20.70,0,329.43,361.89,38.3,35.0,0.318,127678.0,127678.0,1053,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423720,38497.00
06/04/2015 09:15,2,1.258,ACTIVE,212.38,348.06,59.996,1433423704,"274151322000087","174011321042388",28.55,26.50,0,332.13,358.28,36.4,33.2,0.247,388869.7,388869.7,1965,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423721,38498.00
06/04/2015 09:15,2,1.291,ACTIVE,211.93,344.76,59.981,1433423704,"274151322000052","174011321042388",29.18,22.50,0,330.63,358.88,38.2,34.9,0.265,415555.7,415555.7,2364,0,0,0,L,1151911521,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423722,38499.00
06/04/2015 09:15,2,1.285,ACTIVE,211.48,345.36,60.002,1433423704,"201051344001145","174011321042388",29.40,19.30,0,330.33,362.79,38.3,35.0,0.309,132762.1,132762.1,1053,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423723,38500.00
06/04/2015 09:15,2,1.258,ACTIVE,211.70,345.66,59.975,1433423704,"201051344000685","174011321042388",29.74,19.80,0,329.43,361.59,37.9,34.7,0.314,132080.9,132080.9,1054,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423724,38501.00
06/04/2015 09:15,2,1.260,ACTIVE,212.38,344.76,59.954,1433423704,"274151322000088","174011321042388",28.67,22.50,0,332.13,358.28,36.6,33.4,0.247,397739.5,397739.5,1972,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423724,38502.00
06/04/2015 09:15,2,1.305,ACTIVE,211.48,345.36,59.970,1433423704,"201051344000438","174011321042388",29.52,19.50,0,329.43,362.49,39.1,35.8,0.314,132112.1,132112.1,1053,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423725,38503.00
06/04/2015 09:15,2,1.299,ACTIVE,211.25,345.06,60.007,1433423704,"201051344001135","174011321042388",29.38,20.00,0,327.92,361.59,38.7,35.4,0.301,123553.2,123553.2,1052,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423726,38504.00
06/04/2015 09:15,2,1.326,ACTIVE,211.70,346.26,59.975,1433423704,"201051344000417","174011321042388",29.04,19.80,0,328.22,361.29,39.0,35.7,0.314,128174.7,128174.7,1050,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423727,38505.00
06/04/2015 09:15,2,1.312,ACTIVE,211.03,345.96,59.981,1433423704,"201051344000594","174011321042388",29.68,19.80,0,326.72,361.59,39.5,36.2,0.318,127698.2,127698.2,1053,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423728,38506.00
06/04/2015 09:15,2,1.262,ACTIVE,212.38,349.56,59.975,1433423704,"274151322000083","174011321042388",29.46,22.50,0,331.83,359.48,37.7,34.5,0.283,411927.3,411927.3,2369,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423729,38507.00
06/04/2015 09:15,2,1.320,ACTIVE,211.70,347.16,59.975,1433423704,"201051344000585","174011321042388",29.32,20.00,0,330.03,362.49,39.2,35.9,0.323,126588.7,126588.7,1051,0,0,0,L,1122011218,0,121.10,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423730,38508.00
06/04/2015 09:15,2,1.297,ACTIVE,212.16,347.16,59.981,1433423704,"274151322000054","174011321042388",29.00,23.00,0,331.53,359.18,38.1,34.8,0.256,407383.9,407383.9,1966,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423731,38509.00
06/04/2015 09:15,2,1.318,ACTIVE,211.48,345.06,59.981,1433423704,"201051344001203","174011321042388",29.34,20.00,0,330.33,363.39,39.2,35.9,0.323,128025.4,128025.4,1055,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423732,38510.00
06/04/2015 09:15,2,1.312,ACTIVE,211.03,346.56,59.981,1433423704,"201051344000646","174011321042388",29.18,19.50,0,327.32,362.19,38.9,35.6,0.318,125712.5,125712.5,1049,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423733,38511.00
06/04/2015 09:15,2,0.893,ACTIVE,212.83,411.78,59.965,1433423704,"274151322000068","174011321042388",38.66,25.30,0,332.43,431.92,34.7,31.6,0.225,318059.9,318059.9,1999,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423734,38512.00
06/04/2015 09:15,2,1.385,ACTIVE,212.83,344.76,59.970,1433423704,"274151322000076","174011321042388",29.48,22.50,0,333.93,360.99,41.3,38.0,0.278,433831.8,433831.8,2363,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423735,38513.00
06/04/2015 09:15,1,0.828,ACTIVE,213.4,389.02,60.03,1433423704,"033051125000132","174011321042388",30.35,19,0.135,316.53,439.94,25.0,19.5,0.026,6492.9999999995,6496.7000000472,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423736,38514.00
06/04/2015 09:15,1,0.923,ACTIVE,213.5,328.17,60.03,1433423704,"033051125000150","174011321042388",39.71,19,0.228,318.24,444.53,36.5,31.0,0.289,8530.6000000237,8536.1000000237,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423737,38515.00
06/04/2015 09:15,2,1.344,ACTIVE,211.25,345.36,59.959,1433423704,"201051344000890","174011321042388",29.66,19.80,0,327.62,362.79,40.4,37.0,0.314,129600.6,129600.6,1052,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423739,38516.00
06/04/2015 09:15,2,1.271,ACTIVE,211.70,346.86,59.975,1433423704,"201051344000900","174011321042388",29.70,19.80,0,328.52,361.89,38.2,35.0,0.318,130039.4,130039.4,1052,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423739,38517.00
06/04/2015 09:15,2,1.330,ACTIVE,211.93,347.46,59.965,1433423704,"201051344000633","174011321042388",29.24,19.50,0,330.03,363.99,39.4,36.1,0.323,119746.8,119746.8,1056,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423740,38518.00
06/04/2015 09:15,1,1.311,ACTIVE,213.5,407.78,60.00,1433423704,"040051121000185","174011321042388",19.70,19,0.144,315.33,439.91,25.7,19.2,0.016,8302.9999999991,8306.9999999991,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423742,38519.00
06/04/2015 09:15,2,1.316,ACTIVE,211.70,346.86,59.986,1433423704,"201051344000983","174011321042388",29.90,20.00,0,327.32,364.89,39.9,36.6,0.336,126802.2,126802.2,1054,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423742,38520.00
06/04/2015 09:15,2,1.320,ACTIVE,211.93,347.16,59.959,1433423704,"201051344000917","174011321042388",29.48,21.00,0,329.43,362.79,39.4,36.1,0.318,130209.2,130209.2,1053,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423743,38521.00
06/04/2015 09:15,1,1.264,ACTIVE,213.1,378.19,60.00,1433423704,"040051121000116","174011321042388",26.42,18,0.194,311.38,442.39,33.2,25.3,0.111,7638.6000000238,7643.3000000238,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423745,38522.00
06/04/2015 09:15,1,0.804,ACTIVE,213.7,354.78,60.03,1433423704,"033051125000135","174011321042388",35.01,20,0.206,319.96,442.40,28.0,26.0,0.196,6469.8000000103,6473.8000000103,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423746,38523.00
06/04/2015 09:15,2,1.332,ACTIVE,211.70,346.86,59.959,1433423704,"201051344000648","174011321042388",29.44,19.50,0,330.63,364.89,39.8,36.5,0.314,126337.5,126337.5,1052,0,0,0,L,1122011218,0,121.10,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423747,38524.00
06/04/2015 09:15,2,1.367,ACTIVE,211.48,347.46,59.959,1433423704,"201051344001093","174011321042388",29.46,20.30,0,328.22,363.09,40.9,37.5,0.318,128247.0,128247.0,1054,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423748,38525.00
06/04/2015 09:15,2,1.352,ACTIVE,211.93,346.86,59.965,1433423704,"201051344000645","174011321042388",28.98,20.70,0,329.73,363.99,39.7,36.4,0.323,126693.0,126693.0,1052,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423749,38526.00
06/04/2015 09:15,2,1.338,ACTIVE,212.16,345.96,59.965,1433423704,"274151322000085","174011321042388",29.08,22.50,0,332.43,360.08,39.4,36.1,0.265,409372.0,409372.0,2362,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423750,38527.00
06/04/2015 09:15,2,1.348,ACTIVE,211.48,346.86,59.938,1433423704,"201051344000651","174011321042388",29.36,19.80,0,329.73,363.69,40.1,36.8,0.314,126067.1,126067.1,1051,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423750,38528.00
06/04/2015 09:15,2,1.346,ACTIVE,211.48,345.66,59.970,1433423704,"201051344000867","174011321042388",29.52,20.30,0,329.13,363.09,40.3,36.9,0.323,118383.3,118383.3,1053,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423751,38529.00
06/04/2015 09:15,1,1.315,ACTIVE,212.9,420.55,60.03,1433423704,"040051121000095","174011321042388",23.65,19,0.197,315.19,438.43,30.9,18.1,0.021,10123,10127.1,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423753,38530.00
06/04/2015 09:15,2,1.334,ACTIVE,211.03,345.96,59.954,1433423704,"201051344001230","174011321042388",29.72,19.50,0,328.52,362.79,40.2,36.9,0.331,129485.1,129485.1,1053,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423754,38531.00
06/04/2015 09:15,2,1.332,ACTIVE,211.70,348.96,59.975,1433423704,"201051344000576","174011321042388",29.42,19.80,0,329.13,364.29,39.8,36.4,0.318,126146.8,126146.8,1054,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423755,38532.00
06/04/2015 09:15,2,1.379,ACTIVE,211.48,347.16,59.959,1433423704,"201051344000579","174011321042388",29.58,19.80,0,329.13,364.29,41.4,38.0,0.336,131847.7,131847.7,1055,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433423756,38533.00
06/04/2015 09:30,2,3.043,ACTIVE,214.64,345.66,59.970,1433424603,"201051344000955","174011321042388",30.14,21.80,0,317.10,398.26,92.9,87.7,0.438,131382.5,131382.5,1054,0,0,0,L,1122011218,0,121.78,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424605,38534.00
06/04/2015 09:30,1,2.862,ACTIVE,215.0,339.14,60.03,1433424603,"040051121000195","174011321042388",26.53,20,0.333,303.70,451.23,75.5,71.3,0.360,10063.5,10074.2,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424606,38535.00
06/04/2015 09:30,2,3.186,ACTIVE,215.32,344.76,59.965,1433424603,"274151322000095","174011321042388",29.76,25.80,0,330.63,386.83,96.0,90.7,0.362,428305.4,428305.4,1973,0,0,0,L,1151911521,0,124.04,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424607,38536.00
06/04/2015 09:30,2,2.992,ACTIVE,215.09,345.66,59.991,1433424603,"201051344000868","174011321042388",29.76,21.00,0,318.91,398.56,90.1,85.1,0.415,117718.1,117718.1,1054,0,0,0,L,1122011218,0,122.46,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424608,38537.00
06/04/2015 09:30,2,2.926,ACTIVE,216.22,347.46,59.970,1433424603,"201051344000853","174011321042388",30.06,22.00,0,321.01,397.96,89.1,84.1,0.411,123967.1,123967.1,1053,0,0,0,L,1122011218,0,123.36,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424609,38538.00
06/04/2015 09:30,2,2.943,ACTIVE,215.77,346.56,59.970,1433424603,"201051344000582","174011321042388",29.58,21.80,0,317.70,397.05,88.2,83.2,0.407,124717.2,124717.2,1051,0,0,0,L,1122011218,0,122.91,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424610,38539.00
06/04/2015 09:30,1,2.827,ACTIVE,215.6,327.49,60.03,1433424603,"040051121000097","174011321042388",27.02,20,0.335,303.68,450.24,76.0,71.9,0.356,7760.3000000122,7771.6000000241,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424611,38540.00
06/04/2015 09:30,2,2.893,ACTIVE,215.77,346.56,59.949,1433424603,"201051344000469","174011321042388",30.04,21.30,0,316.80,398.86,88.0,83.0,0.424,119114.9,119114.9,1054,0,0,0,L,1122011218,0,122.46,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424612,38541.00
06/04/2015 09:30,2,2.914,ACTIVE,215.54,348.06,59.981,1433424603,"201051344000988","174011321042388",29.68,22.30,0,318.30,399.16,87.6,82.7,0.415,119001.9,119001.9,1054,0,0,0,L,1122011218,0,122.68,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424613,38542.00
06/04/2015 09:30,2,2.879,ACTIVE,215.77,346.56,59.970,1433424603,"201051344001158","174011321042388",29.66,21.30,0,318.30,397.66,86.5,81.6,0.411,125298.0,125298.0,1055,0,0,0,L,1122011218,0,122.91,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424614,38543.00
06/04/2015 09:30,2,2.889,ACTIVE,215.09,345.36,59.981,1433424603,"201051344001025","174011321042388",29.74,21.80,0,318.30,398.26,87.0,82.1,0.398,128127.3,128127.3,1054,0,0,0,L,1122011218,0,122.46,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424614,38544.00
06/04/2015 09:30,1,2.167,ACTIVE,215.4,335.44,60.00,1433424603,"033051125000118","174011321042388",26.95,20,0.323,304.31,448.51,58.1,63.3,0.318,8616.5,8627.2,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424616,38545.00
06/04/2015 09:30,2,2.818,ACTIVE,215.54,346.56,59.975,1433424603,"201051344000569","174011321042388",29.66,22.00,0,318.61,397.96,84.7,79.8,0.393,132037.3,132037.3,1054,0,0,0,L,1122011218,0,122.68,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424617,38546.00
06/04/2015 09:30,2,1.885,ACTIVE,215.54,431.32,59.965,1433424603,"274151322000094","174011321042388",40.20,26.50,0,334.24,461.98,76.4,71.8,0.535,319179.1,319179.1,2390,0,0,0,L,1151911521,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424618,38547.00
06/04/2015 09:30,1,2.804,ACTIVE,216.2,342.32,60.03,1433424603,"040051121000068","174011321042388",24.35,20,0.297,303.02,451.26,67.9,64.0,0.326,9011.4000000001,9021.8000000001,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424619,38548.00
06/04/2015 09:30,2,2.812,ACTIVE,215.54,345.96,59.944,1433424603,"201051344000458","174011321042388",29.58,22.50,0,318.91,397.05,84.3,79.4,0.407,127691.6,127691.6,1054,0,0,0,L,1122011218,0,123.14,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424620,38549.00
06/04/2015 09:30,2,2.775,ACTIVE,215.54,345.06,59.975,1433424603,"274151322000087","174011321042388",28.96,29.80,0,329.43,385.93,81.4,76.7,0.314,388882.7,388882.7,1966,0,0,0,L,1151911521,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424621,38550.00
06/04/2015 09:30,2,2.850,ACTIVE,215.32,352.57,59.975,1433424603,"274151322000052","174011321042388",29.70,26.30,0,330.33,385.93,85.7,80.7,0.323,415569.4,415569.4,2365,0,0,0,L,1151911521,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424622,38551.00
06/04/2015 09:30,2,2.756,ACTIVE,215.09,345.96,59.975,1433424603,"201051344001145","174011321042388",30.16,21.00,0,318.91,398.26,84.2,79.4,0.384,132775.8,132775.8,1054,0,0,0,L,1122011218,0,122.68,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424623,38552.00
06/04/2015 09:30,2,2.773,ACTIVE,214.87,345.96,59.959,1433424603,"201051344000685","174011321042388",30.12,21.80,0,318.91,396.75,84.6,79.7,0.411,132094.6,132094.6,1055,0,0,0,L,1122011218,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424624,38553.00
06/04/2015 09:30,2,2.807,ACTIVE,215.32,348.36,59.975,1433424603,"274151322000088","174011321042388",29.40,25.50,0,330.93,386.53,83.5,78.7,0.314,397752.8,397752.8,1973,0,0,0,L,1151911521,0,124.04,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424625,38554.00
06/04/2015 09:30,2,2.854,ACTIVE,215.32,345.66,59.938,1433424603,"201051344000438","174011321042388",29.84,21.50,0,318.00,398.86,86.3,81.4,0.402,132126.1,132126.1,1054,0,0,0,L,1122011218,0,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424626,38555.00
06/04/2015 09:30,2,2.816,ACTIVE,215.09,344.76,59.975,1433424603,"201051344001135","174011321042388",29.96,22.00,0,319.51,397.35,85.5,80.6,0.393,123566.9,123566.9,1053,0,0,0,L,1122011218,0,122.68,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424627,38556.00
06/04/2015 09:30,2,2.807,ACTIVE,215.32,346.26,59.954,1433424603,"201051344000417","174011321042388",30.06,22.00,0,318.61,396.75,85.5,80.6,0.402,128188.5,128188.5,1051,0,0,0,L,1122011218,0,122.68,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424628,38557.00
06/04/2015 09:30,2,2.932,ACTIVE,214.87,346.56,59.970,1433424603,"201051344000594","174011321042388",29.98,22.00,0,317.70,399.16,89.0,84.0,0.407,127712.3,127712.3,1054,0,0,0,L,1122011218,0,122.68,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424628,38558.00
06/04/2015 09:30,2,2.850,ACTIVE,215.32,350.47,59.959,1433424603,"274151322000083","174011321042388",29.44,26.30,0,331.23,386.83,84.9,80.0,0.336,411940.7,411940.7,2370,0,0,0,L,1151911521,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424629,38559.00
06/04/2015 09:30,2,2.893,ACTIVE,215.77,347.76,59.970,1433424603,"201051344000585","174011321042388",29.76,22.50,0,320.41,396.45,87.2,82.3,0.398,126602.5,126602.5,1052,0,0,0,L,1122011218,0,122.68,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424630,38560.00
06/04/2015 09:30,2,2.920,ACTIVE,215.09,346.56,59.986,1433424603,"274151322000054","174011321042388",29.46,26.30,0,330.63,387.14,87.2,82.2,0.327,407397.6,407397.6,1967,0,0,0,L,1151911521,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424631,38561.00
06/04/2015 09:30,2,2.975,ACTIVE,215.77,345.96,59.970,1433424603,"201051344001203","174011321042388",30.00,22.00,0,318.30,399.46,90.3,85.3,0.424,128039.4,128039.4,1056,0,0,0,L,1122011218,0,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424632,38562.00
06/04/2015 09:30,2,2.885,ACTIVE,215.09,345.66,59.986,1433424603,"201051344000646","174011321042388",30.36,21.50,0,317.10,397.35,88.8,83.8,0.415,125726.2,125726.2,1050,0,0,0,L,1122011218,0,122.91,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424633,38563.00
06/04/2015 09:30,2,2.010,ACTIVE,216.22,428.61,59.970,1433424603,"274151322000068","174011321042388",39.70,27.00,0,335.74,470.39,80.3,75.6,0.292,318072.1,318072.1,2000,0,0,0,L,1151911521,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424634,38564.00
06/04/2015 09:30,2,3.189,ACTIVE,216.22,349.26,59.970,1433424603,"274151322000076","174011321042388",30.04,26.30,0,331.83,386.53,97.0,91.7,0.367,433846.7,433846.7,2364,0,0,0,L,1151911521,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424635,38565.00
06/04/2015 09:30,1,1.952,ACTIVE,216.5,362.60,60.00,1433424603,"033051125000132","174011321042388",29.86,21,0.299,301.31,442.37,57.9,61.8,0.195,6496.7000000472,6504.6000000234,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424636,38566.00
06/04/2015 09:30,1,2.256,ACTIVE,216.3,349.65,60.03,1433424603,"033051125000150","174011321042388",26.97,20,0.356,303.47,449.91,60.5,71.0,0.290,8536.1000000237,8546.9000000356,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424638,38567.00
06/04/2015 09:30,2,3.119,ACTIVE,215.09,345.66,59.970,1433424603,"201051344000890","174011321042388",29.74,22.00,0,318.91,398.86,93.9,88.7,0.424,129614.9,129614.9,1053,0,0,0,L,1122011218,0,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424639,38568.00
06/04/2015 09:30,2,3.213,ACTIVE,215.77,347.16,59.970,1433424603,"201051344000900","174011321042388",29.98,21.80,0,318.61,397.35,97.6,92.2,0.460,130053.1,130053.1,1053,0,0,0,L,1122011218,0,123.14,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424639,38569.00
06/04/2015 09:30,2,3.195,ACTIVE,216.00,349.26,59.965,1433424603,"201051344000633","174011321042388",30.04,21.50,0,317.10,397.35,97.3,92.0,0.460,119760.8,119760.8,1057,0,0,0,L,1122011218,0,123.36,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424640,38570.00
06/04/2015 09:30,1,2.740,ACTIVE,216.0,331.14,60.00,1433424603,"040051121000185","174011321042388",27.06,20,0.323,302.72,449.70,73.7,69.6,0.345,8306.9999999991,8316.8999999991,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424642,38571.00
06/04/2015 09:30,2,3.330,ACTIVE,216.22,348.66,59.970,1433424603,"201051344000983","174011321042388",30.00,22.30,0,321.01,397.66,101.2,95.8,0.477,126816.2,126816.2,1055,0,0,0,L,1122011218,0,123.14,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424643,38572.00
06/04/2015 09:30,2,3.135,ACTIVE,215.77,347.76,59.970,1433424603,"201051344000917","174011321042388",29.84,22.80,0,319.81,396.75,94.7,89.5,0.446,130223.1,130223.1,1054,0,0,0,L,1122011218,0,122.68,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424644,38573.00
06/04/2015 09:30,1,2.958,ACTIVE,215.8,343.14,60.00,1433424603,"040051121000116","174011321042388",26.66,19,0.345,301.99,450.65,78.4,74.1,0.367,7643.3000000238,7654.7000000238,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424645,38574.00
06/04/2015 09:30,1,2.026,ACTIVE,216.1,338.42,60.00,1433424603,"033051125000135","174011321042388",27.01,21,0.326,306.64,448.79,54.4,64.7,0.285,6473.8000000103,6483.1000000222,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424646,38575.00
06/04/2015 09:30,2,3.348,ACTIVE,216.22,347.76,59.949,1433424603,"201051344000648","174011321042388",30.02,21.50,0,318.61,397.96,101.7,96.3,0.473,126351.5,126351.5,1053,0,0,0,L,1122011218,0,122.68,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424647,38576.00
06/04/2015 09:30,2,3.322,ACTIVE,215.77,348.06,59.954,1433424603,"201051344001093","174011321042388",30.00,22.50,0,321.61,398.56,101.0,95.5,0.460,128261.5,128261.5,1055,0,0,0,L,1122011218,0,122.91,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424648,38577.00
06/04/2015 09:30,2,3.451,ACTIVE,216.67,348.36,59.965,1433424603,"201051344000645","174011321042388",29.86,23.00,0,317.70,397.96,104.3,98.7,0.473,126707.1,126707.1,1053,0,0,0,L,1122011218,0,123.59,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424649,38578.00
06/04/2015 09:30,2,3.174,ACTIVE,215.54,345.36,59.954,1433424603,"274151322000085","174011321042388",29.66,25.30,0,333.93,386.53,95.3,90.0,0.367,409385.9,409385.9,2363,0,0,0,L,1151911521,0,124.49,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424650,38579.00
06/04/2015 09:30,2,3.305,ACTIVE,216.00,348.36,59.949,1433424603,"201051344000651","174011321042388",30.02,22.30,0,320.71,397.66,100.4,95.0,0.455,126081.3,126081.3,1052,0,0,0,L,1122011218,0,123.59,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424651,38580.00
06/04/2015 09:30,2,3.469,ACTIVE,216.00,347.46,59.981,1433424603,"201051344000867","174011321042388",29.76,22.30,0,318.61,398.26,104.6,99.0,0.477,118397.5,118397.5,1054,0,0,0,L,1122011218,0,123.36,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424652,38581.00
06/04/2015 09:30,1,3.044,ACTIVE,216.0,323.93,60.00,1433424603,"040051121000095","174011321042388",24.46,20,0.321,299.78,448.57,74.1,69.3,0.346,10127.1,10137.2,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424653,38582.00
06/04/2015 09:30,2,3.309,ACTIVE,215.32,347.16,59.954,1433424603,"201051344001230","174011321042388",29.94,21.80,0,316.80,397.96,100.4,94.9,0.477,129499.4,129499.4,1054,0,0,0,L,1122011218,0,122.68,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424654,38583.00
06/04/2015 09:30,2,3.504,ACTIVE,216.67,351.37,59.954,1433424603,"201051344000576","174011321042388",29.80,21.80,0,320.41,397.05,105.7,100.1,0.482,126160.8,126160.8,1055,0,0,0,L,1122011218,0,123.36,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424655,38584.00
06/04/2015 09:30,2,3.508,ACTIVE,216.67,350.47,59.954,1433424603,"201051344000579","174011321042388",30.28,22.00,0,320.41,397.05,107.6,102.0,0.495,131862.2,131862.2,1056,0,0,0,L,1122011218,0,123.36,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433424656,38585.00
06/04/2015 09:45,2,3.365,ACTIVE,214.64,345.96,59.965,1433425503,"201051344000955","174011321042388",29.34,25.00,0,323.11,385.03,100.0,94.6,0.473,131407.5,131407.5,1055,0,0,0,L,1122011218,0,122.23,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425505,38586.00
06/04/2015 09:45,1,3.273,ACTIVE,215.0,334.13,60.03,1433425503,"040051121000195","174011321042388",26.17,22,0.377,317.81,365.02,85.2,80.8,0.399,10074.2,10095,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425506,38587.00
06/04/2015 09:45,2,3.549,ACTIVE,214.87,355.88,59.970,1433425503,"274151322000095","174011321042388",29.48,30.30,0,332.73,378.72,105.9,100.3,0.398,428331.5,428331.5,1974,0,0,0,L,1151911521,0,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425507,38588.00
06/04/2015 09:45,2,3.229,ACTIVE,215.09,346.26,59.975,1433425503,"201051344000868","174011321042388",29.20,24.00,0,332.43,384.73,95.5,90.2,0.442,117742.7,117742.7,1055,0,0,0,L,1122011218,0,122.68,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425508,38589.00
06/04/2015 09:45,2,3.203,ACTIVE,216.22,346.56,59.965,1433425503,"201051344000853","174011321042388",29.12,25.00,0,333.93,383.53,94.5,89.3,0.442,123991.6,123991.6,1054,0,0,0,L,1122011218,0,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425509,38590.00
06/04/2015 09:45,2,3.242,ACTIVE,215.77,347.46,59.975,1433425503,"201051344000582","174011321042388",29.28,24.50,0,333.03,385.93,96.1,90.8,0.451,124741.5,124741.5,1052,0,0,0,L,1122011218,0,123.14,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425510,38591.00
06/04/2015 09:45,1,3.215,ACTIVE,216.0,338.81,60.03,1433425503,"040051121000097","174011321042388",26.49,22,0.373,317.53,365.45,84.7,80.3,0.397,7771.6000000241,7792.6000000241,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425511,38592.00
06/04/2015 09:45,2,3.195,ACTIVE,215.54,346.56,59.959,1433425503,"201051344000469","174011321042388",29.28,23.80,0,332.43,383.83,94.7,89.5,0.460,119139.5,119139.5,1055,0,0,0,L,1122011218,0,122.46,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425512,38593.00
06/04/2015 09:45,2,3.172,ACTIVE,215.32,347.46,59.981,1433425503,"201051344000988","174011321042388",29.40,25.30,0,332.13,383.53,94.4,89.2,0.442,119026.7,119026.7,1055,0,0,0,L,1122011218,0,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425513,38594.00
06/04/2015 09:45,2,3.160,ACTIVE,215.77,346.56,59.996,1433425503,"201051344001158","174011321042388",29.36,24.80,0,332.73,383.23,94.0,88.8,0.446,125322.5,125322.5,1056,0,0,0,L,1122011218,0,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425514,38595.00
06/04/2015 09:45,2,3.236,ACTIVE,215.32,346.26,59.965,1433425503,"201051344001025","174011321042388",29.18,25.30,0,332.43,385.33,95.7,90.4,0.433,128152.0,128152.0,1055,0,0,0,L,1122011218,0,122.68,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425515,38596.00
06/04/2015 09:45,1,2.366,ACTIVE,215.8,335.48,60.00,1433425503,"033051125000118","174011321042388",39.79,22,0.417,303.65,449.24,93.6,89.6,0.436,8627.2,8650.5,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425516,38597.00
06/04/2015 09:45,2,3.152,ACTIVE,215.54,346.86,59.981,1433425503,"201051344000569","174011321042388",29.02,25.30,0,333.03,384.13,92.7,87.5,0.433,132061.7,132061.7,1055,0,0,0,L,1122011218,0,122.68,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425517,38598.00
06/04/2015 09:45,2,2.131,ACTIVE,215.09,430.72,59.970,1433425503,"274151322000094","174011321042388",40.22,31.30,0,397.66,475.80,87.8,82.8,0.340,319201.3,319201.3,2391,0,0,0,L,1151911521,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425518,38599.00
06/04/2015 09:45,1,3.218,ACTIVE,216.0,329.91,60.03,1433425503,"040051121000068","174011321042388",24.01,22,0.337,317.14,363.33,76.9,72.7,0.364,9021.8000000001,9041.3000000001,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425519,38600.00
06/04/2015 09:45,2,3.135,ACTIVE,215.77,346.26,59.970,1433425503,"201051344000458","174011321042388",29.32,26.00,0,333.33,383.23,93.1,88.0,0.446,127716.1,127716.1,1055,0,0,0,L,1122011218,0,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425520,38601.00
06/04/2015 09:45,2,3.240,ACTIVE,215.32,350.77,59.965,1433425503,"274151322000087","174011321042388",27.83,35.00,0,333.33,375.11,91.4,86.3,0.340,388906.2,388906.2,1967,0,0,0,L,1151911521,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425521,38602.00
06/04/2015 09:45,2,3.285,ACTIVE,214.87,342.05,59.970,1433425503,"274151322000052","174011321042388",29.12,30.50,0,333.33,376.62,97.0,91.7,0.367,415594.4,415594.4,2366,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425522,38603.00
06/04/2015 09:45,2,3.152,ACTIVE,215.09,346.56,59.959,1433425503,"201051344001145","174011321042388",29.76,24.30,0,332.73,385.33,95.0,89.8,0.433,132800.4,132800.4,1055,0,0,0,L,1122011218,0,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425522,38604.00
06/04/2015 09:45,2,3.178,ACTIVE,214.87,345.66,59.975,1433425503,"201051344000685","174011321042388",29.38,24.00,0,332.73,385.63,94.6,89.4,0.464,132119.2,132119.2,1056,0,0,0,L,1122011218,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425523,38605.00
06/04/2015 09:45,2,3.225,ACTIVE,214.87,352.57,59.965,1433425503,"274151322000088","174011321042388",28.53,29.50,0,332.73,376.01,93.1,88.0,0.349,397777.1,397777.1,1974,0,0,0,L,1151911521,0,124.04,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425524,38606.00
06/04/2015 09:45,2,3.168,ACTIVE,215.32,347.46,59.981,1433425503,"201051344000438","174011321042388",29.60,24.00,0,320.71,386.53,94.9,89.7,0.442,132151.1,132151.1,1055,0,0,0,L,1122011218,0,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425525,38607.00
06/04/2015 09:45,2,3.131,ACTIVE,215.09,345.36,59.970,1433425503,"201051344001135","174011321042388",29.28,25.30,0,332.43,384.43,92.8,87.7,0.429,123591.4,123591.4,1054,0,0,0,L,1122011218,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425526,38608.00
06/04/2015 09:45,2,3.164,ACTIVE,215.09,346.86,59.965,1433425503,"201051344000417","174011321042388",28.90,25.00,0,332.43,385.03,92.6,87.5,0.433,128212.9,128212.9,1052,0,0,0,L,1122011218,0,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425527,38609.00
06/04/2015 09:45,2,3.162,ACTIVE,214.87,346.26,59.970,1433425503,"201051344000594","174011321042388",29.46,24.30,0,328.22,385.03,94.3,89.1,0.433,127737.3,127737.3,1055,0,0,0,L,1122011218,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425528,38610.00
06/04/2015 09:45,2,3.156,ACTIVE,215.09,353.17,59.965,1433425503,"274151322000083","174011321042388",29.20,30.30,0,332.73,376.62,93.3,88.1,0.367,411965.0,411965.0,2371,0,0,0,L,1151911521,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425529,38611.00
06/04/2015 09:45,2,3.098,ACTIVE,215.77,347.16,59.970,1433425503,"201051344000585","174011321042388",29.40,25.80,0,333.03,382.93,92.4,87.2,0.429,126626.8,126626.8,1053,0,0,0,L,1122011218,0,122.68,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425530,38612.00
06/04/2015 09:45,2,3.189,ACTIVE,215.09,348.96,59.991,1433425503,"274151322000054","174011321042388",28.80,30.30,0,332.73,376.62,93.0,87.9,0.354,407422.1,407422.1,1968,0,0,0,L,1151911521,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425531,38613.00
06/04/2015 09:45,2,3.195,ACTIVE,215.32,345.96,59.975,1433425503,"201051344001203","174011321042388",29.04,25.30,0,332.13,385.93,94.1,88.9,0.442,128064.4,128064.4,1057,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425531,38614.00
06/04/2015 09:45,2,3.113,ACTIVE,214.64,346.26,59.981,1433425503,"201051344000646","174011321042388",29.16,24.80,0,329.43,384.43,92.0,86.8,0.438,125750.6,125750.6,1051,0,0,0,L,1122011218,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425532,38615.00
06/04/2015 09:45,2,2.162,ACTIVE,216.00,411.48,59.970,1433425503,"274151322000068","174011321042388",38.55,32.40,0,401.86,464.08,84.4,79.6,0.309,318094.3,318094.3,2001,0,0,0,L,1151911521,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425533,38616.00
06/04/2015 09:45,2,3.383,ACTIVE,215.77,354.97,59.981,1433425503,"274151322000076","174011321042388",29.40,30.50,0,333.03,377.82,100.6,95.2,0.384,433873.4,433873.4,2365,0,0,0,L,1151911521,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425534,38617.00
06/04/2015 09:45,1,1.934,ACTIVE,215.9,343.15,60.03,1433425503,"033051125000132","174011321042388",35.52,22,0.296,300.25,446.93,68.3,63.8,0.321,6504.6000000234,6522.2000000472,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425535,38618.00
06/04/2015 09:45,1,2.232,ACTIVE,215.9,324.32,60.03,1433425503,"033051125000150","174011321042388",39.97,22,0.396,302.23,451.86,88.8,85.2,0.416,8546.9000000356,8570.6000000237,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425537,38619.00
06/04/2015 09:45,2,3.154,ACTIVE,214.64,345.36,59.970,1433425503,"201051344000890","174011321042388",29.36,24.80,0,319.21,385.33,93.7,88.5,0.429,129639.9,129639.9,1054,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425538,38620.00
06/04/2015 09:45,2,3.059,ACTIVE,215.32,346.56,59.965,1433425503,"201051344000900","174011321042388",29.38,24.50,0,333.03,383.83,91.0,85.9,0.420,130077.5,130077.5,1054,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425539,38621.00
06/04/2015 09:45,2,3.072,ACTIVE,215.32,346.86,59.944,1433425503,"201051344000633","174011321042388",29.48,24.30,0,332.73,384.73,91.8,86.6,0.429,119785.4,119785.4,1058,0,0,0,L,1122011218,0,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425540,38622.00
06/04/2015 09:45,1,2.894,ACTIVE,215.7,342.33,60.03,1433425503,"040051121000185","174011321042388",26.30,23,0.331,314.95,363.39,75.7,71.5,0.356,8316.8999999991,8336.6999999991,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425541,38623.00
06/04/2015 09:45,2,3.082,ACTIVE,215.54,346.56,59.949,1433425503,"201051344000983","174011321042388",29.32,25.50,0,332.43,384.73,91.6,86.5,0.438,126840.8,126840.8,1056,0,0,0,L,1122011218,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425542,38624.00
06/04/2015 09:45,2,3.090,ACTIVE,215.32,346.26,59.965,1433425503,"201051344000917","174011321042388",29.32,25.80,0,332.13,385.33,91.8,86.7,0.429,130247.7,130247.7,1055,0,0,0,L,1122011218,0,122.68,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425543,38625.00
06/04/2015 09:45,1,3.012,ACTIVE,215.3,341.46,60.03,1433425503,"040051121000116","174011321042388",26.28,20,0.345,316.69,364.36,78.8,74.0,0.373,7654.7000000238,7675.5000000238,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425544,38626.00
06/04/2015 09:45,1,1.914,ACTIVE,215.6,347.91,60.00,1433425503,"033051125000135","174011321042388",35.15,23,0.295,303.84,451.15,66.9,63.2,0.320,6483.1000000222,6500.1999999864,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425545,38627.00
06/04/2015 09:45,2,3.025,ACTIVE,215.32,346.26,59.959,1433425503,"201051344000648","174011321042388",29.54,24.30,0,333.03,383.83,90.5,85.4,0.420,126375.8,126375.8,1054,0,0,0,L,1122011218,0,122.46,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425546,38628.00
06/04/2015 09:45,2,3.143,ACTIVE,215.09,346.56,59.959,1433425503,"201051344001093","174011321042388",29.32,25.50,0,332.43,385.93,93.3,88.2,0.429,128286.8,128286.8,1056,0,0,0,L,1122011218,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425547,38629.00
06/04/2015 09:45,2,3.090,ACTIVE,215.54,346.86,59.981,1433425503,"201051344000645","174011321042388",29.02,25.80,0,333.63,383.23,90.8,85.7,0.411,126731.6,126731.6,1054,0,0,0,L,1122011218,0,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425548,38630.00
06/04/2015 09:45,2,3.135,ACTIVE,215.32,341.75,59.965,1433425503,"274151322000085","174011321042388",28.77,29.30,0,333.63,376.01,91.1,86.0,0.340,409410.6,409410.6,2364,0,0,0,L,1151911521,0,124.27,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425549,38631.00
06/04/2015 09:45,2,3.092,ACTIVE,215.32,346.26,59.970,1433425503,"201051344000651","174011321042388",29.20,25.30,0,333.33,384.13,91.5,86.3,0.424,126106.0,126106.0,1053,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425550,38632.00
06/04/2015 09:45,2,3.057,ACTIVE,215.32,345.36,59.965,1433425503,"201051344000867","174011321042388",29.38,25.30,0,332.13,384.13,91.0,85.9,0.420,118422.0,118422.0,1055,0,0,0,L,1122011218,0,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425551,38633.00
