ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 09:45,1,3.011,ACTIVE,215.1,343.55,60.03,1433425503,"040051121000095","174011321042388",23.50,22,0.305,317.70,361.79,70.4,65.4,0.332,10137.2,10155.9,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425552,38634.00
06/04/2015 09:45,2,3.092,ACTIVE,214.64,344.15,59.970,1433425503,"201051344001230","174011321042388",29.32,24.30,0,326.72,381.73,91.8,86.7,0.433,129524.2,129524.2,1055,0,0,0,L,1122011218,0,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425553,38635.00
06/04/2015 09:45,2,3.006,ACTIVE,215.77,346.56,59.970,1433425503,"201051344000576","174011321042388",29.40,24.80,0,332.73,383.53,89.4,84.3,0.411,126184.9,126184.9,1056,0,0,0,L,1122011218,0,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425554,38636.00
06/04/2015 09:45,2,3.068,ACTIVE,215.54,346.86,59.970,1433425503,"201051344000579","174011321042388",29.68,24.80,0,333.63,384.13,92.3,87.2,0.429,131887.0,131887.0,1057,0,0,0,L,1122011218,0,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433425555,38637.00
06/04/2015 10:00,2,2.473,ACTIVE,212.61,359.78,59.991,1433426404,"201051344000955","174011321042388",29.86,24.80,0,316.20,395.85,74.8,70.3,0.628,131428.0,131428.0,1056,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426405,38638.00
06/04/2015 10:00,1,2.393,ACTIVE,215.3,419.41,60.03,1433426404,"040051121000195","174011321042388",25.88,23,0.323,299.80,450.37,61.6,42.4,0.185,10095,10111.9,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426406,38639.00
06/04/2015 10:00,2,2.674,ACTIVE,214.41,365.49,59.996,1433426404,"274151322000095","174011321042388",28.96,30.00,0,331.23,385.93,78.4,73.7,0.535,428352.8,428352.8,1975,0,0,0,L,1151911521,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426407,38640.00
06/04/2015 10:00,2,2.518,ACTIVE,213.29,363.09,59.996,1433426404,"201051344000868","174011321042388",28.96,23.50,0,318.30,396.75,73.9,69.4,0.610,117762.9,117762.9,1056,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426408,38641.00
06/04/2015 10:00,2,2.467,ACTIVE,214.41,360.08,60.023,1433426404,"201051344000853","174011321042388",29.56,24.80,0,321.01,397.66,73.9,69.4,0.654,124011.8,124011.8,1055,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426409,38642.00
06/04/2015 10:00,2,2.439,ACTIVE,213.74,362.19,59.996,1433426404,"201051344000582","174011321042388",29.50,24.80,0,318.30,396.75,73.0,68.5,0.592,124761.5,124761.5,1053,0,0,0,L,1122011218,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426410,38643.00
06/04/2015 10:00,1,2.402,ACTIVE,214.7,341.45,60.03,1433426404,"040051121000097","174011321042388",26.53,23,0.384,303.47,450.88,63.4,68.9,0.337,7792.6000000241,7809.6999999883,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426411,38644.00
06/04/2015 10:00,2,2.496,ACTIVE,212.61,357.68,60.028,1433426404,"201051344000469","174011321042388",29.26,23.80,0,318.30,397.96,73.9,69.4,0.632,119159.7,119159.7,1056,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426412,38645.00
06/04/2015 10:00,2,2.523,ACTIVE,212.61,359.48,59.996,1433426404,"201051344000988","174011321042388",28.88,24.80,0,318.61,398.26,73.8,69.4,0.619,119046.8,119046.8,1056,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426413,38646.00
06/04/2015 10:00,2,2.500,ACTIVE,213.06,358.88,59.986,1433426404,"201051344001158","174011321042388",29.06,24.30,0,318.91,396.75,73.6,69.1,0.628,125342.6,125342.6,1057,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426414,38647.00
06/04/2015 10:00,2,2.494,ACTIVE,212.38,359.48,59.991,1433426404,"201051344001025","174011321042388",29.38,25.30,0,319.81,397.66,74.2,69.7,0.605,128172.2,128172.2,1056,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426415,38648.00
06/04/2015 10:00,1,1.786,ACTIVE,213.8,326.66,60.03,1433426404,"033051125000118","174011321042388",39.62,23,0.319,305.18,450.94,70.4,67.0,0.337,8650.5,8669.7,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426416,38649.00
06/04/2015 10:00,2,2.457,ACTIVE,212.83,362.19,59.975,1433426404,"201051344000569","174011321042388",29.48,25.00,0,318.91,396.45,73.4,68.9,0.619,132081.6,132081.6,1056,0,0,0,L,1122011218,0,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426417,38650.00
06/04/2015 10:00,2,1.643,ACTIVE,213.29,432.52,59.986,1433426404,"274151322000094","174011321042388",39.72,30.80,0,390.44,462.88,66.0,61.8,0.473,319219.3,319219.3,2392,0,0,0,L,1151911521,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426418,38651.00
06/04/2015 10:00,1,2.460,ALERT,213.9,306.99,60.03,1433426404,"040051121000068","174011321042388",23.86,23,0.359,293.78,450.54,58.4,67.7,0.360,9041.3000000001,9057.0000000001,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1433426419,38652.00
06/04/2015 10:00,2,2.500,ACTIVE,212.83,359.18,60.018,1433426404,"201051344000458","174011321042388",29.08,25.80,0,318.91,397.35,73.7,69.2,0.628,127736.1,127736.1,1056,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426420,38653.00
06/04/2015 10:00,2,2.512,ACTIVE,212.38,355.88,59.975,1433426404,"274151322000087","174011321042388",27.81,35.40,0,325.82,383.83,70.8,66.4,0.482,388925.3,388925.3,1968,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426421,38654.00
06/04/2015 10:00,2,2.564,ACTIVE,213.06,356.18,59.996,1433426404,"274151322000052","174011321042388",28.98,29.80,0,325.52,385.03,75.3,70.7,0.508,415614.6,415614.6,2367,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426422,38655.00
06/04/2015 10:00,2,2.479,ACTIVE,212.61,359.48,59.965,1433426404,"201051344001145","174011321042388",29.56,23.80,0,318.91,397.05,74.2,69.7,0.605,132820.5,132820.5,1056,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426423,38656.00
06/04/2015 10:00,2,2.453,ACTIVE,212.38,359.78,59.991,1433426404,"201051344000685","174011321042388",29.68,23.80,0,318.61,395.85,73.8,69.3,0.641,132139.3,132139.3,1057,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426424,38657.00
06/04/2015 10:00,2,2.514,ACTIVE,213.06,351.97,59.970,1433426404,"274151322000088","174011321042388",28.65,29.30,0,326.12,385.33,72.9,68.5,0.491,397796.8,397796.8,1975,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426425,38658.00
06/04/2015 10:00,2,2.502,ACTIVE,212.83,360.99,59.965,1433426404,"201051344000438","174011321042388",29.42,24.30,0,318.00,397.35,74.6,70.0,0.628,132171.3,132171.3,1056,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426426,38659.00
06/04/2015 10:00,2,2.475,ACTIVE,212.38,358.58,59.986,1433426404,"201051344001135","174011321042388",29.50,25.00,0,319.21,396.15,74.0,69.5,0.601,123611.4,123611.4,1055,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426427,38660.00
06/04/2015 10:00,2,2.486,ACTIVE,212.38,360.69,59.991,1433426404,"201051344000417","174011321042388",29.22,24.80,0,319.21,396.15,73.7,69.2,0.619,128232.8,128232.8,1053,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426428,38661.00
06/04/2015 10:00,2,2.500,ACTIVE,211.93,360.38,60.007,1433426404,"201051344000594","174011321042388",29.82,24.30,0,319.21,396.75,75.5,71.0,0.628,127757.8,127757.8,1056,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426429,38662.00
06/04/2015 10:00,2,2.523,ACTIVE,212.16,350.77,59.981,1433426404,"274151322000083","174011321042388",29.10,30.00,0,325.22,385.33,74.4,69.9,0.539,411984.9,411984.9,2372,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426430,38663.00
06/04/2015 10:00,2,2.529,ACTIVE,213.06,360.99,59.991,1433426404,"201051344000585","174011321042388",29.00,25.50,0,320.41,395.85,74.3,69.8,0.619,126646.8,126646.8,1054,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426430,38664.00
06/04/2015 10:00,2,2.547,ACTIVE,213.74,366.10,59.975,1433426404,"274151322000054","174011321042388",28.78,30.00,0,325.22,385.63,74.2,69.7,0.521,407442.0,407442.0,1969,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426431,38665.00
06/04/2015 10:00,2,2.539,ACTIVE,212.83,360.08,59.981,1433426404,"201051344001203","174011321042388",29.04,25.30,0,318.61,397.96,74.7,70.2,0.632,128084.7,128084.7,1058,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426432,38666.00
06/04/2015 10:00,2,2.473,ACTIVE,212.16,360.38,59.986,1433426404,"201051344000646","174011321042388",29.44,24.50,0,318.30,395.25,73.8,69.3,0.605,125770.5,125770.5,1052,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426433,38667.00
06/04/2015 10:00,2,1.607,ACTIVE,213.51,440.94,59.986,1433426404,"274151322000068","174011321042388",40.53,31.50,0,397.05,464.98,66.0,61.8,0.451,318112.3,318112.3,2002,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426434,38668.00
06/04/2015 10:00,2,2.689,ACTIVE,213.29,354.67,59.975,1433426404,"274151322000076","174011321042388",29.60,30.30,0,325.22,387.74,80.6,75.8,0.305,433895.0,433895.0,2366,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426435,38669.00
06/04/2015 10:00,1,1.580,ACTIVE,214.3,404.73,60.03,1433426404,"033051125000132","174011321042388",33.18,23,0.327,302.28,447.41,52.1,47.8,0.174,6522.2000000472,6535.9999999995,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426436,38670.00
06/04/2015 10:00,1,1.808,ACTIVE,214.7,326.75,60.03,1433426404,"033051125000150","174011321042388",39.60,23,0.323,305.45,363.93,71.2,68.1,0.343,8570.6000000237,8589.8000000118,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426437,38671.00
06/04/2015 10:00,2,2.521,ACTIVE,212.16,359.48,59.996,1433426404,"201051344000890","174011321042388",29.58,24.30,0,318.91,396.75,75.5,71.0,0.636,129660.2,129660.2,1055,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426438,38672.00
06/04/2015 10:00,2,2.465,ACTIVE,213.06,361.59,59.996,1433426404,"201051344000900","174011321042388",29.54,24.50,0,319.51,396.75,73.7,69.2,0.610,130097.3,130097.3,1055,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426439,38673.00
06/04/2015 10:00,2,2.488,ACTIVE,213.06,363.99,59.991,1433426404,"201051344000633","174011321042388",29.58,24.30,0,319.81,397.05,74.6,70.1,0.632,119805.5,119805.5,1059,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426440,38674.00
06/04/2015 10:00,1,2.069,ACTIVE,214.5,336.10,60.03,1433426404,"040051121000185","174011321042388",27.96,23,0.293,295.64,449.23,57.5,53.7,0.389,8336.6999999991,8352.5999999991,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426441,38675.00
06/04/2015 10:00,2,2.518,ACTIVE,213.06,361.89,59.954,1433426404,"201051344000983","174011321042388",29.40,25.30,0,318.91,396.45,75.0,70.4,0.628,126860.8,126860.8,1057,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426442,38676.00
06/04/2015 10:00,2,2.516,ACTIVE,212.83,362.19,59.986,1433426404,"201051344000917","174011321042388",29.22,25.80,0,320.41,396.45,74.5,70.0,0.628,130267.7,130267.7,1056,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426443,38677.00
06/04/2015 10:00,1,2.446,ACTIVE,214.0,338.35,60.03,1433426404,"040051121000116","174011321042388",26.41,21,0.398,288.34,450.13,64.2,73.7,0.417,7675.5000000238,7692.3000000238,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426444,38678.00
06/04/2015 10:00,1,1.465,ACTIVE,214.6,387.28,60.03,1433426404,"033051125000135","174011321042388",36.22,24,0.301,301.41,451.28,52.8,42.8,0.303,6500.1999999864,6513.6000000222,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426446,38679.00
06/04/2015 10:00,2,2.512,ACTIVE,213.29,358.88,60.007,1433426404,"201051344000648","174011321042388",29.24,24.00,0,317.70,398.26,74.3,69.8,0.619,126395.6,126395.6,1055,0,0,0,L,1122011218,0,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426446,38680.00
06/04/2015 10:00,2,2.531,ACTIVE,212.83,361.59,59.991,1433426404,"201051344001093","174011321042388",29.56,25.30,0,319.21,397.35,75.8,71.2,0.610,128307.1,128307.1,1057,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426447,38681.00
06/04/2015 10:00,2,2.547,ACTIVE,213.29,358.88,60.002,1433426404,"201051344000645","174011321042388",28.96,25.80,0,318.91,397.35,74.7,70.2,0.623,126751.5,126751.5,1055,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426449,38682.00
06/04/2015 10:00,2,2.596,ACTIVE,213.96,365.49,59.970,1433426404,"274151322000085","174011321042388",28.63,29.30,0,324.62,384.73,75.2,70.7,0.499,409430.4,409430.4,2365,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426450,38683.00
06/04/2015 10:00,2,2.521,ACTIVE,213.06,362.49,59.996,1433426404,"201051344000651","174011321042388",29.44,25.30,0,320.41,397.35,75.2,70.6,0.619,126126.1,126126.1,1054,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426451,38684.00
06/04/2015 10:00,2,2.498,ACTIVE,213.06,359.48,59.991,1433426404,"201051344000867","174011321042388",29.74,24.80,0,320.11,395.25,75.3,70.7,0.619,118442.0,118442.0,1056,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426452,38685.00
06/04/2015 10:00,1,2.467,ACTIVE,214.3,398.25,60.03,1433426404,"040051121000095","174011321042388",23.87,23,0.279,288.69,446.97,58.6,40.0,0.204,10155.9,10170.9,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426453,38686.00
06/04/2015 10:00,2,2.531,ACTIVE,212.38,360.08,59.991,1433426404,"201051344001230","174011321042388",29.50,23.80,0,316.50,394.35,75.7,71.1,0.632,129544.3,129544.3,1056,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426454,38687.00
06/04/2015 10:00,2,2.518,ACTIVE,213.51,365.80,59.996,1433426404,"201051344000576","174011321042388",29.10,24.80,0,321.31,396.45,74.2,69.7,0.605,126204.5,126204.5,1057,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426455,38688.00
06/04/2015 10:00,2,2.555,ACTIVE,213.51,364.29,59.986,1433426404,"201051344000579","174011321042388",29.72,24.30,0,321.61,400.06,77.0,72.3,0.658,131907.4,131907.4,1058,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433426456,38689.00
06/04/2015 10:15,2,1.445,ACTIVE,212.16,348.06,59.991,1433427303,"201051344000955","174011321042388",29.32,24.50,0,317.10,397.96,42.9,39.5,0.349,131444.3,131444.3,1057,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427304,38690.00
06/04/2015 10:15,1,1.351,ACTIVE,214.4,365.74,60.03,1433427303,"040051121000195","174011321042388",25.40,24,0.210,292.55,451.35,34.1,27.8,0.219,10111.9,10125.1,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427306,38691.00
06/04/2015 10:15,2,1.527,ACTIVE,213.06,351.07,59.975,1433427303,"274151322000095","174011321042388",29.12,29.50,0,323.11,386.23,45.0,41.5,0.305,428370.1,428370.1,1976,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427307,38692.00
06/04/2015 10:15,2,1.457,ACTIVE,212.61,348.36,59.986,1433427303,"201051344000868","174011321042388",28.57,23.80,0,317.70,397.66,42.2,38.8,0.327,117778.8,117778.8,1057,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427308,38693.00
06/04/2015 10:15,2,1.436,ACTIVE,213.29,349.86,59.981,1433427303,"201051344000853","174011321042388",28.96,25.00,0,319.81,398.56,42.2,38.8,0.354,124027.7,124027.7,1056,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427308,38694.00
06/04/2015 10:15,2,1.422,ACTIVE,213.06,348.66,59.981,1433427303,"201051344000582","174011321042388",28.94,24.80,0,310.19,397.96,41.7,38.3,0.345,124777.3,124777.3,1054,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427309,38695.00
06/04/2015 10:15,1,1.378,ACTIVE,214.6,370.93,60.03,1433427303,"040051121000097","174011321042388",26.24,23,0.228,289.12,451.01,35.9,27.8,0.224,7809.6999999883,7823.3000000121,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427311,38696.00
06/04/2015 10:15,2,1.449,ACTIVE,213.06,348.96,59.986,1433427303,"201051344000469","174011321042388",28.73,23.80,0,316.50,399.16,42.2,38.8,0.367,119175.7,119175.7,1057,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427312,38697.00
06/04/2015 10:15,2,1.453,ACTIVE,212.83,349.56,59.975,1433427303,"201051344000988","174011321042388",28.49,24.80,0,318.91,398.56,42.0,38.6,0.349,119062.8,119062.8,1057,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427312,38698.00
06/04/2015 10:15,2,1.422,ACTIVE,213.06,348.96,59.975,1433427303,"201051344001158","174011321042388",29.10,24.30,0,318.91,397.66,42.0,38.6,0.340,125358.5,125358.5,1058,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427313,38699.00
06/04/2015 10:15,2,1.455,ACTIVE,212.61,347.76,59.975,1433427303,"201051344001025","174011321042388",28.92,25.00,0,319.51,398.26,42.7,39.3,0.345,128188.3,128188.3,1057,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427314,38700.00
06/04/2015 10:15,1,1.027,ACTIVE,214.2,354.27,60.03,1433427303,"033051125000118","174011321042388",39.13,24,0.254,296.88,449.91,40.0,36.7,0.232,8669.7,8684.9,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427315,38701.00
06/04/2015 10:15,2,1.432,ACTIVE,212.83,348.96,59.975,1433427303,"201051344000569","174011321042388",28.84,25.00,0,320.41,398.56,41.9,38.5,0.336,132097.4,132097.4,1057,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427316,38702.00
06/04/2015 10:15,2,0.943,ACTIVE,213.29,418.70,59.981,1433427303,"274151322000094","174011321042388",39.34,30.50,0,337.54,463.18,37.6,34.4,0.256,319233.7,319233.7,2393,0,0,0,L,1151911521,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427317,38703.00
06/04/2015 10:15,1,1.404,ACTIVE,215.1,325.49,60.03,1433427303,"040051121000068","174011321042388",23.46,23,0.205,300.95,451.03,32.7,32.7,0.243,9057.0000000001,9069.4000000001,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427318,38704.00
06/04/2015 10:15,2,1.430,ACTIVE,212.83,348.06,59.986,1433427303,"201051344000458","174011321042388",28.98,26.00,0,316.50,397.96,42.0,38.6,0.354,127752.0,127752.0,1057,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427319,38705.00
06/04/2015 10:15,2,1.438,ACTIVE,213.51,348.66,59.981,1433427303,"274151322000087","174011321042388",27.75,36.30,0,323.11,384.73,40.4,37.1,0.261,388940.6,388940.6,1969,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427320,38706.00
06/04/2015 10:15,2,1.480,ACTIVE,212.83,344.15,59.986,1433427303,"274151322000052","174011321042388",28.47,29.00,0,322.21,386.53,42.7,39.3,0.278,415630.9,415630.9,2368,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427321,38707.00
06/04/2015 10:15,2,1.461,ACTIVE,212.38,347.46,59.959,1433427303,"201051344001145","174011321042388",28.49,23.50,0,320.71,398.56,42.1,38.7,0.349,132836.5,132836.5,1057,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427322,38708.00
06/04/2015 10:15,2,1.408,ACTIVE,212.38,347.46,59.981,1433427303,"201051344000685","174011321042388",29.12,23.80,0,316.20,397.35,41.6,38.2,0.358,132155.1,132155.1,1058,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427323,38709.00
06/04/2015 10:15,2,1.414,ACTIVE,212.38,344.45,59.965,1433427303,"274151322000088","174011321042388",28.43,28.80,0,322.81,386.53,40.7,37.4,0.265,397812.4,397812.4,1976,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427324,38710.00
06/04/2015 10:15,2,1.434,ACTIVE,212.38,347.46,59.991,1433427303,"201051344000438","174011321042388",29.22,24.00,0,316.20,398.86,42.5,39.1,0.345,132187.3,132187.3,1057,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427325,38711.00
06/04/2015 10:15,2,1.432,ACTIVE,211.70,346.56,59.970,1433427303,"201051344001135","174011321042388",29.12,25.00,0,318.30,397.66,42.3,38.9,0.340,123627.2,123627.2,1056,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427326,38712.00
06/04/2015 10:15,2,1.443,ACTIVE,212.38,348.36,59.965,1433427303,"201051344000417","174011321042388",28.80,24.50,0,312.29,397.66,42.2,38.8,0.349,128248.6,128248.6,1054,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427327,38713.00
06/04/2015 10:15,2,1.418,ACTIVE,211.70,347.16,59.970,1433427303,"201051344000594","174011321042388",29.74,24.00,0,316.50,398.56,42.7,39.3,0.354,127773.9,127773.9,1057,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427328,38714.00
06/04/2015 10:15,2,1.445,ACTIVE,213.06,353.47,59.959,1433427303,"274151322000083","174011321042388",28.77,29.30,0,323.41,386.53,42.1,38.7,0.296,412000.9,412000.9,2373,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427329,38715.00
06/04/2015 10:15,2,1.473,ACTIVE,212.38,348.66,59.959,1433427303,"201051344000585","174011321042388",28.73,25.30,0,318.61,397.66,42.9,39.4,0.349,126662.7,126662.7,1055,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427330,38716.00
06/04/2015 10:15,2,1.434,ACTIVE,213.51,350.47,59.954,1433427303,"274151322000054","174011321042388",28.67,29.50,0,322.21,387.14,41.6,38.2,0.287,407457.9,407457.9,1970,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427331,38717.00
06/04/2015 10:15,2,1.453,ACTIVE,212.16,346.26,59.965,1433427303,"201051344001203","174011321042388",28.63,25.00,0,317.40,399.16,42.2,38.8,0.349,128100.6,128100.6,1059,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427332,38718.00
06/04/2015 10:15,2,1.412,ACTIVE,211.70,346.56,59.949,1433427303,"201051344000646","174011321042388",29.18,24.30,0,314.40,397.96,41.8,38.4,0.345,125786.2,125786.2,1053,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427333,38719.00
06/04/2015 10:15,2,0.980,ACTIVE,214.41,417.49,59.959,1433427303,"274151322000068","174011321042388",38.80,31.00,0,337.54,463.78,38.6,35.3,0.252,318126.7,318126.7,2003,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427334,38720.00
06/04/2015 10:15,2,1.523,ACTIVE,213.51,351.37,59.954,1433427303,"274151322000076","174011321042388",29.22,29.30,0,322.81,384.73,45.1,41.6,0.314,433912.2,433912.2,2367,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427335,38721.00
06/04/2015 10:15,1,0.927,ACTIVE,214.1,324.95,60.03,1433427303,"033051125000132","174011321042388",28.57,24,0.179,301.61,446.29,26.3,11.6,0.263,6535.9999999995,6546.4000000353,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427336,38722.00
06/04/2015 10:15,1,1.017,ACTIVE,213.9,349.07,60.00,1433427303,"033051125000150","174011321042388",39.42,23,0.241,301.46,452.94,39.9,31.6,0.280,8589.8000000118,8604.9999999999,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427337,38723.00
06/04/2015 10:15,2,1.465,ACTIVE,211.93,347.46,59.954,1433427303,"201051344000890","174011321042388",28.80,24.30,0,317.40,397.96,42.8,39.4,0.336,129676.3,129676.3,1056,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427338,38724.00
06/04/2015 10:15,2,1.400,ACTIVE,212.16,348.06,59.954,1433427303,"201051344000900","174011321042388",28.86,24.80,0,314.70,397.96,40.9,37.6,0.345,130112.8,130112.8,1056,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427339,38725.00
06/04/2015 10:15,2,1.420,ACTIVE,212.61,348.66,59.959,1433427303,"201051344000633","174011321042388",29.02,24.30,0,318.30,398.56,41.8,38.4,0.349,119821.2,119821.2,1060,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427340,38726.00
06/04/2015 10:15,1,1.369,ACTIVE,214.1,339.57,60.00,1433427303,"040051121000185","174011321042388",23.75,24,0.233,301.44,448.05,32.3,29.9,0.205,8352.5999999991,8365.0999999991,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427341,38727.00
06/04/2015 10:15,2,1.443,ACTIVE,212.16,347.46,59.959,1433427303,"201051344000983","174011321042388",28.86,25.50,0,317.40,397.96,42.2,38.8,0.340,126876.6,126876.6,1058,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427342,38728.00
06/04/2015 10:15,2,1.434,ACTIVE,212.38,347.76,59.917,1433427303,"201051344000917","174011321042388",28.75,25.50,0,318.91,397.35,41.8,38.4,0.340,130283.3,130283.3,1057,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427343,38729.00
06/04/2015 10:15,1,1.383,ACTIVE,213.7,359.79,60.00,1433427303,"040051121000116","174011321042388",25.98,21,0.224,296.14,450.32,35.7,26.8,0.185,7692.3000000238,7705.5000000238,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427344,38730.00
06/04/2015 10:15,1,0.918,ACTIVE,214.2,394.81,60.00,1433427303,"033051125000135","174011321042388",28.71,24,0.194,301.49,446.45,26.2,29.2,0.028,6513.6000000222,6524.3000000103,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427345,38731.00
06/04/2015 10:15,2,1.420,ACTIVE,212.38,347.46,59.917,1433427303,"201051344000648","174011321042388",28.90,24.00,0,318.00,398.86,41.6,38.2,0.340,126411.2,126411.2,1056,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427346,38732.00
06/04/2015 10:15,2,1.432,ACTIVE,211.93,347.46,59.922,1433427303,"201051344001093","174011321042388",29.06,25.00,0,318.91,397.35,42.1,38.8,0.331,128323.0,128323.0,1058,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427347,38733.00
06/04/2015 10:15,2,1.432,ACTIVE,212.61,347.16,59.970,1433427303,"201051344000645","174011321042388",28.45,25.80,0,319.51,398.26,41.2,37.9,0.336,126767.0,126767.0,1056,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427348,38734.00
06/04/2015 10:15,2,1.434,ACTIVE,212.61,348.66,59.938,1433427303,"274151322000085","174011321042388",28.53,29.00,0,323.72,387.14,41.4,38.0,0.270,409446.2,409446.2,2366,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427349,38735.00
06/04/2015 10:15,2,1.436,ACTIVE,212.38,347.76,59.949,1433427303,"201051344000651","174011321042388",28.57,25.00,0,318.61,397.96,41.5,38.2,0.340,126141.7,126141.7,1055,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427350,38736.00
06/04/2015 10:15,2,1.436,ACTIVE,212.38,346.56,59.954,1433427303,"201051344000867","174011321042388",28.63,25.00,0,318.91,398.26,41.7,38.3,0.336,118457.6,118457.6,1057,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427351,38737.00
06/04/2015 10:15,1,1.409,ALERT,213.5,412.96,60.00,1433427303,"040051121000095","174011321042388",23.30,23,0.214,298.32,447.55,32.6,30.2,0.022,10170.9,10182.4,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433427352,38738.00
06/04/2015 10:15,2,1.416,ACTIVE,211.70,346.26,59.954,1433427303,"201051344001230","174011321042388",29.06,23.50,0,318.30,396.15,41.7,38.3,0.349,129560.0,129560.0,1057,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427353,38739.00
06/04/2015 10:15,2,1.398,ACTIVE,212.83,349.26,59.954,1433427303,"201051344000576","174011321042388",28.73,24.80,0,318.00,397.35,40.7,37.4,0.314,126219.8,126219.8,1058,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427354,38740.00
06/04/2015 10:15,2,1.422,ACTIVE,212.16,348.06,59.949,1433427303,"201051344000579","174011321042388",29.62,24.00,0,318.61,398.56,42.7,39.3,0.354,131923.2,131923.2,1059,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433427355,38741.00
06/04/2015 10:30,2,2.383,ACTIVE,209.90,354.67,59.954,1433428203,"201051344000955","174011321042388",29.82,24.30,0,324.92,395.85,72.1,67.6,0.619,131457.5,131457.5,1058,0,0,0,L,1122011218,0,120.20,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428204,38742.00
06/04/2015 10:30,1,2.224,ACTIVE,211.2,397.92,60.00,1433428203,"040051121000195","174011321042388",26.08,23,0.288,290.91,449.21,57.7,42.2,0.203,10125.1,10135.3,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428206,38743.00
06/04/2015 10:30,2,2.488,ACTIVE,210.12,346.26,59.959,1433428203,"274151322000095","174011321042388",29.42,29.50,0,324.92,385.93,74.1,69.6,0.499,428383.7,428383.7,1977,0,0,0,L,1151911521,0,120.42,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428207,38744.00
06/04/2015 10:30,2,2.389,ACTIVE,210.35,356.18,59.959,1433428203,"201051344000868","174011321042388",29.12,23.50,0,324.62,396.45,70.5,66.1,0.575,117791.9,117791.9,1058,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428208,38745.00
06/04/2015 10:30,2,2.377,ACTIVE,211.03,357.68,59.959,1433428203,"201051344000853","174011321042388",29.24,24.50,0,326.12,396.45,70.4,66.0,0.597,124040.8,124040.8,1057,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428209,38746.00
06/04/2015 10:30,2,2.377,ACTIVE,210.80,358.28,59.965,1433428203,"201051344000582","174011321042388",29.12,24.50,0,324.92,397.05,70.1,65.7,0.579,124790.3,124790.3,1055,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428210,38747.00
06/04/2015 10:30,1,2.256,ACTIVE,211.6,352.29,60.00,1433428203,"040051121000097","174011321042388",26.54,23,0.333,289.08,448.52,59.5,60.2,0.425,7823.3000000121,7834.100000024,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428211,38748.00
06/04/2015 10:30,2,2.369,ACTIVE,211.03,358.58,59.954,1433428203,"201051344000469","174011321042388",29.40,23.50,0,324.92,397.05,70.5,66.1,0.597,119188.9,119188.9,1058,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428212,38749.00
06/04/2015 10:30,2,2.379,ACTIVE,210.80,358.28,59.959,1433428203,"201051344000988","174011321042388",29.32,24.30,0,324.62,397.66,70.6,66.2,0.592,119075.9,119075.9,1058,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428213,38750.00
06/04/2015 10:30,2,2.381,ACTIVE,210.80,357.38,59.944,1433428203,"201051344001158","174011321042388",29.24,23.80,0,325.82,396.75,70.5,66.2,0.601,125371.6,125371.6,1059,0,0,0,L,1122011218,0,121.10,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428214,38751.00
06/04/2015 10:30,2,2.395,ACTIVE,210.57,356.18,59.959,1433428203,"201051344001025","174011321042388",29.44,24.50,0,325.82,397.66,71.4,67.0,0.579,128201.6,128201.6,1058,0,0,0,L,1122011218,0,120.88,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428214,38752.00
06/04/2015 10:30,1,1.743,ACTIVE,211.7,391.32,60.00,1433428203,"033051125000118","174011321042388",32.05,24,0.345,287.95,449.78,55.6,52.7,0.195,8684.9,8696.9,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428216,38753.00
06/04/2015 10:30,2,2.361,ACTIVE,211.03,356.78,59.965,1433428203,"201051344000569","174011321042388",29.38,24.80,0,325.82,397.05,70.3,65.9,0.588,132110.6,132110.6,1058,0,0,0,L,1122011218,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428217,38754.00
06/04/2015 10:30,2,1.629,ACTIVE,211.70,418.39,59.965,1433428203,"274151322000094","174011321042388",37.77,30.50,0,335.44,459.57,62.4,58.3,0.438,319245.3,319245.3,2394,0,0,0,L,1151911521,0,120.42,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428218,38755.00
06/04/2015 10:30,1,2.277,ACTIVE,212.0,303.67,60.03,1433428203,"040051121000068","174011321042388",24.05,23,0.348,290.84,448.70,54.5,47.8,0.362,9069.4000000001,9079.1000000001,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428219,38756.00
06/04/2015 10:30,2,2.365,ACTIVE,211.25,357.38,59.965,1433428203,"201051344000458","174011321042388",29.42,25.50,0,326.12,396.15,70.5,66.1,0.614,127765.2,127765.2,1058,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428220,38757.00
06/04/2015 10:30,2,2.342,ACTIVE,210.80,355.58,59.949,1433428203,"274151322000087","174011321042388",28.07,37.30,0,324.62,382.63,66.6,62.3,0.477,388953.0,388953.0,1970,0,0,0,L,1151911521,0,120.65,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428221,38758.00
06/04/2015 10:30,2,2.361,ACTIVE,210.57,360.38,59.959,1433428203,"274151322000052","174011321042388",29.28,28.80,0,325.22,384.43,70.1,65.7,0.491,415644.0,415644.0,2369,0,0,0,L,1151911521,0,120.20,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428222,38759.00
06/04/2015 10:30,2,2.379,ACTIVE,210.80,355.28,59.970,1433428203,"201051344001145","174011321042388",29.46,23.30,0,324.92,396.45,71.0,66.6,0.592,132849.8,132849.8,1058,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428223,38760.00
06/04/2015 10:30,2,2.371,ACTIVE,211.48,357.08,59.949,1433428203,"201051344000685","174011321042388",29.36,23.50,0,324.32,395.85,70.5,66.1,0.610,132168.3,132168.3,1059,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428224,38761.00
06/04/2015 10:30,2,2.346,ACTIVE,211.03,360.69,59.965,1433428203,"274151322000088","174011321042388",28.71,28.50,0,324.62,383.23,68.2,63.9,0.482,397825.0,397825.0,1977,0,0,0,L,1151911521,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428225,38762.00
06/04/2015 10:30,2,2.367,ACTIVE,211.93,357.38,59.970,1433428203,"201051344000438","174011321042388",29.88,23.80,0,325.22,397.05,71.7,67.3,0.597,132200.7,132200.7,1058,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428226,38763.00
06/04/2015 10:30,2,2.400,ACTIVE,211.25,356.18,59.965,1433428203,"201051344001135","174011321042388",29.36,24.80,0,324.92,396.15,71.4,67.0,0.588,123640.5,123640.5,1057,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428226,38764.00
06/04/2015 10:30,2,2.393,ACTIVE,211.70,359.48,59.981,1433428203,"201051344000417","174011321042388",29.40,24.00,0,325.52,396.75,71.3,66.9,0.605,128261.9,128261.9,1055,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428227,38765.00
06/04/2015 10:30,2,2.449,ACTIVE,211.25,358.88,59.970,1433428203,"201051344000594","174011321042388",30.04,23.50,0,323.41,397.05,74.6,70.1,0.614,127787.4,127787.4,1058,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428228,38766.00
06/04/2015 10:30,2,2.361,ACTIVE,211.70,356.18,59.986,1433428203,"274151322000083","174011321042388",29.36,29.00,0,324.02,383.53,70.2,65.8,0.499,412013.9,412013.9,2374,0,0,0,L,1151911521,0,120.65,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428229,38767.00
06/04/2015 10:30,2,2.461,ACTIVE,211.93,358.88,59.970,1433428203,"201051344000585","174011321042388",29.62,24.80,0,324.92,396.15,73.8,69.4,0.619,126676.2,126676.2,1056,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428230,38768.00
06/04/2015 10:30,2,2.404,ACTIVE,212.38,353.47,59.975,1433428203,"274151322000054","174011321042388",29.10,29.30,0,324.92,384.43,70.8,66.5,0.468,407470.8,407470.8,1971,0,0,0,L,1151911521,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428231,38769.00
06/04/2015 10:30,2,2.516,ACTIVE,211.70,358.58,59.965,1433428203,"201051344001203","174011321042388",29.22,24.80,0,325.22,398.26,74.5,70.0,0.636,128114.1,128114.1,1060,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428232,38770.00
06/04/2015 10:30,2,2.484,ACTIVE,211.03,359.18,59.965,1433428203,"201051344000646","174011321042388",29.10,23.80,0,324.62,396.75,73.3,68.8,0.619,125799.5,125799.5,1054,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428233,38771.00
06/04/2015 10:30,2,1.574,ACTIVE,213.51,436.13,59.959,1433428203,"274151322000068","174011321042388",40.06,30.80,0,336.94,463.18,64.4,60.2,0.442,318138.4,318138.4,2004,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428234,38772.00
06/04/2015 10:30,2,2.543,ACTIVE,212.38,354.07,59.965,1433428203,"274151322000076","174011321042388",29.66,29.00,0,326.42,386.53,76.5,71.9,0.521,433926.3,433926.3,2368,0,0,0,L,1151911521,0,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428235,38773.00
06/04/2015 10:30,1,1.517,ACTIVE,213.2,369.48,60.03,1433428203,"033051125000132","174011321042388",30.18,24,0.262,309.76,439.49,45.5,44.6,0.196,6546.4000000353,6553.8000000115,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428236,38774.00
06/04/2015 10:30,1,1.758,ACTIVE,213.0,340.48,60.03,1433428203,"033051125000150","174011321042388",31.01,23,0.343,290.23,450.51,54.2,62.2,0.275,8604.9999999999,8615.9000000357,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428237,38775.00
06/04/2015 10:30,2,2.414,ACTIVE,210.80,357.68,59.970,1433428203,"201051344000890","174011321042388",29.44,23.80,0,324.62,396.75,71.9,67.5,0.592,129689.9,129689.9,1057,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428238,38776.00
06/04/2015 10:30,2,2.359,ACTIVE,211.48,357.68,59.954,1433428203,"201051344000900","174011321042388",29.64,24.50,0,325.22,396.15,70.8,66.5,0.597,130126.0,130126.0,1057,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428239,38777.00
06/04/2015 10:30,2,2.375,ACTIVE,211.70,358.28,59.991,1433428203,"201051344000633","174011321042388",29.48,24.00,0,324.32,397.05,70.9,66.5,0.601,119834.6,119834.6,1061,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428240,38778.00
