ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 10:30,1,2.318,ACTIVE,212.8,388.49,60.03,1433428203,"040051121000185","174011321042388",22.30,23,0.336,301.83,446.01,51.4,52.7,0.246,8365.0999999991,8373.9999999991,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428241,38779.00
06/04/2015 10:30,2,2.371,ACTIVE,211.48,358.28,59.975,1433428203,"201051344000983","174011321042388",29.50,25.00,0,324.92,396.75,70.9,66.5,0.605,126890.1,126890.1,1059,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428242,38780.00
06/04/2015 10:30,2,2.346,ACTIVE,211.48,358.58,59.981,1433428203,"201051344000917","174011321042388",29.50,25.30,0,325.52,396.45,70.1,65.7,0.592,130296.8,130296.8,1058,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428243,38781.00
06/04/2015 10:30,1,2.229,ACTIVE,212.7,318.98,60.03,1433428203,"040051121000116","174011321042388",26.47,21,0.345,288.00,447.29,58.7,65.9,0.386,7705.5000000238,7716.4000000238,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428244,38782.00
06/04/2015 10:30,1,1.465,ACTIVE,213.1,379.15,60.03,1433428203,"033051125000135","174011321042388",30.91,25,0.287,312.95,440.80,45.0,35.0,0.191,6524.3000000103,6532.3000000103,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428246,38783.00
06/04/2015 10:30,2,2.340,ACTIVE,211.70,357.38,59.991,1433428203,"201051344000648","174011321042388",29.30,24.00,0,324.92,397.05,69.5,65.1,0.588,126424.6,126424.6,1057,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428247,38784.00
06/04/2015 10:30,2,2.357,ACTIVE,211.25,357.08,59.981,1433428203,"201051344001093","174011321042388",29.50,24.50,0,324.32,396.45,70.4,66.0,0.566,128336.6,128336.6,1059,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428248,38785.00
06/04/2015 10:30,2,2.340,ACTIVE,211.70,356.18,59.975,1433428203,"201051344000645","174011321042388",29.40,25.80,0,326.12,396.75,69.7,65.4,0.570,126780.4,126780.4,1057,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428249,38786.00
06/04/2015 10:30,2,2.324,ACTIVE,212.16,349.86,59.975,1433428203,"274151322000085","174011321042388",29.10,29.30,0,325.22,384.13,68.4,64.1,0.473,409459.3,409459.3,2367,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428250,38787.00
06/04/2015 10:30,2,2.354,ACTIVE,211.48,357.08,59.949,1433428203,"201051344000651","174011321042388",29.32,25.00,0,325.22,396.45,69.9,65.6,0.566,126155.2,126155.2,1056,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428251,38788.00
06/04/2015 10:30,2,2.346,ACTIVE,211.48,356.18,59.975,1433428203,"201051344000867","174011321042388",29.34,24.50,0,325.52,395.25,69.7,65.4,0.570,118471.1,118471.1,1058,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428252,38789.00
06/04/2015 10:30,1,2.243,ACTIVE,212.5,349.37,60.03,1433428203,"040051121000095","174011321042388",23.85,23,0.274,288.18,445.60,53.2,42.3,0.368,10182.4,10192.1,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428253,38790.00
06/04/2015 10:30,2,2.326,ACTIVE,211.03,355.28,59.944,1433428203,"201051344001230","174011321042388",29.66,23.30,0,323.72,395.25,69.8,65.5,0.579,129573.5,129573.5,1058,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428254,38791.00
06/04/2015 10:30,2,2.299,ACTIVE,211.93,358.88,59.981,1433428203,"201051344000576","174011321042388",29.46,24.80,0,324.92,396.45,68.6,64.3,0.570,126233.0,126233.0,1059,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428255,38792.00
06/04/2015 10:30,2,2.377,ACTIVE,212.16,358.58,59.944,1433428203,"201051344000579","174011321042388",29.52,23.50,0,325.82,397.05,71.1,66.7,0.588,131937.1,131937.1,1060,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433428256,38793.00
06/04/2015 10:45,2,2.068,ACTIVE,212.16,354.07,59.965,1433429103,"201051344000955","174011321042388",29.58,24.30,0,330.33,398.26,62.0,57.9,0.526,131474.4,131474.4,1059,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429105,38794.00
06/04/2015 10:45,1,1.955,ACTIVE,214.6,340.91,60.00,1433429103,"040051121000195","174011321042388",25.55,24,0.319,298.45,448.92,49.7,49.9,0.397,10135.3,10148.1,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429106,38795.00
06/04/2015 10:45,2,2.186,ACTIVE,212.38,359.18,59.959,1433429103,"274151322000095","174011321042388",28.88,29.80,0,330.03,386.23,63.9,59.8,0.433,428401.1,428401.1,1978,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429107,38796.00
06/04/2015 10:45,2,2.088,ACTIVE,212.16,353.77,59.965,1433429103,"201051344000868","174011321042388",28.75,24.00,0,332.13,397.66,60.9,56.8,0.491,117808.5,117808.5,1059,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429108,38797.00
06/04/2015 10:45,2,2.057,ACTIVE,213.29,355.28,59.965,1433429103,"201051344000853","174011321042388",29.20,24.80,0,334.54,398.56,60.9,56.9,0.513,124057.5,124057.5,1058,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429109,38798.00
06/04/2015 10:45,2,2.018,ACTIVE,213.06,354.67,59.975,1433429103,"201051344000582","174011321042388",29.52,24.80,0,333.63,398.56,60.4,56.3,0.499,124806.7,124806.7,1056,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429110,38799.00
06/04/2015 10:45,1,1.957,ACTIVE,214.6,411.56,60.03,1433429103,"040051121000097","174011321042388",26.48,23,0.298,300.37,451.62,51.5,43.1,0.168,7834.100000024,7848.0000000002,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429111,38800.00
06/04/2015 10:45,2,2.064,ACTIVE,212.83,355.58,59.959,1433429103,"201051344000469","174011321042388",29.14,23.50,0,333.93,398.56,61.0,56.9,0.530,119205.5,119205.5,1059,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429112,38801.00
06/04/2015 10:45,2,2.059,ACTIVE,212.61,355.58,59.986,1433429103,"201051344000988","174011321042388",29.12,24.50,0,332.73,399.16,60.8,56.7,0.504,119092.6,119092.6,1059,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429113,38802.00
06/04/2015 10:45,2,2.051,ACTIVE,212.83,354.07,59.991,1433429103,"201051344001158","174011321042388",29.20,24.00,0,333.63,398.26,60.7,56.7,0.508,125388.2,125388.2,1060,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429114,38803.00
06/04/2015 10:45,2,2.076,ACTIVE,212.38,352.87,59.970,1433429103,"201051344001025","174011321042388",29.32,24.50,0,333.63,399.16,61.7,57.6,0.499,128218.4,128218.4,1059,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429115,38804.00
06/04/2015 10:45,1,1.506,ACTIVE,213.8,369.94,60.00,1433429103,"033051125000118","174011321042388",36.71,24,0.298,299.28,447.55,55.0,62.2,0.176,8696.9,8709.2,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429116,38805.00
06/04/2015 10:45,2,2.053,ACTIVE,212.61,354.67,59.965,1433429103,"201051344000569","174011321042388",29.02,25.00,0,333.63,397.96,60.4,56.3,0.508,132127.1,132127.1,1059,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429117,38806.00
06/04/2015 10:45,2,1.377,ACTIVE,213.96,415.39,59.959,1433429103,"274151322000094","174011321042388",38.76,30.30,0,390.44,457.17,54.1,50.3,0.371,319259.9,319259.9,2395,0,0,0,L,1151911521,0,121.78,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429118,38807.00
06/04/2015 10:45,1,1.976,ACTIVE,214.1,416.04,60.03,1433429103,"040051121000068","174011321042388",23.95,23,0.290,300.47,448.81,47.1,49.2,0.111,9079.1000000001,9091.7000000001,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429119,38808.00
06/04/2015 10:45,2,2.057,ACTIVE,212.83,353.77,59.938,1433429103,"201051344000458","174011321042388",29.10,25.80,0,333.33,398.26,60.7,56.6,0.517,127781.8,127781.8,1059,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429120,38809.00
06/04/2015 10:45,2,2.039,ACTIVE,213.74,357.68,59.938,1433429103,"274151322000087","174011321042388",27.83,38.00,0,333.33,383.53,57.5,53.6,0.393,388968.6,388968.6,1971,0,0,0,L,1151911521,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429121,38810.00
06/04/2015 10:45,2,2.070,ACTIVE,213.51,355.58,59.970,1433429103,"274151322000052","174011321042388",29.00,28.30,0,333.03,385.93,60.9,56.8,0.402,415660.5,415660.5,2370,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429122,38811.00
06/04/2015 10:45,2,2.041,ACTIVE,212.38,354.07,59.981,1433429103,"201051344001145","174011321042388",29.56,23.30,0,332.13,399.16,61.1,57.1,0.499,132866.5,132866.5,1059,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429123,38812.00
06/04/2015 10:45,2,2.057,ACTIVE,212.38,353.77,59.975,1433429103,"201051344000685","174011321042388",29.04,23.80,0,333.03,397.66,60.5,56.5,0.535,132184.9,132184.9,1060,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429124,38813.00
06/04/2015 10:45,2,2.018,ACTIVE,213.51,359.48,59.959,1433429103,"274151322000088","174011321042388",28.67,28.30,0,333.93,384.43,58.6,54.6,0.393,397841.0,397841.0,1978,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429125,38814.00
06/04/2015 10:45,2,2.061,ACTIVE,212.83,354.37,59.981,1433429103,"201051344000438","174011321042388",29.46,24.00,0,334.24,400.06,61.4,57.4,0.517,132217.5,132217.5,1059,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429126,38815.00
06/04/2015 10:45,2,2.055,ACTIVE,212.38,352.57,59.975,1433429103,"201051344001135","174011321042388",29.28,24.80,0,331.83,398.26,61.0,56.9,0.508,123657.2,123657.2,1058,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429127,38816.00
06/04/2015 10:45,2,2.047,ACTIVE,212.61,353.17,59.975,1433429103,"201051344000417","174011321042388",29.26,24.00,0,333.63,397.35,60.7,56.6,0.491,128278.4,128278.4,1056,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429128,38817.00
06/04/2015 10:45,2,2.078,ACTIVE,211.93,353.77,59.975,1433429103,"201051344000594","174011321042388",29.34,23.80,0,330.03,399.16,61.8,57.7,0.517,127804.3,127804.3,1059,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429129,38818.00
06/04/2015 10:45,2,2.043,ACTIVE,213.29,352.27,59.991,1433429103,"274151322000083","174011321042388",29.02,29.00,0,333.03,384.73,60.1,56.1,0.407,412030.2,412030.2,2375,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429130,38819.00
06/04/2015 10:45,2,2.078,ACTIVE,212.83,354.67,59.970,1433429103,"201051344000585","174011321042388",29.26,24.50,0,334.54,397.96,61.6,57.5,0.521,126693.1,126693.1,1057,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429131,38820.00
06/04/2015 10:45,2,2.039,ACTIVE,212.83,348.66,59.965,1433429103,"274151322000054","174011321042388",28.88,29.00,0,333.33,385.33,59.6,55.6,0.420,407487.1,407487.1,1972,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429131,38821.00
06/04/2015 10:45,2,2.061,ACTIVE,212.83,353.47,59.981,1433429103,"201051344001203","174011321042388",29.24,25.00,0,333.03,399.76,61.1,57.0,0.526,128130.8,128130.8,1061,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429132,38822.00
06/04/2015 10:45,2,2.049,ACTIVE,211.93,354.07,59.965,1433429103,"201051344000646","174011321042388",29.16,23.80,0,329.73,397.66,60.6,56.6,0.508,125816.0,125816.0,1055,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429134,38823.00
06/04/2015 10:45,2,1.381,ACTIVE,213.51,427.41,59.959,1433429103,"274151322000068","174011321042388",39.16,30.00,0,396.45,461.08,55.0,51.2,0.358,318153.1,318153.1,2005,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429134,38824.00
06/04/2015 10:45,2,2.164,ACTIVE,214.19,350.17,59.975,1433429103,"274151322000076","174011321042388",29.40,29.30,0,330.63,386.83,64.5,60.3,0.446,433943.9,433943.9,2369,0,0,0,L,1151911521,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429135,38825.00
06/04/2015 10:45,1,1.306,ACTIVE,214.8,344.36,60.03,1433429103,"033051125000132","174011321042388",29.39,25,0.229,312.68,428.40,38.2,33.6,0.200,6553.8000000115,6563.2000000473,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429137,38826.00
06/04/2015 10:45,1,1.502,ACTIVE,214.4,410.08,60.00,1433429103,"033051125000150","174011321042388",36.02,23,0.327,302.38,450.26,53.8,53.0,0.167,8615.9000000357,8628.4000000357,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429138,38827.00
06/04/2015 10:45,2,2.062,ACTIVE,212.16,353.77,60.002,1433429103,"201051344000890","174011321042388",29.46,24.00,0,330.03,398.56,61.5,57.5,0.517,129706.7,129706.7,1058,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429139,38828.00
06/04/2015 10:45,2,2.033,ACTIVE,212.83,354.67,59.954,1433429103,"201051344000900","174011321042388",28.94,25.00,0,334.84,398.56,59.6,55.6,0.495,130142.4,130142.4,1058,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429140,38829.00
06/04/2015 10:45,2,2.043,ACTIVE,212.83,354.67,59.975,1433429103,"201051344000633","174011321042388",29.16,24.30,0,333.03,398.86,60.4,56.4,0.508,119851.1,119851.1,1062,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429140,38830.00
06/04/2015 10:45,1,2.003,ACTIVE,214.5,412.21,60.00,1433429103,"040051121000185","174011321042388",22.30,23,0.257,304.72,446.28,44.4,34.1,0.088,8373.9999999991,8385.4999999991,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429142,38831.00
06/04/2015 10:45,2,2.053,ACTIVE,212.61,354.07,59.959,1433429103,"201051344000983","174011321042388",29.20,25.30,0,334.24,399.46,60.7,56.7,0.521,126906.8,126906.8,1060,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429143,38832.00
06/04/2015 10:45,2,2.049,ACTIVE,212.83,354.07,59.975,1433429103,"201051344000917","174011321042388",29.22,25.30,0,331.83,397.96,60.7,56.6,0.513,130313.4,130313.4,1059,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429143,38833.00
06/04/2015 10:45,1,1.947,ACTIVE,214.1,425.98,60.00,1433429103,"040051121000116","174011321042388",26.38,22,0.318,297.02,449.28,51.1,41.5,0.164,7716.4000000238,7729.7000000238,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429145,38834.00
06/04/2015 10:45,1,1.248,ACTIVE,214.5,355.19,60.03,1433429103,"033051125000135","174011321042388",32.82,25,0.255,308.20,448.07,40.7,40.4,0.212,6532.3000000103,6542.4000000341,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429146,38835.00
06/04/2015 10:45,2,2.025,ACTIVE,212.83,354.07,59.959,1433429103,"201051344000648","174011321042388",29.14,24.30,0,333.63,399.16,59.8,55.8,0.499,126441.0,126441.0,1058,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429147,38836.00
06/04/2015 10:45,2,2.043,ACTIVE,212.61,354.97,59.944,1433429103,"201051344001093","174011321042388",29.44,24.50,0,333.63,398.26,60.9,56.9,0.499,128353.3,128353.3,1060,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429148,38837.00
06/04/2015 10:45,2,2.049,ACTIVE,213.06,354.37,59.970,1433429103,"201051344000645","174011321042388",28.82,26.30,0,333.93,398.56,59.9,55.9,0.473,126796.9,126796.9,1058,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429149,38838.00
06/04/2015 10:45,2,2.037,ACTIVE,212.83,346.56,59.965,1433429103,"274151322000085","174011321042388",28.84,29.00,0,334.84,385.03,59.5,55.6,0.407,409475.6,409475.6,2368,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429150,38839.00
06/04/2015 10:45,2,2.041,ACTIVE,212.83,354.37,59.975,1433429103,"201051344000651","174011321042388",29.26,25.00,0,334.24,398.56,60.5,56.5,0.499,126171.8,126171.8,1057,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429151,38840.00
06/04/2015 10:45,2,2.053,ACTIVE,212.61,353.77,59.970,1433429103,"201051344000867","174011321042388",28.92,25.30,0,333.03,397.66,60.1,56.1,0.495,118487.6,118487.6,1059,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429152,38841.00
06/04/2015 10:45,1,1.968,ACTIVE,213.9,374.84,60.03,1433429103,"040051121000095","174011321042388",23.74,23,0.285,300.93,446.02,46.5,37.0,0.298,10192.1,10204.3,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429153,38842.00
06/04/2015 10:45,2,2.049,ACTIVE,212.61,353.17,59.981,1433429103,"201051344001230","174011321042388",29.06,23.30,0,329.13,397.66,60.4,56.3,0.495,129590.1,129590.1,1059,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429154,38843.00
06/04/2015 10:45,2,1.986,ACTIVE,213.29,356.18,59.986,1433429103,"201051344000576","174011321042388",29.32,25.30,0,334.84,397.96,59.0,55.1,0.482,126249.3,126249.3,1060,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429155,38844.00
06/04/2015 10:45,2,2.072,ACTIVE,213.06,355.88,59.938,1433429103,"201051344000579","174011321042388",29.26,23.80,0,334.84,398.86,61.5,57.4,0.513,131953.9,131953.9,1061,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433429156,38845.00
06/04/2015 11:00,2,3.273,ACTIVE,216.45,346.56,59.970,1433430003,"201051344000955","174011321042388",29.62,25.80,0,329.43,398.86,98.2,92.9,0.464,131490.7,131490.7,1060,0,0,0,L,1122011218,0,123.59,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430004,38846.00
06/04/2015 11:00,1,3.127,ACTIVE,216.9,335.49,60.00,1433430003,"040051121000195","174011321042388",26.15,24,0.356,307.55,449.67,81.3,77.0,0.381,10148.1,10161,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430006,38847.00
06/04/2015 11:00,2,3.422,ACTIVE,216.67,343.55,59.965,1433430003,"274151322000095","174011321042388",29.54,31.30,0,333.93,387.14,102.3,96.8,0.380,428417.9,428417.9,1979,0,0,0,L,1151911521,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430006,38848.00
06/04/2015 11:00,2,3.289,ACTIVE,216.90,348.06,59.986,1433430003,"201051344000868","174011321042388",28.96,25.80,0,332.73,398.86,96.5,91.2,0.442,117824.5,117824.5,1060,0,0,0,L,1122011218,0,124.04,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430007,38849.00
06/04/2015 11:00,2,3.252,ACTIVE,218.03,350.17,59.970,1433430003,"201051344000853","174011321042388",29.30,26.80,0,334.54,398.56,96.6,91.3,0.451,124073.5,124073.5,1059,0,0,0,L,1122011218,0,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430009,38850.00
06/04/2015 11:00,2,3.258,ACTIVE,217.35,347.76,59.954,1433430003,"201051344000582","174011321042388",29.26,26.00,0,333.03,398.56,96.5,91.2,0.451,124822.6,124822.6,1057,0,0,0,L,1122011218,0,124.49,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430010,38851.00
06/04/2015 11:00,1,3.138,ACTIVE,217.2,325.45,60.00,1433430003,"040051121000097","174011321042388",26.62,23,0.366,304.96,449.06,83.1,79.1,0.385,7848.0000000002,7861.3000000121,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430011,38852.00
06/04/2015 11:00,2,3.297,ACTIVE,217.58,348.36,59.981,1433430003,"201051344000469","174011321042388",29.08,25.30,0,332.73,397.35,97.2,91.9,0.468,119221.6,119221.6,1060,0,0,0,L,1122011218,0,124.04,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430012,38853.00
06/04/2015 11:00,2,3.324,ACTIVE,217.35,348.96,59.975,1433430003,"201051344000988","174011321042388",28.92,26.50,0,332.73,398.26,97.4,92.1,0.455,119108.6,119108.6,1060,0,0,0,L,1122011218,0,124.27,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430013,38854.00
06/04/2015 11:00,2,3.287,ACTIVE,217.58,348.06,59.944,1433430003,"201051344001158","174011321042388",29.16,25.30,0,332.73,397.35,97.1,91.8,0.455,125404.3,125404.3,1061,0,0,0,L,1122011218,0,124.27,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430013,38855.00
06/04/2015 11:00,2,3.307,ACTIVE,216.90,347.46,59.959,1433430003,"201051344001025","174011321042388",29.48,26.00,0,333.33,399.16,98.7,93.3,0.451,128234.7,128234.7,1060,0,0,0,L,1122011218,0,124.04,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430014,38856.00
06/04/2015 11:00,1,2.331,ACTIVE,217.2,353.61,60.03,1433430003,"033051125000118","174011321042388",39.85,25,0.407,301.50,447.65,92.4,88.2,0.428,8709.2,8722.2,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430016,38857.00
06/04/2015 11:00,2,3.303,ACTIVE,217.35,348.36,59.986,1433430003,"201051344000569","174011321042388",28.98,26.80,0,333.33,397.96,97.0,91.7,0.455,132143.1,132143.1,1060,0,0,0,L,1122011218,0,124.04,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430017,38858.00
06/04/2015 11:00,2,2.182,ACTIVE,216.90,422.30,59.975,1433430003,"274151322000094","174011321042388",39.76,32.40,0,394.05,464.08,88.2,83.2,0.336,319274.1,319274.1,2396,0,0,0,L,1151911521,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430017,38859.00
06/04/2015 11:00,1,3.215,ACTIVE,217.1,342.84,60.03,1433430003,"040051121000068","174011321042388",24.07,24,0.337,305.05,449.57,77.0,72.7,0.360,9091.7000000001,9103.9000000001,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430019,38860.00
06/04/2015 11:00,2,3.299,ACTIVE,217.58,347.46,59.986,1433430003,"201051344000458","174011321042388",29.20,27.50,0,332.73,397.66,97.5,92.2,0.468,127797.9,127797.9,1060,0,0,0,L,1122011218,0,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430020,38861.00
06/04/2015 11:00,2,3.271,ACTIVE,216.90,347.46,59.981,1433430003,"274151322000087","174011321042388",28.21,40.60,0,334.24,385.63,93.6,88.4,0.345,388983.9,388983.9,1972,0,0,0,L,1151911521,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430021,38862.00
06/04/2015 11:00,2,3.363,ACTIVE,216.67,355.28,59.965,1433430003,"274151322000052","174011321042388",29.00,30.50,0,334.24,386.83,98.8,93.4,0.367,415676.7,415676.7,2371,0,0,0,L,1151911521,0,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430022,38863.00
06/04/2015 11:00,2,3.271,ACTIVE,216.90,347.16,59.970,1433430003,"201051344001145","174011321042388",29.88,24.50,0,332.43,398.56,99.0,93.7,0.451,132882.8,132882.8,1060,0,0,0,L,1122011218,0,124.04,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430023,38864.00
06/04/2015 11:00,2,3.314,ACTIVE,216.90,348.06,59.965,1433430003,"201051344000685","174011321042388",29.52,25.00,0,330.93,398.56,99.1,93.7,0.482,132201.0,132201.0,1061,0,0,0,L,1122011218,0,124.94,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430024,38865.00
06/04/2015 11:00,2,3.316,ACTIVE,216.67,343.55,59.970,1433430003,"274151322000088","174011321042388",28.77,29.80,0,334.24,385.93,96.7,91.4,0.358,397856.7,397856.7,1979,0,0,0,L,1151911521,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430024,38866.00
06/04/2015 11:00,2,3.352,ACTIVE,216.90,348.06,59.959,1433430003,"201051344000438","174011321042388",29.52,25.30,0,332.73,399.76,100.2,94.8,0.464,132233.9,132233.9,1060,0,0,0,L,1122011218,0,124.49,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430025,38867.00
06/04/2015 11:00,2,3.336,ACTIVE,216.90,347.46,60.007,1433430003,"201051344001135","174011321042388",29.42,26.00,0,330.93,398.86,99.5,94.1,0.455,123673.5,123673.5,1059,0,0,0,L,1122011218,0,124.27,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430026,38868.00
06/04/2015 11:00,2,3.342,ACTIVE,216.90,347.76,59.970,1433430003,"201051344000417","174011321042388",29.26,25.30,0,332.73,397.96,99.0,93.6,0.468,128294.6,128294.6,1057,0,0,0,L,1122011218,0,124.04,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430027,38869.00
06/04/2015 11:00,2,3.412,ACTIVE,216.45,347.76,59.975,1433430003,"201051344000594","174011321042388",29.24,25.80,0,328.52,400.06,101.0,95.6,0.473,127820.8,127820.8,1060,0,0,0,L,1122011218,0,124.04,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430028,38870.00
06/04/2015 11:00,2,3.336,ACTIVE,216.67,342.65,59.965,1433430003,"274151322000083","174011321042388",29.16,30.80,0,333.93,385.93,98.5,93.2,0.389,412046.2,412046.2,2376,0,0,0,L,1151911521,0,123.81,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430029,38871.00
06/04/2015 11:00,2,3.379,ACTIVE,217.58,349.26,59.970,1433430003,"201051344000585","174011321042388",29.46,26.00,0,332.43,397.66,100.9,95.4,0.468,126709.5,126709.5,1058,0,0,0,L,1122011218,0,124.04,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430030,38872.00
06/04/2015 11:00,2,3.322,ACTIVE,216.90,355.28,59.959,1433430003,"274151322000054","174011321042388",29.42,30.50,0,333.93,387.74,99.0,93.6,0.384,407503.0,407503.0,1973,0,0,0,L,1151911521,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430031,38873.00
06/04/2015 11:00,2,3.414,ACTIVE,217.35,347.46,59.965,1433430003,"201051344001203","174011321042388",29.52,26.30,0,333.33,400.06,102.1,96.6,0.482,128147.2,128147.2,1062,0,0,0,L,1122011218,0,124.72,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430032,38874.00
06/04/2015 11:00,2,3.404,ACTIVE,216.67,347.76,59.970,1433430003,"201051344000646","174011321042388",29.24,25.00,0,329.13,399.46,100.8,95.4,0.473,125832.3,125832.3,1056,0,0,0,L,1122011218,0,124.49,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430033,38875.00
06/04/2015 11:00,2,2.221,ACTIVE,217.80,436.13,59.970,1433430003,"274151322000068","174011321042388",40.28,31.80,0,387.14,463.48,90.3,85.2,0.336,318167.7,318167.7,2006,0,0,0,L,1151911521,0,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430034,38876.00
06/04/2015 11:00,2,3.584,ACTIVE,217.58,351.97,59.975,1433430003,"274151322000076","174011321042388",29.82,31.00,0,334.84,386.23,108.2,102.5,0.407,433961.3,433961.3,2370,0,0,0,L,1151911521,0,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430035,38877.00
06/04/2015 11:00,1,2.067,ACTIVE,217.3,350.14,60.00,1433430003,"033051125000132","174011321042388",35.68,25,0.315,302.53,443.50,73.4,68.3,0.342,6563.2000000473,6572.6000000235,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430036,38878.00
06/04/2015 11:00,1,2.413,ACTIVE,217.3,329.58,60.03,1433430003,"033051125000150","174011321042388",39.79,23,0.422,303.99,450.97,95.5,91.7,0.441,8628.4000000357,8641.9000000357,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430037,38879.00
06/04/2015 11:00,2,3.504,ACTIVE,216.67,347.16,59.970,1433430003,"201051344000890","174011321042388",29.20,25.50,0,330.33,400.66,103.7,98.1,0.482,129723.3,129723.3,1059,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430038,38880.00
06/04/2015 11:00,2,3.434,ACTIVE,217.35,348.06,59.954,1433430003,"201051344000900","174011321042388",29.48,26.80,0,333.33,397.96,102.5,97.1,0.473,130158.6,130158.6,1059,0,0,0,L,1122011218,0,124.49,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430039,38881.00
06/04/2015 11:00,2,3.473,ACTIVE,217.35,349.26,59.970,1433430003,"201051344000633","174011321042388",29.24,26.30,0,332.73,398.86,102.8,97.3,0.486,119867.5,119867.5,1063,0,0,0,L,1122011218,0,124.49,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430040,38882.00
06/04/2015 11:00,1,3.233,ACTIVE,217.4,326.93,60.03,1433430003,"040051121000185","174011321042388",26.22,23,0.367,303.66,447.96,84.3,79.6,0.391,8385.4999999991,8397.5999999991,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430041,38883.00
06/04/2015 11:00,2,3.479,ACTIVE,217.58,348.66,59.959,1433430003,"201051344000983","174011321042388",29.20,27.00,0,332.13,398.26,102.9,97.4,0.486,126923.2,126923.2,1061,0,0,0,L,1122011218,0,124.49,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430042,38884.00
06/04/2015 11:00,2,3.441,ACTIVE,217.35,348.96,59.970,1433430003,"201051344000917","174011321042388",29.58,27.00,0,332.43,399.16,103.2,97.7,0.486,130329.9,130329.9,1060,0,0,0,L,1122011218,0,124.27,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430043,38885.00
06/04/2015 11:00,1,3.300,ACTIVE,216.7,351.24,60.00,1433430003,"040051121000116","174011321042388",26.26,22,0.378,306.11,449.16,86.2,81.6,0.399,7729.7000000238,7743.3000000238,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430045,38886.00
06/04/2015 11:00,1,2.242,ACTIVE,217.6,430.04,60.03,1433430003,"033051125000135","174011321042388",27.03,24,0.306,305.70,448.66,60.3,68.8,0.088,6542.4000000341,6553.1000000222,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430046,38887.00
06/04/2015 11:00,2,3.477,ACTIVE,217.35,348.36,59.970,1433430003,"201051344000648","174011321042388",28.78,26.50,0,333.93,398.86,101.3,95.9,0.473,126457.2,126457.2,1059,0,0,0,L,1122011218,0,124.04,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430047,38888.00
06/04/2015 11:00,2,3.510,ACTIVE,217.13,348.96,59.986,1433430003,"201051344001093","174011321042388",29.50,26.00,0,332.43,398.26,104.9,99.3,0.477,128370.0,128370.0,1061,0,0,0,L,1122011218,0,124.27,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430048,38889.00
06/04/2015 11:00,2,3.500,ACTIVE,217.58,348.96,59.970,1433430003,"201051344000645","174011321042388",28.86,28.30,0,333.93,397.35,102.3,96.8,0.464,126813.2,126813.2,1059,0,0,0,L,1122011218,0,124.72,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430048,38890.00
06/04/2015 11:00,2,3.482,ACTIVE,216.90,354.37,59.965,1433430003,"274151322000085","174011321042388",29.02,31.30,0,334.54,386.83,102.4,96.9,0.393,409491.8,409491.8,2369,0,0,0,L,1151911521,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430049,38891.00
06/04/2015 11:00,2,3.504,ACTIVE,217.13,348.66,59.965,1433430003,"201051344000651","174011321042388",29.30,26.30,0,333.63,397.96,104.0,98.5,0.477,126188.4,126188.4,1058,0,0,0,L,1122011218,0,124.72,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430050,38892.00
06/04/2015 11:00,2,3.496,ACTIVE,217.35,347.46,59.970,1433430003,"201051344000867","174011321042388",29.02,27.00,0,331.53,399.16,102.8,97.3,0.468,118504.0,118504.0,1060,0,0,0,L,1122011218,0,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430051,38893.00
06/04/2015 11:00,1,3.342,ACTIVE,217.4,346.14,60.03,1433430003,"040051121000095","174011321042388",23.89,23,0.343,301.43,448.45,79.4,74.5,0.365,10204.3,10216.4,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430052,38894.00
06/04/2015 11:00,2,3.451,ACTIVE,216.22,347.46,59.970,1433430003,"201051344001230","174011321042388",29.80,25.30,0,329.43,399.16,104.1,98.6,0.491,129606.6,129606.6,1060,0,0,0,L,1122011218,0,124.27,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430053,38895.00
06/04/2015 11:00,2,3.434,ACTIVE,217.80,349.86,59.965,1433430003,"201051344000576","174011321042388",29.10,27.30,0,334.24,397.35,101.2,95.8,0.464,126265.5,126265.5,1061,0,0,0,L,1122011218,0,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430054,38896.00
06/04/2015 11:00,2,3.506,ACTIVE,217.58,349.26,59.970,1433430003,"201051344000579","174011321042388",29.34,25.80,0,334.24,397.96,104.2,98.7,0.491,131970.7,131970.7,1062,0,0,0,L,1122011218,0,124.49,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430055,38897.00
06/04/2015 11:15,2,7.555,ACTIVE,221.19,364.29,59.938,1433430903,"201051344000955","174011321042388",28.41,31.00,0,332.13,419.90,217.2,207.7,1.008,131529.8,131529.8,1061,0,0,0,L,1122011218,0,124.94,127.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430904,38898.00
06/04/2015 11:15,1,7.394,ACTIVE,219.6,343.47,60.00,1433430903,"040051121000195","174011321042388",25.09,27,0.811,318.71,394.59,184.6,177.0,0.801,10161,10194.5,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430905,38899.00
06/04/2015 11:15,2,7.883,ACTIVE,219.61,378.12,59.917,1433430903,"274151322000095","174011321042388",28.09,39.00,0,332.13,407.27,223.9,214.2,0.840,428458.8,428458.8,1980,0,0,0,L,1151911521,0,126.30,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430906,38900.00
06/04/2015 11:15,2,7.617,ACTIVE,221.64,363.99,59.938,1433430903,"201051344000868","174011321042388",27.37,31.30,0,333.33,416.59,211.1,201.8,0.937,117863.0,117863.0,1061,0,0,0,L,1122011218,0,125.40,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430907,38901.00
06/04/2015 11:15,2,7.584,ACTIVE,223.45,367.90,59.949,1433430903,"201051344000853","174011321042388",27.57,32.20,0,333.63,422.60,211.8,202.5,0.977,124112.2,124112.2,1060,0,0,0,L,1122011218,0,126.75,128.56,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430908,38902.00
06/04/2015 11:15,2,7.576,ACTIVE,222.10,365.19,59.944,1433430903,"201051344000582","174011321042388",27.73,30.30,0,333.03,419.30,212.8,203.5,0.955,124861.2,124861.2,1058,0,0,0,L,1122011218,0,125.85,128.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430909,38903.00
06/04/2015 11:15,1,7.196,ACTIVE,220.6,369.58,59.96,1433430903,"040051121000097","174011321042388",25.53,27,0.804,319.58,394.81,182.8,176.2,0.783,7861.3000000121,7894.9000000359,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430911,38904.00
06/04/2015 11:15,2,7.477,ACTIVE,223.00,368.20,59.944,1433430903,"201051344000469","174011321042388",27.87,31.00,0,332.13,423.20,211.1,201.8,0.981,119260.3,119260.3,1061,0,0,0,L,1122011218,0,125.85,128.56,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430911,38905.00
06/04/2015 11:15,2,7.654,ACTIVE,223.00,369.40,59.944,1433430903,"201051344000988","174011321042388",27.21,32.40,0,333.33,423.20,210.9,201.7,0.955,119147.4,119147.4,1061,0,0,0,L,1122011218,0,126.07,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430912,38906.00
06/04/2015 11:15,2,7.668,ACTIVE,223.00,366.70,59.938,1433430903,"201051344001158","174011321042388",27.02,32.20,0,333.03,422.60,209.7,200.4,0.963,125442.8,125442.8,1062,0,0,0,L,1122011218,0,125.85,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430913,38907.00
06/04/2015 11:15,2,7.637,ACTIVE,221.87,365.80,59.949,1433430903,"201051344001025","174011321042388",27.91,31.30,0,332.43,419.00,215.9,206.4,0.941,128274.0,128274.0,1061,0,0,0,L,1122011218,0,125.40,128.11,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430914,38908.00
06/04/2015 11:15,1,5.019,ACTIVE,220.1,354.26,60.00,1433430903,"033051125000118","174011321042388",40.71,28,0.896,314.77,400.28,203.3,195.9,0.877,8722.2,8759.4,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430915,38909.00
06/04/2015 11:15,2,7.508,ACTIVE,222.55,367.90,59.944,1433430903,"201051344000569","174011321042388",27.73,32.00,0,333.63,421.70,210.9,201.6,0.959,132181.9,132181.9,1061,0,0,0,L,1122011218,0,125.62,128.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430916,38910.00
06/04/2015 11:15,2,4.973,ACTIVE,220.06,433.72,59.944,1433430903,"274151322000094","174011321042388",38.90,38.60,0,391.04,470.39,195.8,187.1,0.742,319309.8,319309.8,2397,0,0,0,L,1151911521,0,125.85,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430917,38911.00
06/04/2015 11:15,1,7.393,ACTIVE,219.9,330.77,59.96,1433430903,"040051121000068","174011321042388",22.53,27,0.730,319.22,390.86,165.8,159.9,0.721,9103.9000000001,9134.6000000001,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430918,38912.00
06/04/2015 11:15,2,7.594,ACTIVE,222.77,365.80,59.938,1433430903,"201051344000458","174011321042388",27.33,33.30,0,334.24,422.00,210.2,200.9,0.977,127836.6,127836.6,1061,0,0,0,L,1122011218,0,126.30,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430919,38913.00
06/04/2015 11:15,2,7.473,ACTIVE,219.84,355.58,59.944,1433430903,"274151322000087","174011321042388",26.00,48.50,0,333.03,400.66,196.7,187.9,0.738,389020.7,389020.7,1973,0,0,0,L,1151911521,0,126.07,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430920,38914.00
06/04/2015 11:15,2,7.566,ACTIVE,219.84,364.29,59.933,1433430903,"274151322000052","174011321042388",27.81,37.50,0,332.43,403.97,212.9,203.5,0.809,415716.0,415716.0,2372,0,0,0,L,1151911521,0,125.85,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430921,38915.00
06/04/2015 11:15,2,7.482,ACTIVE,220.97,365.80,59.928,1433430903,"201051344001145","174011321042388",28.41,29.50,0,333.33,419.00,215.2,205.8,0.968,132922.2,132922.2,1061,0,0,0,L,1122011218,0,125.17,127.43,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430922,38916.00
06/04/2015 11:15,2,7.604,ACTIVE,220.74,364.89,59.944,1433430903,"201051344000685","174011321042388",28.13,30.00,0,332.13,420.50,216.5,207.0,1.025,132240.7,132240.7,1062,0,0,0,L,1122011218,0,125.85,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430923,38917.00
06/04/2015 11:15,2,7.520,ACTIVE,219.61,363.09,59.938,1433430903,"274151322000088","174011321042388",27.35,36.50,0,332.73,402.46,208.3,199.1,0.773,397895.2,397895.2,1980,0,0,0,L,1151911521,0,126.30,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430924,38918.00
06/04/2015 11:15,2,7.570,ACTIVE,221.64,364.59,59.912,1433430903,"201051344000438","174011321042388",28.19,30.50,0,332.43,419.00,216.2,206.7,0.981,132273.7,132273.7,1061,0,0,0,L,1122011218,0,125.85,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430925,38919.00
06/04/2015 11:15,2,7.521,ACTIVE,221.87,367.60,59.949,1433430903,"201051344001135","174011321042388",27.93,31.00,0,332.73,418.39,212.8,203.5,0.955,123712.6,123712.6,1060,0,0,0,L,1122011218,0,125.62,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430926,38920.00
06/04/2015 11:15,2,7.506,ACTIVE,221.19,366.40,59.970,1433430903,"201051344000417","174011321042388",27.77,30.80,0,333.03,418.39,211.1,201.8,0.999,128333.6,128333.6,1058,0,0,0,L,1122011218,0,125.17,127.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430926,38921.00
06/04/2015 11:15,2,7.568,ACTIVE,220.74,364.59,59.938,1433430903,"201051344000594","174011321042388",27.77,32.20,0,331.83,419.60,212.9,203.6,0.981,127860.5,127860.5,1061,0,0,0,L,1122011218,0,125.17,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430928,38922.00
06/04/2015 11:15,2,7.424,ACTIVE,219.39,369.10,59.944,1433430903,"274151322000083","174011321042388",27.57,39.30,0,332.73,402.77,207.4,198.2,0.818,412085.1,412085.1,2377,0,0,0,L,1151911521,0,125.62,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430929,38923.00
