ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 11:15,2,7.395,ACTIVE,222.32,365.80,59.954,1433430903,"201051344000585","174011321042388",27.97,31.00,0,332.73,418.09,209.4,200.2,0.946,126748.9,126748.9,1059,0,0,0,L,1122011218,0,125.40,128.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430930,38924.00
06/04/2015 11:15,2,7.465,ACTIVE,220.06,368.20,59.981,1433430903,"274151322000054","174011321042388",27.43,38.40,0,332.13,403.97,207.3,198.2,0.791,407542.1,407542.1,1974,0,0,0,L,1151911521,0,126.30,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430931,38925.00
06/04/2015 11:15,2,7.375,ACTIVE,222.10,363.39,59.944,1433430903,"201051344001203","174011321042388",28.11,31.30,0,332.73,420.20,210.0,200.8,0.963,128187.3,128187.3,1063,0,0,0,L,1122011218,0,126.30,127.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430932,38926.00
06/04/2015 11:15,2,7.264,ACTIVE,220.74,363.39,59.949,1433430903,"201051344000646","174011321042388",28.31,29.80,0,332.43,419.30,208.1,198.9,0.946,125871.8,125871.8,1057,0,0,0,L,1122011218,0,125.40,127.43,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430932,38927.00
06/04/2015 11:15,2,4.762,ACTIVE,221.42,432.82,59.933,1433430903,"274151322000068","174011321042388",39.80,38.40,0,397.05,470.09,192.8,184.1,0.720,318203.9,318203.9,2007,0,0,0,L,1151911521,0,126.75,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430933,38928.00
06/04/2015 11:15,2,7.885,ACTIVE,221.19,359.78,59.907,1433430903,"274151322000076","174011321042388",28.39,38.20,0,333.93,406.07,226.8,216.9,0.853,434003.7,434003.7,2371,0,0,0,L,1151911521,0,126.98,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430934,38929.00
06/04/2015 11:15,1,4.670,ACTIVE,220.3,339.62,60.00,1433430903,"033051125000132","174011321042388",33.55,27,0.679,317.71,387.28,155.9,148.9,0.680,6572.6000000235,6601.6000000235,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430936,38930.00
06/04/2015 11:15,1,5.404,ACTIVE,220.9,393.52,59.96,1433430903,"033051125000150","174011321042388",37.75,27,0.894,313.83,401.39,203.0,196.4,0.874,8641.9000000357,8679.9000000357,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430937,38931.00
06/04/2015 11:15,2,7.510,ACTIVE,220.97,364.89,59.949,1433430903,"201051344000890","174011321042388",28.07,31.00,0,332.43,419.90,213.2,203.9,0.955,129763.4,129763.4,1060,0,0,0,L,1122011218,0,125.62,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430938,38932.00
06/04/2015 11:15,2,7.564,ACTIVE,222.77,367.30,59.949,1433430903,"201051344000900","174011321042388",27.81,31.00,0,333.33,418.39,213.0,203.7,0.950,130198.4,130198.4,1060,0,0,0,L,1122011218,0,126.07,128.11,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430939,38933.00
06/04/2015 11:15,2,7.557,ACTIVE,221.87,366.10,59.938,1433430903,"201051344000633","174011321042388",27.55,32.20,0,333.33,417.19,210.8,201.5,0.968,119907.0,119907.0,1064,0,0,0,L,1122011218,0,125.85,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430940,38934.00
06/04/2015 11:15,1,7.310,ACTIVE,220.5,346.61,60.00,1433430903,"040051121000185","174011321042388",25.18,27,0.805,319.79,395.26,183.1,176.7,0.789,8397.5999999991,8431.5999999991,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430941,38935.00
06/04/2015 11:15,2,7.520,ACTIVE,223.00,367.90,59.944,1433430903,"201051344000983","174011321042388",27.59,33.00,0,333.33,418.70,210.1,200.8,0.959,126962.8,126962.8,1062,0,0,0,L,1122011218,0,126.30,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430942,38936.00
06/04/2015 11:15,2,7.523,ACTIVE,222.32,367.00,59.959,1433430903,"201051344000917","174011321042388",28.21,31.80,0,332.43,418.39,214.8,205.4,1.012,130369.8,130369.8,1061,0,0,0,L,1122011218,0,125.62,128.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430943,38937.00
06/04/2015 11:15,1,7.193,ACTIVE,219.4,339.59,60.00,1433430903,"040051121000116","174011321042388",25.17,26,0.794,318.17,392.85,180.1,173.1,0.784,7743.3000000238,7777.0000000238,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430944,38938.00
06/04/2015 11:15,1,4.649,ACTIVE,220.7,364.70,60.00,1433430903,"033051125000135","174011321042388",33.58,27,0.681,306.26,450.17,155.3,149.9,0.679,6553.1000000222,6581.9000000341,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430945,38939.00
06/04/2015 11:15,2,7.402,ACTIVE,222.77,366.70,59.944,1433430903,"201051344000648","174011321042388",27.81,32.20,0,333.63,418.39,208.5,199.4,0.946,126496.4,126496.4,1060,0,0,0,L,1122011218,0,125.62,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430946,38940.00
06/04/2015 11:15,2,7.729,ACTIVE,222.55,367.30,59.965,1433430903,"201051344001093","174011321042388",27.85,31.50,0,333.33,419.60,218.0,208.5,0.968,128410.5,128410.5,1062,0,0,0,L,1122011218,0,126.07,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430947,38941.00
06/04/2015 11:15,2,7.639,ACTIVE,223.00,365.49,59.949,1433430903,"201051344000645","174011321042388",27.31,33.50,0,334.24,417.19,211.2,202.0,0.932,126852.9,126852.9,1060,0,0,0,L,1122011218,0,126.30,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430948,38942.00
06/04/2015 11:15,2,7.688,ACTIVE,220.74,379.92,59.938,1433430903,"274151322000085","174011321042388",27.33,37.30,0,333.63,403.37,212.6,203.2,0.795,409531.6,409531.6,2370,0,0,0,L,1151911521,0,126.98,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430949,38943.00
06/04/2015 11:15,2,7.699,ACTIVE,222.77,366.70,59.944,1433430903,"201051344000651","174011321042388",27.81,31.50,0,333.33,419.30,216.8,207.3,0.959,126228.7,126228.7,1059,0,0,0,L,1122011218,0,126.53,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430950,38944.00
06/04/2015 11:15,2,7.537,ACTIVE,222.32,365.80,59.959,1433430903,"201051344000867","174011321042388",27.69,33.30,0,333.03,416.89,211.3,202.1,0.928,118543.8,118543.8,1061,0,0,0,L,1122011218,0,126.07,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430951,38945.00
06/04/2015 11:15,1,7.359,ACTIVE,220.5,340.74,59.96,1433430903,"040051121000095","174011321042388",22.41,27,0.724,320.31,389.49,164.1,158.6,0.715,10216.4,10247.3,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430952,38946.00
06/04/2015 11:15,2,7.566,ACTIVE,220.97,364.29,59.944,1433430903,"201051344001230","174011321042388",28.35,30.30,0,331.23,421.10,217.2,207.7,0.999,129647.1,129647.1,1061,0,0,0,L,1122011218,0,125.40,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430953,38947.00
06/04/2015 11:15,2,7.562,ACTIVE,223.00,369.40,59.954,1433430903,"201051344000576","174011321042388",27.47,32.00,0,333.93,422.90,210.3,201.0,0.932,126305.1,126305.1,1062,0,0,0,L,1122011218,0,126.30,128.11,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430954,38948.00
06/04/2015 11:15,2,7.682,ACTIVE,223.45,368.20,59.949,1433430903,"201051344000579","174011321042388",27.55,32.60,0,334.24,423.81,214.2,204.8,0.981,132011.0,132011.0,1063,0,0,0,L,1122011218,0,126.30,128.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433430955,38949.00
06/04/2015 11:30,2,8.178,ACTIVE,221.19,366.70,59.959,1433431803,"201051344000955","174011321042388",28.13,34.30,0,332.73,419.60,233.2,223.1,1.087,131573.1,131573.1,1062,0,0,0,L,1122011218,0,124.72,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431804,38950.00
06/04/2015 11:30,1,7.950,ACTIVE,218.4,383.75,60.00,1433431803,"040051121000195","174011321042388",24.95,30,0.872,318.37,391.94,197.4,189.4,0.854,10194.5,10230.6,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431806,38951.00
06/04/2015 11:30,2,8.389,ACTIVE,219.39,372.41,59.944,1433431803,"274151322000095","174011321042388",28.13,42.50,0,331.83,405.17,238.8,228.6,0.893,428502.9,428502.9,1981,0,0,0,L,1151911521,0,126.30,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431806,38952.00
06/04/2015 11:30,2,8.053,ACTIVE,221.19,367.60,59.954,1433431803,"201051344000868","174011321042388",27.57,35.20,0,333.33,416.89,224.8,215.0,1.003,117905.4,117905.4,1062,0,0,0,L,1122011218,0,124.72,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431807,38953.00
06/04/2015 11:30,2,8.172,ACTIVE,223.00,370.00,59.938,1433431803,"201051344000853","174011321042388",27.12,36.50,0,334.54,420.80,224.3,214.5,1.025,124154.7,124154.7,1061,0,0,0,L,1122011218,0,126.07,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431808,38954.00
06/04/2015 11:30,2,8.084,ACTIVE,222.10,369.70,59.959,1433431803,"201051344000582","174011321042388",27.77,34.30,0,333.33,417.79,227.2,217.3,1.021,124903.6,124903.6,1059,0,0,0,L,1122011218,0,125.40,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431809,38955.00
06/04/2015 11:30,1,7.699,ACTIVE,219.6,334.73,60.03,1433431803,"040051121000097","174011321042388",25.42,29,0.859,319.11,391.88,194.7,187.5,0.843,7894.9000000359,7931.100000024,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431811,38956.00
06/04/2015 11:30,2,8.107,ACTIVE,223.00,370.30,59.954,1433431803,"201051344000469","174011321042388",27.43,35.00,0,333.03,417.49,225.3,215.5,1.052,119302.8,119302.8,1062,0,0,0,L,1122011218,0,125.40,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431812,38957.00
06/04/2015 11:30,2,8.273,ACTIVE,223.00,371.51,59.970,1433431803,"201051344000988","174011321042388",26.80,36.80,0,332.73,421.40,224.5,214.7,1.016,119189.7,119189.7,1062,0,0,0,L,1122011218,0,125.85,128.56,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431812,38958.00
06/04/2015 11:30,2,8.154,ACTIVE,223.00,369.10,59.970,1433431803,"201051344001158","174011321042388",27.15,36.50,0,333.63,417.19,224.3,214.6,1.025,125484.9,125484.9,1063,0,0,0,L,1122011218,0,125.62,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431813,38959.00
06/04/2015 11:30,2,8.252,ACTIVE,221.87,368.50,59.970,1433431803,"201051344001025","174011321042388",27.57,35.40,0,332.73,417.79,230.4,220.4,1.008,128317.0,128317.0,1062,0,0,0,L,1122011218,0,125.17,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431814,38960.00
06/04/2015 11:30,1,4.840,ACTIVE,219.9,366.28,60.03,1433431803,"033051125000118","174011321042388",42.21,30,0.898,314.88,400.52,203.3,196.2,0.885,8759.4,8799.5,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431815,38961.00
06/04/2015 11:30,2,8.055,ACTIVE,223.00,369.10,59.944,1433431803,"201051344000569","174011321042388",27.35,36.00,0,333.63,416.89,223.2,213.5,1.012,132224.3,132224.3,1062,0,0,0,L,1122011218,0,125.40,128.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431816,38962.00
06/04/2015 11:30,2,5.465,ACTIVE,219.84,409.68,59.970,1433431803,"274151322000094","174011321042388",37.81,41.00,0,378.42,462.88,207.6,198.5,0.773,319348.2,319348.2,2398,0,0,0,L,1151911521,0,125.62,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431817,38963.00
06/04/2015 11:30,1,7.889,ACTIVE,220.7,371.82,60.00,1433431803,"040051121000068","174011321042388",22.36,30,0.772,318.78,386.98,175.5,169.0,0.765,9134.6000000001,9167.4000000001,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431819,38964.00
06/04/2015 11:30,2,8.043,ACTIVE,223.00,369.40,59.959,1433431803,"201051344000458","174011321042388",27.27,38.00,0,334.24,416.89,222.3,212.7,1.034,127878.9,127878.9,1062,0,0,0,L,1122011218,0,125.85,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431820,38965.00
06/04/2015 11:30,2,7.746,ACTIVE,219.61,381.42,59.949,1433431803,"274151322000087","174011321042388",25.66,54.00,0,328.82,397.66,201.4,192.5,0.756,389059.3,389059.3,1974,0,0,0,L,1151911521,0,126.30,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431820,38966.00
06/04/2015 11:30,2,7.824,ACTIVE,219.61,364.29,59.975,1433431803,"274151322000052","174011321042388",27.57,41.30,0,333.03,401.86,218.3,208.8,0.804,415758.1,415758.1,2373,0,0,0,L,1151911521,0,125.85,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431821,38967.00
06/04/2015 11:30,2,7.781,ACTIVE,220.29,364.59,59.965,1433431803,"201051344001145","174011321042388",27.99,33.00,0,333.33,419.30,220.5,210.9,0.990,132965.2,132965.2,1062,0,0,0,L,1122011218,0,124.72,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431822,38968.00
06/04/2015 11:30,2,7.643,ACTIVE,220.29,364.29,59.965,1433431803,"201051344000685","174011321042388",28.37,33.30,0,332.43,419.00,219.5,210.0,1.061,132283.8,132283.8,1063,0,0,0,L,1122011218,0,125.17,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431823,38969.00
06/04/2015 11:30,2,7.520,ACTIVE,219.16,354.97,59.965,1433431803,"274151322000088","174011321042388",27.17,40.60,0,332.43,400.96,206.7,197.6,0.773,397936.4,397936.4,1981,0,0,0,L,1151911521,0,126.53,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431824,38970.00
06/04/2015 11:30,2,7.500,ACTIVE,220.74,364.89,59.975,1433431803,"201051344000438","174011321042388",28.27,33.50,0,333.33,419.00,214.5,205.1,0.999,132316.8,132316.8,1062,0,0,0,L,1122011218,0,124.94,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431825,38971.00
06/04/2015 11:30,2,7.457,ACTIVE,220.97,364.29,59.959,1433431803,"201051344001135","174011321042388",27.95,34.30,0,332.73,417.19,210.9,201.7,0.924,123755.2,123755.2,1061,0,0,0,L,1122011218,0,125.17,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431826,38972.00
06/04/2015 11:30,2,7.207,ACTIVE,220.06,364.29,59.970,1433431803,"201051344000417","174011321042388",27.45,34.30,0,332.73,418.09,200.3,191.4,0.906,128375.8,128375.8,1059,0,0,0,L,1122011218,0,124.49,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431827,38973.00
06/04/2015 11:30,2,7.021,ACTIVE,219.39,362.49,60.002,1433431803,"201051344000594","174011321042388",27.81,36.30,0,331.23,419.90,197.5,188.7,0.897,127903.7,127903.7,1062,0,0,0,L,1122011218,0,124.27,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431828,38974.00
06/04/2015 11:30,2,5.898,ACTIVE,218.26,352.27,59.965,1433431803,"274151322000083","174011321042388",27.63,43.60,0,332.43,401.26,165.0,157.3,0.650,412126.4,412126.4,2378,0,0,0,L,1151911521,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431829,38975.00
06/04/2015 11:30,2,6.393,ACTIVE,220.06,363.99,59.965,1433431803,"201051344000585","174011321042388",27.95,34.80,0,333.93,416.29,180.8,172.5,0.826,126791.6,126791.6,1060,0,0,0,L,1122011218,0,124.49,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431830,38976.00
06/04/2015 11:30,2,5.666,ACTIVE,218.03,364.29,59.986,1433431803,"274151322000054","174011321042388",27.49,42.00,0,332.13,402.77,157.7,150.3,0.592,407583.6,407583.6,1975,0,0,0,L,1151911521,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431831,38977.00
06/04/2015 11:30,2,5.699,ACTIVE,219.16,357.38,59.944,1433431803,"201051344001203","174011321042388",27.93,35.60,0,333.33,417.79,161.1,153.6,0.756,128230.6,128230.6,1064,0,0,0,L,1122011218,0,124.94,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431831,38978.00
06/04/2015 11:30,2,5.650,ACTIVE,218.03,356.48,59.944,1433431803,"201051344000646","174011321042388",27.91,33.50,0,331.53,420.20,159.6,152.1,0.747,125914.4,125914.4,1058,0,0,0,L,1122011218,0,124.04,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431832,38979.00
06/04/2015 11:30,2,3.654,ACTIVE,218.71,415.69,59.965,1433431803,"274151322000068","174011321042388",38.84,41.80,0,392.25,461.98,144.2,137.2,0.535,318242.5,318242.5,2008,0,0,0,L,1151911521,0,125.40,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431833,38980.00
06/04/2015 11:30,2,5.928,ACTIVE,218.48,367.90,59.959,1433431803,"274151322000076","174011321042388",28.61,42.80,0,334.54,404.87,171.9,164.0,0.663,434048.7,434048.7,2372,0,0,0,L,1151911521,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431834,38981.00
06/04/2015 11:30,1,3.558,ACTIVE,218.6,349.92,60.00,1433431803,"033051125000132","174011321042388",34.36,29,0.533,320.84,384.30,121.7,116.0,0.541,6601.6000000235,6632.1000000235,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431836,38982.00
06/04/2015 11:30,1,4.255,ACTIVE,217.9,324.35,60.00,1433431803,"033051125000150","174011321042388",38.97,29,0.733,314.53,399.21,165.0,158.8,0.730,8679.9000000357,8719.9999999999,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431837,38983.00
06/04/2015 11:30,2,6.281,ACTIVE,218.48,359.18,59.959,1433431803,"201051344000890","174011321042388",27.69,34.00,0,332.73,419.30,176.2,168.1,0.804,129806.3,129806.3,1061,0,0,0,L,1122011218,0,124.27,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431838,38984.00
06/04/2015 11:30,2,5.725,ACTIVE,219.61,358.88,59.970,1433431803,"201051344000900","174011321042388",27.51,35.60,0,332.73,417.79,159.6,152.1,0.729,130241.3,130241.3,1061,0,0,0,L,1122011218,0,124.94,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431839,38985.00
06/04/2015 11:30,2,5.939,ACTIVE,219.39,360.08,59.954,1433431803,"201051344000633","174011321042388",27.59,36.50,0,332.13,416.59,166.0,158.3,0.773,119949.3,119949.3,1065,0,0,0,L,1122011218,0,124.72,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431840,38986.00
06/04/2015 11:30,1,5.736,ACTIVE,218.6,358.14,60.03,1433431803,"040051121000185","174011321042388",25.31,30,0.639,318.12,392.51,144.5,139.1,0.639,8431.5999999991,8467.1999999991,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431841,38987.00
06/04/2015 11:30,2,6.250,ACTIVE,220.29,360.38,59.965,1433431803,"201051344000983","174011321042388",27.41,37.00,0,333.03,416.89,173.4,165.5,0.813,127005.2,127005.2,1063,0,0,0,L,1122011218,0,124.94,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431842,38988.00
06/04/2015 11:30,2,6.197,ACTIVE,219.61,359.48,59.970,1433431803,"201051344000917","174011321042388",28.09,34.80,0,332.43,417.49,176.3,168.3,0.826,130412.6,130412.6,1062,0,0,0,L,1122011218,0,124.49,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431843,38989.00
06/04/2015 11:30,1,5.809,ACTIVE,218.1,338.10,60.00,1433431803,"040051121000116","174011321042388",25.27,28,0.645,317.56,389.88,146.0,140.0,0.647,7777.0000000238,7812.3000000238,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431845,38990.00
06/04/2015 11:30,1,3.857,ACTIVE,218.6,332.90,60.00,1433431803,"033051125000135","174011321042388",33.15,30,0.563,320.60,383.71,127.2,122.6,0.570,6581.9000000341,6612.4000000341,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431846,38991.00
06/04/2015 11:30,2,6.967,ACTIVE,220.97,366.10,59.959,1433431803,"201051344000648","174011321042388",27.83,36.50,0,333.33,417.49,196.3,187.5,0.906,126538.2,126538.2,1061,0,0,0,L,1122011218,0,124.72,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431847,38992.00
06/04/2015 11:30,2,7.221,ACTIVE,220.97,366.40,59.986,1433431803,"201051344001093","174011321042388",28.07,34.80,0,333.33,418.70,205.2,196.1,0.902,128453.8,128453.8,1063,0,0,0,L,1122011218,0,125.17,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431848,38993.00
06/04/2015 11:30,2,7.410,ACTIVE,221.87,365.80,59.965,1433431803,"201051344000645","174011321042388",27.43,37.80,0,333.93,415.39,206.0,196.9,0.893,126895.0,126895.0,1061,0,0,0,L,1122011218,0,125.62,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431849,38994.00
06/04/2015 11:30,2,7.211,ACTIVE,219.61,376.92,59.954,1433431803,"274151322000085","174011321042388",27.47,40.80,0,333.93,402.46,200.6,191.7,0.751,409573.0,409573.0,2371,0,0,0,L,1151911521,0,126.30,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431849,38995.00
06/04/2015 11:30,2,7.641,ACTIVE,221.87,367.30,59.938,1433431803,"201051344000651","174011321042388",27.69,35.00,0,332.13,417.49,214.3,204.9,0.950,126271.4,126271.4,1060,0,0,0,L,1122011218,0,125.85,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431850,38996.00
06/04/2015 11:30,2,7.879,ACTIVE,221.19,365.80,59.959,1433431803,"201051344000867","174011321042388",27.08,37.80,0,333.03,416.89,215.9,206.5,0.968,118586.1,118586.1,1062,0,0,0,L,1122011218,0,125.40,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431851,38997.00
06/04/2015 11:30,1,7.252,ACTIVE,219.8,327.56,60.03,1433431803,"040051121000095","174011321042388",22.47,29,0.716,319.57,386.19,162.1,156.8,0.704,10247.3,10279.6,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431852,38998.00
06/04/2015 11:30,2,7.887,ACTIVE,220.52,365.49,59.959,1433431803,"201051344001230","174011321042388",28.09,33.30,0,331.23,420.50,224.4,214.7,1.025,129690.0,129690.0,1062,0,0,0,L,1122011218,0,124.94,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431853,38999.00
06/04/2015 11:30,2,7.914,ACTIVE,222.77,369.70,59.970,1433431803,"201051344000576","174011321042388",27.35,36.30,0,333.33,418.70,219.1,209.5,0.986,126347.0,126347.0,1063,0,0,0,L,1122011218,0,125.85,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431854,39000.00
06/04/2015 11:30,2,7.980,ACTIVE,223.23,369.10,59.933,1433431803,"201051344000579","174011321042388",27.73,36.30,0,334.24,421.40,224.1,214.3,1.030,132053.8,132053.8,1064,0,0,0,L,1122011218,0,125.85,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433431855,39001.00
06/04/2015 11:45,2,7.537,ACTIVE,220.29,366.10,59.965,1433432703,"201051344000955","174011321042388",27.89,36.30,0,332.73,422.60,212.9,203.5,0.990,131618.9,131618.9,1063,0,0,0,L,1122011218,0,124.72,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432704,39002.00
06/04/2015 11:45,1,7.902,ACTIVE,219.8,361.17,60.03,1433432703,"040051121000195","174011321042388",24.46,32,0.846,316.84,395.28,192.4,184.5,0.829,10230.6,10269.5,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432706,39003.00
06/04/2015 11:45,2,7.920,ACTIVE,219.16,362.49,59.981,1433432703,"274151322000095","174011321042388",27.39,46.20,0,331.83,407.27,219.7,210.1,0.818,428550.1,428550.1,1982,0,0,0,L,1151911521,0,126.07,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432707,39004.00
06/04/2015 11:45,2,7.293,ACTIVE,220.74,364.89,59.991,1433432703,"201051344000868","174011321042388",26.80,38.20,0,332.73,422.30,197.8,189.0,0.888,117949.6,117949.6,1063,0,0,0,L,1122011218,0,124.94,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432708,39005.00
06/04/2015 11:45,2,7.320,ACTIVE,222.32,367.30,59.996,1433432703,"201051344000853","174011321042388",26.84,40.20,0,337.24,428.01,198.9,190.1,0.924,124198.6,124198.6,1062,0,0,0,L,1122011218,0,126.07,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432709,39006.00
06/04/2015 11:45,2,6.832,ACTIVE,220.74,364.89,59.986,1433432703,"201051344000582","174011321042388",27.17,37.30,0,333.93,425.01,187.9,179.5,0.862,124948.2,124948.2,1060,0,0,0,L,1122011218,0,125.17,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432709,39007.00
06/04/2015 11:45,1,6.875,ACTIVE,219.7,329.06,60.03,1433432703,"040051121000097","174011321042388",25.03,32,0.757,318.22,395.86,171.2,165.2,0.748,7931.100000024,7970.0000000002,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432711,39008.00
06/04/2015 11:45,2,7.010,ACTIVE,221.64,364.59,59.991,1433432703,"201051344000469","174011321042388",27.19,38.20,0,333.63,428.01,193.0,184.4,0.924,119346.9,119346.9,1063,0,0,0,L,1122011218,0,125.17,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432712,39009.00
06/04/2015 11:45,2,7.066,ACTIVE,221.42,363.39,59.991,1433432703,"201051344000988","174011321042388",26.60,40.00,0,334.54,427.71,190.3,181.7,0.875,119233.7,119233.7,1063,0,0,0,L,1122011218,0,125.17,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432713,39010.00
06/04/2015 11:45,2,6.836,ACTIVE,221.42,363.99,59.981,1433432703,"201051344001158","174011321042388",27.17,39.50,0,334.54,428.31,188.0,179.6,0.866,125528.9,125528.9,1064,0,0,0,L,1122011218,0,125.40,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432713,39011.00
06/04/2015 11:45,2,6.521,ACTIVE,220.29,362.19,59.986,1433432703,"201051344001025","174011321042388",27.31,38.80,0,332.73,423.20,180.4,172.2,0.800,128362.1,128362.1,1063,0,0,0,L,1122011218,0,124.72,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432714,39012.00
06/04/2015 11:45,1,4.699,ACTIVE,219.2,343.95,60.03,1433432703,"033051125000118","174011321042388",38.32,32,0.790,311.20,402.59,179.2,172.2,0.781,8799.5,8842,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432716,39013.00
06/04/2015 11:45,2,7.193,ACTIVE,221.19,365.80,59.991,1433432703,"201051344000569","174011321042388",26.96,40.00,0,333.33,426.51,196.3,187.6,0.906,132267.9,132267.9,1063,0,0,0,L,1122011218,0,124.94,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432716,39014.00
06/04/2015 11:45,2,4.445,ACTIVE,218.71,411.18,59.986,1433432703,"274151322000094","174011321042388",37.07,44.30,0,379.92,459.57,167.8,160.0,0.645,319389.2,319389.2,2399,0,0,0,L,1151911521,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432717,39015.00
06/04/2015 11:45,1,6.380,ACTIVE,219.1,348.70,60.03,1433432703,"040051121000068","174011321042388",22.12,32,0.618,317.60,392.24,140.4,134.7,0.622,9167.4000000001,9202.4000000001,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432719,39016.00
06/04/2015 11:45,2,7.270,ACTIVE,221.42,363.99,59.981,1433432703,"201051344000458","174011321042388",27.02,41.30,0,333.63,427.41,198.9,190.1,0.932,127922.9,127922.9,1063,0,0,0,L,1122011218,0,125.40,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432719,39017.00
06/04/2015 11:45,2,6.559,ACTIVE,218.71,355.28,59.986,1433432703,"274151322000087","174011321042388",25.21,59.50,0,332.43,400.96,167.3,159.6,0.628,389099.9,389099.9,1975,0,0,0,L,1151911521,0,125.62,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432720,39018.00
06/04/2015 11:45,2,6.605,ACTIVE,218.71,353.77,59.970,1433432703,"274151322000052","174011321042388",27.21,45.00,0,332.13,406.07,182.0,173.7,0.698,415802.9,415802.9,2374,0,0,0,L,1151911521,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432721,39019.00
06/04/2015 11:45,2,6.805,ACTIVE,219.61,363.69,59.986,1433432703,"201051344001145","174011321042388",28.03,35.20,0,333.63,422.60,193.2,184.5,0.875,133010.4,133010.4,1063,0,0,0,L,1122011218,0,124.49,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432722,39020.00
06/04/2015 11:45,2,6.885,ACTIVE,219.16,362.19,59.981,1433432703,"201051344000685","174011321042388",27.89,36.00,0,332.73,423.20,194.5,185.8,0.937,132329.2,132329.2,1064,0,0,0,L,1122011218,0,124.94,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432723,39021.00
06/04/2015 11:45,2,6.643,ACTIVE,218.71,370.90,59.986,1433432703,"274151322000088","174011321042388",26.84,43.60,0,333.03,404.87,180.5,172.3,0.685,397980.0,397980.0,1982,0,0,0,L,1151911521,0,126.07,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432724,39022.00
06/04/2015 11:45,2,6.889,ACTIVE,220.29,363.69,59.991,1433432703,"201051344000438","174011321042388",28.03,36.80,0,332.73,423.81,195.5,186.7,0.897,132362.2,132362.2,1063,0,0,0,L,1122011218,0,125.17,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432725,39023.00
06/04/2015 11:45,2,7.090,ACTIVE,220.29,362.49,59.996,1433432703,"201051344001135","174011321042388",27.41,37.30,0,333.03,422.90,196.7,188.0,0.888,123800.0,123800.0,1062,0,0,0,L,1122011218,0,124.94,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432726,39024.00
06/04/2015 11:45,2,6.883,ACTIVE,220.06,362.19,59.965,1433432703,"201051344000417","174011321042388",27.69,36.80,0,332.43,422.30,193.0,184.4,0.888,128420.1,128420.1,1060,0,0,0,L,1122011218,0,124.49,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432727,39025.00
06/04/2015 11:45,2,7.186,ACTIVE,219.61,363.39,59.986,1433432703,"201051344000594","174011321042388",27.71,39.00,0,332.13,423.20,201.6,192.6,0.924,127949.1,127949.1,1063,0,0,0,L,1122011218,0,124.49,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432728,39026.00
06/04/2015 11:45,2,6.896,ACTIVE,218.71,358.58,60.002,1433432703,"274151322000083","174011321042388",27.21,46.60,0,332.13,406.07,190.0,181.4,0.747,412170.5,412170.5,2379,0,0,0,L,1151911521,0,125.40,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432729,39027.00
06/04/2015 11:45,2,7.168,ACTIVE,221.19,365.80,59.986,1433432703,"201051344000585","174011321042388",27.49,37.30,0,333.03,426.21,199.5,190.6,0.910,126836.5,126836.5,1061,0,0,0,L,1122011218,0,124.94,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432729,39028.00
06/04/2015 11:45,2,7.178,ACTIVE,219.16,373.01,59.954,1433432703,"274151322000054","174011321042388",26.94,45.30,0,332.43,406.07,195.8,187.1,0.747,407627.5,407627.5,1976,0,0,0,L,1151911521,0,126.07,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432730,39029.00
06/04/2015 11:45,2,7.479,ACTIVE,221.19,366.70,59.991,1433432703,"201051344001203","174011321042388",27.47,38.80,0,333.63,423.50,208.0,198.9,0.955,128275.8,128275.8,1065,0,0,0,L,1122011218,0,125.62,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432731,39030.00
06/04/2015 11:45,2,7.404,ACTIVE,220.06,364.59,59.996,1433432703,"201051344000646","174011321042388",27.63,35.60,0,331.53,424.11,207.3,198.2,0.968,125959.4,125959.4,1059,0,0,0,L,1122011218,0,124.94,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432732,39031.00
06/04/2015 11:45,2,5.166,ACTIVE,220.29,420.80,59.991,1433432703,"274151322000068","174011321042388",38.05,43.80,0,384.13,459.57,199.4,190.5,0.734,318283.6,318283.6,2009,0,0,0,L,1151911521,0,126.75,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432733,39032.00
06/04/2015 11:45,2,8.459,ACTIVE,220.06,363.09,59.991,1433432703,"274151322000076","174011321042388",27.65,45.30,0,335.14,406.37,236.9,226.8,0.902,434096.4,434096.4,2373,0,0,0,L,1151911521,0,126.30,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432734,39033.00
06/04/2015 11:45,1,5.084,ACTIVE,219.8,331.76,60.03,1433432703,"033051125000132","174011321042388",33.77,32,0.747,317.08,389.54,170.8,162.6,0.744,6632.1000000235,6664.9999999997,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432735,39034.00
06/04/2015 11:45,1,4.839,ACTIVE,220.4,387.96,60.07,1433432703,"033051125000150","174011321042388",42.30,32,0.897,311.91,401.20,203.7,196.2,0.885,8719.9999999999,8762.9000000357,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432737,39035.00
06/04/2015 11:45,2,8.400,ACTIVE,220.97,368.50,60.023,1433432703,"201051344000890","174011321042388",27.31,37.00,0,332.43,424.41,232.4,222.4,1.043,129851.3,129851.3,1062,0,0,0,L,1122011218,0,125.17,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432738,39036.00
06/04/2015 11:45,2,7.965,ACTIVE,222.55,367.60,59.965,1433432703,"201051344000900","174011321042388",27.33,38.80,0,333.33,427.41,220.3,210.7,0.972,130285.7,130285.7,1062,0,0,0,L,1122011218,0,125.62,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432738,39037.00
06/04/2015 11:45,2,8.143,ACTIVE,221.64,368.80,60.018,1433432703,"201051344000633","174011321042388",27.31,40.40,0,333.03,422.00,225.5,215.7,1.039,119993.8,119993.8,1066,0,0,0,L,1122011218,0,125.40,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432739,39038.00
06/04/2015 11:45,1,9.100,ACTIVE,220.4,328.95,60.03,1433432703,"040051121000185","174011321042388",22.42,32,0.891,317.58,397.50,203.0,195.0,0.871,8467.1999999991,8505.7999999991,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432741,39039.00
06/04/2015 11:45,2,8.062,ACTIVE,223.00,369.40,59.996,1433432703,"201051344000983","174011321042388",26.98,41.00,0,333.33,428.01,220.1,210.5,1.008,127049.3,127049.3,1064,0,0,0,L,1122011218,0,125.85,128.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432742,39040.00
06/04/2015 11:45,2,8.068,ACTIVE,222.10,367.90,59.996,1433432703,"201051344000917","174011321042388",27.47,38.00,0,332.13,422.90,224.4,214.7,1.043,130457.7,130457.7,1063,0,0,0,L,1122011218,0,125.17,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432742,39041.00
06/04/2015 11:45,1,7.782,ALERT,219.2,386.19,60.03,1433432703,"040051121000116","174011321042388",24.76,30,0.847,316.70,394.82,191.7,184.3,0.831,7812.3000000238,7850.3000000238,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433432744,39042.00
06/04/2015 11:45,1,4.711,ACTIVE,220.2,328.24,60.03,1433432703,"033051125000135","174011321042388",32.96,32,0.684,320.06,389.38,154.5,149.5,0.678,6612.4000000341,6645.1000000222,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432745,39043.00
06/04/2015 11:45,2,7.658,ACTIVE,222.10,368.50,59.991,1433432703,"201051344000648","174011321042388",27.15,40.00,0,334.24,426.81,210.5,201.2,0.959,126582.0,126582.0,1062,0,0,0,L,1122011218,0,125.17,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432746,39044.00
06/04/2015 11:45,2,7.365,ACTIVE,220.97,363.99,60.002,1433432703,"201051344001093","174011321042388",27.57,37.50,0,333.03,423.50,205.5,196.4,0.941,128499.1,128499.1,1064,0,0,0,L,1122011218,0,124.94,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432747,39045.00
06/04/2015 11:45,2,7.443,ACTIVE,221.64,366.10,60.018,1433432703,"201051344000645","174011321042388",26.56,42.30,0,334.84,423.50,200.0,191.1,0.893,126938.9,126938.9,1062,0,0,0,L,1122011218,0,125.62,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432748,39046.00
06/04/2015 11:45,2,6.646,ACTIVE,218.93,357.08,60.007,1433432703,"274151322000085","174011321042388",26.86,45.50,0,334.54,405.77,180.7,172.5,0.681,409617.3,409617.3,2372,0,0,0,L,1151911521,0,126.07,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432749,39047.00
06/04/2015 11:45,2,6.809,ACTIVE,220.74,365.19,59.981,1433432703,"201051344000651","174011321042388",27.23,38.20,0,333.63,427.71,187.8,179.4,0.835,126316.5,126316.5,1061,0,0,0,L,1122011218,0,125.40,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432750,39048.00
06/04/2015 11:45,2,6.598,ACTIVE,219.84,360.08,59.991,1433432703,"201051344000867","174011321042388",26.84,41.30,0,332.73,422.30,179.3,171.1,0.813,118630.4,118630.4,1063,0,0,0,L,1122011218,0,124.72,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432751,39049.00
06/04/2015 11:45,1,6.095,ACTIVE,218.5,359.05,60.07,1433432703,"040051121000095","174011321042388",22.16,32,0.594,317.92,390.92,134.4,129.0,0.597,10279.6,10314.2,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432752,39050.00
06/04/2015 11:45,2,6.033,ACTIVE,218.48,357.98,59.996,1433432703,"201051344001230","174011321042388",27.69,36.30,0,331.53,423.81,169.2,161.3,0.782,129735.2,129735.2,1063,0,0,0,L,1122011218,0,124.27,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432753,39051.00
06/04/2015 11:45,2,5.807,ACTIVE,220.06,360.99,59.991,1433432703,"201051344000576","174011321042388",26.92,40.80,0,334.84,427.41,158.3,150.8,0.725,126390.6,126390.6,1064,0,0,0,L,1122011218,0,124.94,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432754,39052.00
06/04/2015 11:45,2,5.848,ACTIVE,220.06,358.28,60.007,1433432703,"201051344000579","174011321042388",27.85,38.80,0,334.24,428.91,164.9,157.3,0.773,132099.0,132099.0,1065,0,0,0,L,1122011218,0,124.72,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433432755,39053.00
06/04/2015 12:00,2,3.307,ACTIVE,216.22,348.36,59.970,1433433604,"201051344000955","174011321042388",28.88,35.60,0,316.50,417.79,96.8,91.5,0.455,131642.8,131642.8,1064,0,0,0,L,1122011218,0,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433605,39054.00
06/04/2015 12:00,1,3.147,ALERT,217.0,327.33,60.03,1433433604,"040051121000195","174011321042388",25.55,32,0.349,304.45,451.30,80.0,75.5,0.373,10269.5,10289.4,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433433607,39055.00
06/04/2015 12:00,2,3.461,ACTIVE,216.45,350.47,59.965,1433433604,"274151322000095","174011321042388",28.55,44.30,0,333.33,406.67,100.1,94.7,0.376,428574.9,428574.9,1983,0,0,0,L,1151911521,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433607,39056.00
06/04/2015 12:00,2,3.357,ACTIVE,216.45,347.76,59.996,1433433604,"201051344000868","174011321042388",28.07,37.00,0,318.30,413.89,95.5,90.2,0.442,117972.8,117972.8,1064,0,0,0,L,1122011218,0,123.59,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433609,39057.00
06/04/2015 12:00,2,3.320,ACTIVE,217.80,350.47,59.981,1433433604,"201051344000853","174011321042388",28.31,38.60,0,319.51,417.49,95.3,90.0,0.451,124221.6,124221.6,1063,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433609,39058.00
06/04/2015 12:00,2,3.279,ACTIVE,217.13,348.96,59.965,1433433604,"201051344000582","174011321042388",28.69,35.60,0,318.91,417.19,95.3,90.0,0.446,124971.3,124971.3,1061,0,0,0,L,1122011218,0,124.04,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433610,39059.00
06/04/2015 12:00,1,3.166,ALERT,217.3,326.73,60.03,1433433604,"040051121000097","174011321042388",25.87,31,0.356,308.40,393.93,81.5,77.3,0.380,7970.0000000002,7990.0000000002,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1433433612,39060.00
06/04/2015 12:00,2,3.301,ACTIVE,217.35,349.26,59.970,1433433604,"201051344000469","174011321042388",28.59,36.30,0,315.90,415.99,95.6,90.3,0.451,119370.0,119370.0,1064,0,0,0,L,1122011218,0,123.81,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433613,39061.00
06/04/2015 12:00,2,3.332,ACTIVE,217.58,350.17,59.986,1433433604,"201051344000988","174011321042388",28.35,38.40,0,316.20,419.00,95.7,90.5,0.451,119256.7,119256.7,1064,0,0,0,L,1122011218,0,124.04,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433614,39062.00
06/04/2015 12:00,2,3.314,ACTIVE,217.58,348.96,60.002,1433433604,"201051344001158","174011321042388",28.51,37.30,0,318.91,415.69,95.8,90.5,0.446,125552.0,125552.0,1065,0,0,0,L,1122011218,0,124.04,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433615,39063.00
06/04/2015 12:00,2,3.365,ACTIVE,217.13,348.36,59.986,1433433604,"201051344001025","174011321042388",28.47,37.30,0,318.61,416.89,97.2,91.8,0.433,128385.6,128385.6,1064,0,0,0,L,1122011218,0,123.81,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433615,39064.00
06/04/2015 12:00,1,2.361,ACTIVE,216.8,333.21,60.03,1433433604,"033051125000118","174011321042388",38.95,32,0.401,314.26,398.58,91.5,86.6,0.422,8842,8864.4,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433617,39065.00
06/04/2015 12:00,2,3.314,ACTIVE,217.13,348.66,59.986,1433433604,"201051344000569","174011321042388",28.39,38.60,0,319.21,412.98,95.3,90.1,0.451,132290.6,132290.6,1064,0,0,0,L,1122011218,0,123.81,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433618,39066.00
06/04/2015 12:00,2,2.225,ACTIVE,217.13,415.99,59.981,1433433604,"274151322000094","174011321042388",38.57,42.50,0,379.02,452.96,87.0,82.0,0.327,319410.2,319410.2,2400,0,0,0,L,1151911521,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433619,39067.00
06/04/2015 12:00,1,3.246,ACTIVE,217.0,327.23,60.03,1433433604,"040051121000068","174011321042388",23.34,32,0.329,304.15,451.45,75.4,70.9,0.351,9202.4000000001,9220.0000000001,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433620,39068.00
