ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 12:00,2,3.311,ACTIVE,217.35,347.76,59.970,1433433604,"201051344000458","174011321042388",28.78,39.80,0,318.30,414.19,96.5,91.2,0.468,127945.8,127945.8,1064,0,0,0,L,1122011218,0,124.27,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433621,39069.00
06/04/2015 12:00,2,3.301,ACTIVE,216.67,346.26,59.970,1433433604,"274151322000087","174011321042388",26.88,58.80,0,330.63,399.16,89.8,84.7,0.345,389121.3,389121.3,1976,0,0,0,L,1151911521,0,124.27,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433622,39070.00
06/04/2015 12:00,2,3.357,ACTIVE,217.13,356.78,60.012,1433433604,"274151322000052","174011321042388",28.35,42.30,0,330.03,403.37,96.4,91.1,0.362,415826.3,415826.3,2375,0,0,0,L,1151911521,0,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433623,39071.00
06/04/2015 12:00,2,3.373,ACTIVE,216.67,349.56,59.970,1433433604,"201051344001145","174011321042388",28.77,33.80,0,319.21,418.39,98.3,93.0,0.455,133033.7,133033.7,1064,0,0,0,L,1122011218,0,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433624,39072.00
06/04/2015 12:00,2,3.342,ACTIVE,216.90,348.36,59.965,1433433604,"201051344000685","174011321042388",28.77,34.30,0,317.40,418.39,97.3,92.0,0.482,132352.3,132352.3,1065,0,0,0,L,1122011218,0,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433625,39073.00
06/04/2015 12:00,2,3.318,ACTIVE,216.45,344.15,59.970,1433433604,"274151322000088","174011321042388",27.99,41.50,0,331.23,402.77,94.1,88.9,0.340,398002.6,398002.6,1983,0,0,0,L,1151911521,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433625,39074.00
06/04/2015 12:00,2,3.322,ACTIVE,217.13,349.26,59.970,1433433604,"201051344000438","174011321042388",29.08,35.40,0,318.30,417.79,98.0,92.6,0.455,132385.4,132385.4,1064,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433626,39075.00
06/04/2015 12:00,2,3.396,ACTIVE,216.90,347.46,59.981,1433433604,"201051344001135","174011321042388",28.41,36.50,0,318.61,415.39,97.7,92.3,0.446,123823.1,123823.1,1063,0,0,0,L,1122011218,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433627,39076.00
06/04/2015 12:00,2,3.350,ACTIVE,217.13,348.66,59.975,1433433604,"201051344000417","174011321042388",28.39,35.40,0,318.00,415.39,96.3,91.0,0.460,128442.8,128442.8,1061,0,0,0,L,1122011218,0,123.81,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433628,39077.00
06/04/2015 12:00,2,3.344,ACTIVE,216.45,349.26,59.975,1433433604,"201051344000594","174011321042388",29.30,37.00,0,331.83,417.19,99.2,93.9,0.464,127972.4,127972.4,1064,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433629,39078.00
06/04/2015 12:00,2,3.371,ACTIVE,216.67,352.87,59.938,1433433604,"274151322000083","174011321042388",28.29,43.40,0,331.23,403.97,96.5,91.2,0.376,412193.5,412193.5,2380,0,0,0,L,1151911521,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433630,39079.00
06/04/2015 12:00,2,3.414,ACTIVE,217.58,350.77,59.965,1433433604,"201051344000585","174011321042388",28.51,36.30,0,320.11,415.39,98.7,93.3,0.460,126859.7,126859.7,1062,0,0,0,L,1122011218,0,123.81,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433631,39080.00
06/04/2015 12:00,2,3.359,ACTIVE,216.90,344.76,59.959,1433433604,"274151322000054","174011321042388",28.17,42.50,0,329.13,403.67,95.8,90.5,0.349,407650.3,407650.3,1977,0,0,0,L,1151911521,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433632,39081.00
06/04/2015 12:00,2,3.389,ACTIVE,217.35,348.66,59.959,1433433604,"201051344001203","174011321042388",28.80,36.50,0,319.21,416.59,98.9,93.5,0.460,128298.9,128298.9,1066,0,0,0,L,1122011218,0,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433633,39082.00
06/04/2015 12:00,2,3.348,ACTIVE,216.67,348.36,59.959,1433433604,"201051344000646","174011321042388",28.80,34.50,0,316.50,417.49,97.6,92.3,0.464,125982.3,125982.3,1060,0,0,0,L,1122011218,0,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433634,39083.00
06/04/2015 12:00,2,2.260,ACTIVE,218.03,420.20,59.970,1433433604,"274151322000068","174011321042388",38.65,41.00,0,379.32,449.65,88.2,83.2,0.323,318304.4,318304.4,2010,0,0,0,L,1151911521,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433635,39084.00
06/04/2015 12:00,2,3.533,ACTIVE,217.58,358.28,59.965,1433433604,"274151322000076","174011321042388",29.00,42.80,0,334.54,405.17,103.7,98.1,0.398,434120.9,434120.9,2374,0,0,0,L,1151911521,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433636,39085.00
06/04/2015 12:00,1,2.063,ACTIVE,218.0,327.51,60.03,1433433604,"033051125000132","174011321042388",34.54,31,0.304,304.14,447.23,70.9,66.0,0.330,6664.9999999997,6680.9999999997,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433637,39086.00
06/04/2015 12:00,1,2.384,ACTIVE,217.7,334.17,60.00,1433433604,"033051125000150","174011321042388",39.14,31,0.410,314.54,398.22,92.8,89.1,0.428,8762.9000000357,8784.6000000238,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433638,39087.00
06/04/2015 12:00,2,3.408,ACTIVE,216.90,348.96,59.970,1433433604,"201051344000890","174011321042388",28.78,35.40,0,320.41,417.49,99.3,93.9,0.460,129874.2,129874.2,1063,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433639,39088.00
06/04/2015 12:00,2,3.355,ACTIVE,217.58,348.96,59.965,1433433604,"201051344000900","174011321042388",28.86,37.50,0,318.00,415.09,98.2,92.8,0.455,130308.2,130308.2,1063,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433640,39089.00
06/04/2015 12:00,2,3.396,ACTIVE,217.35,351.07,59.996,1433433604,"201051344000633","174011321042388",28.61,38.00,0,319.51,413.89,98.5,93.1,0.468,120016.3,120016.3,1067,0,0,0,L,1122011218,0,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433641,39090.00
06/04/2015 12:00,1,3.228,ACTIVE,217.8,327.96,60.03,1433433604,"040051121000185","174011321042388",25.40,32,0.354,304.15,449.76,81.6,76.9,0.379,8505.7999999991,8524.5999999991,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433642,39091.00
06/04/2015 12:00,2,3.377,ACTIVE,217.80,348.96,59.965,1433433604,"201051344000983","174011321042388",28.88,39.50,0,320.71,414.79,98.8,93.4,0.468,127071.7,127071.7,1065,0,0,0,L,1122011218,0,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433643,39092.00
06/04/2015 12:00,2,3.408,ACTIVE,217.35,350.17,59.970,1433433604,"201051344000917","174011321042388",28.84,36.50,0,319.81,414.19,99.5,94.2,0.468,130480.4,130480.4,1064,0,0,0,L,1122011218,0,124.04,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433644,39093.00
06/04/2015 12:00,1,3.283,ACTIVE,216.9,323.41,60.03,1433433604,"040051121000116","174011321042388",25.72,29,0.366,306.88,389.65,84.0,79.0,0.390,7850.3000000238,7869.3000000238,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433645,39094.00
06/04/2015 12:00,1,2.101,ACTIVE,218.0,346.17,60.03,1433433604,"033051125000135","174011321042388",34.04,32,0.311,307.12,450.35,71.1,67.5,0.337,6645.1000000222,6660.8000000103,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433647,39095.00
06/04/2015 12:00,2,3.404,ACTIVE,217.58,349.86,59.944,1433433604,"201051344000648","174011321042388",28.45,37.50,0,316.80,410.28,98.1,92.8,0.464,126604.0,126604.0,1063,0,0,0,L,1122011218,0,123.81,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433647,39096.00
06/04/2015 12:00,2,3.402,ACTIVE,217.58,350.47,59.959,1433433604,"201051344001093","174011321042388",28.92,35.80,0,318.61,408.18,99.7,94.3,0.455,128521.5,128521.5,1065,0,0,0,L,1122011218,0,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433648,39097.00
06/04/2015 12:00,2,3.447,ACTIVE,217.80,349.56,59.970,1433433604,"201051344000645","174011321042388",28.15,40.20,0,319.51,406.07,98.3,92.9,0.455,126960.8,126960.8,1063,0,0,0,L,1122011218,0,124.49,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433649,39098.00
06/04/2015 12:00,2,3.441,ACTIVE,217.35,355.58,59.986,1433433604,"274151322000085","174011321042388",28.17,43.20,0,331.83,389.24,98.2,92.8,0.371,409639.6,409639.6,2373,0,0,0,L,1151911521,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433650,39099.00
06/04/2015 12:00,2,3.447,ACTIVE,217.80,350.47,59.970,1433433604,"201051344000651","174011321042388",28.51,36.50,0,318.00,403.67,99.6,94.2,0.455,126338.7,126338.7,1062,0,0,0,L,1122011218,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433651,39100.00
06/04/2015 12:00,2,3.434,ACTIVE,217.35,348.06,59.965,1433433604,"201051344000867","174011321042388",28.65,38.80,0,318.61,398.56,99.7,94.3,0.455,118652.6,118652.6,1064,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433652,39101.00
06/04/2015 12:00,1,3.340,ACTIVE,217.3,340.39,60.03,1433433604,"040051121000095","174011321042388",23.24,31,0.331,300.55,447.79,77.2,71.7,0.357,10314.2,10330.8,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433653,39102.00
06/04/2015 12:00,2,3.436,ACTIVE,216.67,347.76,59.970,1433433604,"201051344001230","174011321042388",28.92,33.80,0,317.10,397.96,100.7,95.3,0.468,129757.6,129757.6,1064,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433654,39103.00
06/04/2015 12:00,2,3.373,ACTIVE,218.26,350.47,59.970,1433433604,"201051344000576","174011321042388",28.53,38.80,0,319.51,401.26,97.4,92.1,0.455,126412.1,126412.1,1065,0,0,0,L,1122011218,0,124.49,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433655,39104.00
06/04/2015 12:00,2,3.434,ACTIVE,218.03,349.86,60.002,1433433604,"201051344000579","174011321042388",29.24,36.80,0,334.54,403.07,101.6,96.1,0.482,132121.5,132121.5,1066,0,0,0,L,1122011218,0,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433433656,39105.00
06/04/2015 12:15,2,4.369,ACTIVE,218.26,353.47,59.949,1433434503,"201051344000955","174011321042388",28.69,35.40,0,333.33,383.83,127.0,120.6,0.597,131668.9,131668.9,1065,0,0,0,L,1122011218,0,123.81,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434504,39106.00
06/04/2015 12:15,1,4.332,ACTIVE,217.9,350.25,60.00,1433434503,"040051121000195","174011321042388",25.46,32,0.479,320.99,365.77,109.7,104.0,0.496,10289.4,10311.3,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434506,39107.00
06/04/2015 12:15,2,4.695,ACTIVE,218.03,354.07,59.938,1433434503,"274151322000095","174011321042388",28.39,44.80,0,333.63,377.22,135.0,128.4,0.508,428602.4,428602.4,1984,0,0,0,L,1151911521,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434506,39108.00
06/04/2015 12:15,2,4.402,ACTIVE,218.71,355.28,59.965,1433434503,"201051344000868","174011321042388",28.45,36.30,0,333.93,387.44,126.7,120.3,0.575,117998.6,117998.6,1065,0,0,0,L,1122011218,0,124.27,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434507,39109.00
06/04/2015 12:15,2,4.398,ACTIVE,220.06,356.48,59.922,1433434503,"201051344000853","174011321042388",28.51,38.00,0,334.54,391.34,126.9,120.6,0.592,124247.4,124247.4,1064,0,0,0,L,1122011218,0,125.40,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434508,39110.00
06/04/2015 12:15,2,4.414,ACTIVE,219.16,355.28,59.959,1433434503,"201051344000582","174011321042388",28.51,35.60,0,333.93,385.63,127.5,121.1,0.592,124997.0,124997.0,1062,0,0,0,L,1122011218,0,124.49,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434509,39111.00
06/04/2015 12:15,1,4.406,ACTIVE,218.9,353.09,60.00,1433434503,"040051121000097","174011321042388",26.10,30,0.503,321.15,368.47,114.4,109.7,0.516,7990.0000000002,8012.400000036,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434511,39112.00
06/04/2015 12:15,2,4.443,ACTIVE,219.61,356.78,59.954,1433434503,"201051344000469","174011321042388",28.29,35.20,0,333.63,388.34,127.4,121.0,0.610,119395.9,119395.9,1065,0,0,0,L,1122011218,0,124.49,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434512,39113.00
06/04/2015 12:15,2,4.457,ACTIVE,219.61,357.68,59.954,1433434503,"201051344000988","174011321042388",28.37,36.80,0,332.43,391.64,128.0,121.7,0.588,119282.6,119282.6,1065,0,0,0,L,1122011218,0,124.72,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434512,39114.00
06/04/2015 12:15,2,4.406,ACTIVE,219.61,355.88,59.959,1433434503,"201051344001158","174011321042388",28.84,35.80,0,333.03,387.44,128.7,122.3,0.605,125577.9,125577.9,1066,0,0,0,L,1122011218,0,124.49,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434513,39115.00
06/04/2015 12:15,2,4.627,ACTIVE,218.93,356.48,59.959,1433434503,"201051344001025","174011321042388",28.51,36.80,0,333.63,385.93,133.6,127.0,0.597,128411.8,128411.8,1065,0,0,0,L,1122011218,0,124.27,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434514,39116.00
06/04/2015 12:15,1,3.345,ACTIVE,218.6,360.83,60.03,1433434503,"033051125000118","174011321042388",39.22,32,0.576,319.81,371.18,130.5,125.2,0.580,8864.4,8889.2,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434515,39117.00
06/04/2015 12:15,2,4.416,ACTIVE,219.61,356.78,59.965,1433434503,"201051344000569","174011321042388",28.67,37.80,0,333.33,387.44,128.2,121.8,0.597,132316.3,132316.3,1065,0,0,0,L,1122011218,0,124.49,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434516,39118.00
06/04/2015 12:15,2,3.201,ACTIVE,218.71,427.11,59.965,1433434503,"274151322000094","174011321042388",38.72,44.00,0,394.65,444.85,126.0,119.6,0.482,319433.7,319433.7,2401,0,0,0,L,1151911521,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434517,39119.00
06/04/2015 12:15,1,4.698,ACTIVE,219.0,339.64,60.00,1433434503,"040051121000068","174011321042388",23.23,31,0.476,321.21,365.85,108.6,103.7,0.493,9220.0000000001,9240.4000000001,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434519,39120.00
06/04/2015 12:15,2,4.658,ACTIVE,219.84,356.18,59.949,1433434503,"201051344000458","174011321042388",28.57,39.00,0,333.63,387.74,134.9,128.3,0.645,127971.7,127971.7,1065,0,0,0,L,1122011218,0,124.94,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434520,39121.00
06/04/2015 12:15,2,4.836,ACTIVE,218.48,351.67,59.933,1433434503,"274151322000087","174011321042388",26.98,61.30,0,334.24,376.31,132.0,125.5,0.491,389145.7,389145.7,1977,0,0,0,L,1151911521,0,125.17,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434520,39122.00
06/04/2015 12:15,2,4.873,ACTIVE,218.48,351.07,59.959,1433434503,"274151322000052","174011321042388",28.45,42.50,0,333.63,377.52,140.4,133.6,0.517,415852.5,415852.5,2376,0,0,0,L,1151911521,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434521,39123.00
06/04/2015 12:15,2,5.018,ACTIVE,218.93,357.98,59.970,1433434503,"201051344001145","174011321042388",28.88,33.30,0,333.93,388.64,146.8,139.7,0.672,133060.1,133060.1,1065,0,0,0,L,1122011218,0,124.49,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434522,39124.00
06/04/2015 12:15,2,5.047,ACTIVE,218.71,356.48,59.959,1433434503,"201051344000685","174011321042388",28.84,34.30,0,333.63,388.64,147.5,140.4,0.716,132378.5,132378.5,1066,0,0,0,L,1122011218,0,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434523,39125.00
06/04/2015 12:15,2,4.900,ACTIVE,218.26,365.80,59.954,1433434503,"274151322000088","174011321042388",27.91,41.80,0,333.93,380.22,138.6,131.8,0.521,398028.1,398028.1,1984,0,0,0,L,1151911521,0,125.85,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434524,39126.00
06/04/2015 12:15,2,5.057,ACTIVE,219.61,357.68,59.965,1433434503,"201051344000438","174011321042388",29.14,34.80,0,334.24,390.14,149.3,142.2,0.694,132411.6,132411.6,1065,0,0,0,L,1122011218,0,124.94,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434525,39127.00
06/04/2015 12:15,2,5.199,ACTIVE,219.39,357.38,59.970,1433434503,"201051344001135","174011321042388",28.51,36.00,0,333.63,389.54,150.1,143.0,0.681,123849.2,123849.2,1064,0,0,0,L,1122011218,0,124.72,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434526,39128.00
06/04/2015 12:15,2,5.121,ACTIVE,219.16,358.28,59.959,1433434503,"201051344000417","174011321042388",28.63,35.00,0,332.73,393.45,148.5,141.4,0.698,128468.6,128468.6,1062,0,0,0,L,1122011218,0,124.27,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434527,39129.00
06/04/2015 12:15,2,5.291,ACTIVE,218.93,358.28,59.959,1433434503,"201051344000594","174011321042388",29.04,36.50,0,332.43,391.34,155.6,148.2,0.716,127999.1,127999.1,1065,0,0,0,L,1122011218,0,124.49,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434528,39130.00
06/04/2015 12:15,2,4.826,ACTIVE,218.48,360.08,59.965,1433434503,"274151322000083","174011321042388",28.27,44.80,0,333.03,377.52,138.0,131.3,0.548,412219.7,412219.7,2381,0,0,0,L,1151911521,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434529,39131.00
06/04/2015 12:15,2,5.336,ACTIVE,220.06,360.99,59.996,1433434503,"201051344000585","174011321042388",28.41,35.80,0,333.93,394.05,153.4,146.2,0.685,126886.1,126886.1,1063,0,0,0,L,1122011218,0,124.49,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434530,39132.00
06/04/2015 12:15,2,4.893,ACTIVE,218.48,353.77,59.949,1433434503,"274151322000054","174011321042388",27.91,43.80,0,333.93,381.42,138.2,131.5,0.521,407676.1,407676.1,1978,0,0,0,L,1151911521,0,125.62,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434531,39133.00
06/04/2015 12:15,2,5.225,ACTIVE,219.61,357.98,59.975,1433434503,"201051344001203","174011321042388",28.73,36.50,0,333.63,394.35,151.9,144.7,0.707,128325.3,128325.3,1067,0,0,0,L,1122011218,0,125.17,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434531,39134.00
06/04/2015 12:15,2,4.986,ACTIVE,218.93,357.68,59.965,1433434503,"201051344000646","174011321042388",28.80,33.80,0,332.73,389.24,145.3,138.4,0.685,126008.4,126008.4,1061,0,0,0,L,1122011218,0,124.72,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434532,39135.00
06/04/2015 12:15,2,3.246,ACTIVE,219.61,429.52,59.954,1433434503,"274151322000068","174011321042388",38.96,43.00,0,395.25,443.04,128.5,122.1,0.482,318328.1,318328.1,2011,0,0,0,L,1151911521,0,126.07,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434533,39136.00
06/04/2015 12:15,2,5.152,ACTIVE,219.39,358.58,59.991,1433434503,"274151322000076","174011321042388",28.88,42.80,0,336.04,383.83,150.6,143.4,0.570,434149.0,434149.0,2375,0,0,0,L,1151911521,0,125.85,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434534,39137.00
06/04/2015 12:15,1,2.996,ACTIVE,219.4,334.61,60.00,1433434503,"033051125000132","174011321042388",34.45,31,0.445,321.74,364.26,102.7,97.3,0.462,6680.9999999997,6699.6000000235,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434536,39138.00
06/04/2015 12:15,1,3.418,ACTIVE,219.2,367.15,60.00,1433434503,"033051125000150","174011321042388",39.02,31,0.587,317.52,373.15,132.7,127.8,0.587,8784.6000000238,8809.9000000357,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434537,39139.00
06/04/2015 12:15,2,5.031,ACTIVE,218.93,356.78,60.002,1433434503,"201051344000890","174011321042388",28.78,35.20,0,333.33,389.84,146.8,139.7,0.667,129900.6,129900.6,1064,0,0,0,L,1122011218,0,124.49,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434538,39140.00
06/04/2015 12:15,2,5.367,ACTIVE,220.29,357.98,59.965,1433434503,"201051344000900","174011321042388",28.69,37.30,0,333.63,395.85,156.0,148.6,0.707,130334.4,130334.4,1064,0,0,0,L,1122011218,0,125.17,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434539,39141.00
06/04/2015 12:15,2,5.277,ACTIVE,219.84,359.78,59.970,1433434503,"201051344000633","174011321042388",28.59,36.80,0,333.03,395.85,152.6,145.4,0.712,120042.6,120042.6,1068,0,0,0,L,1122011218,0,124.94,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434540,39142.00
06/04/2015 12:15,1,4.399,ACTIVE,219.2,355.78,60.00,1433434503,"040051121000185","174011321042388",25.62,31,0.491,322.03,368.56,112.2,107.2,0.503,8524.5999999991,8546.4999999991,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434541,39143.00
06/04/2015 12:15,2,5.285,ACTIVE,220.52,360.08,59.959,1433434503,"201051344000983","174011321042388",28.57,38.60,0,333.03,395.85,152.8,145.6,0.716,127098.1,127098.1,1066,0,0,0,L,1122011218,0,125.17,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434542,39144.00
06/04/2015 12:15,2,5.111,ACTIVE,219.61,358.58,59.959,1433434503,"201051344000917","174011321042388",28.51,36.50,0,333.03,393.45,147.6,140.5,0.685,130506.8,130506.8,1065,0,0,0,L,1122011218,0,124.49,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434543,39145.00
06/04/2015 12:15,1,4.289,ACTIVE,218.1,330.85,60.03,1433434503,"040051121000116","174011321042388",25.65,29,0.478,320.87,367.38,109.5,104.0,0.492,7869.3000000238,7891.5000000238,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434544,39146.00
06/04/2015 12:15,1,2.737,ACTIVE,219.3,358.02,60.00,1433434503,"033051125000135","174011321042388",34.37,32,0.409,321.56,363.71,93.6,89.5,0.428,6660.8000000103,6679.8000000103,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434545,39147.00
06/04/2015 12:15,2,5.174,ACTIVE,220.06,360.08,59.970,1433434503,"201051344000648","174011321042388",28.57,37.50,0,333.93,396.15,149.6,142.5,0.694,126630.1,126630.1,1064,0,0,0,L,1122011218,0,124.49,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434546,39148.00
06/04/2015 12:15,2,5.002,ACTIVE,219.39,357.38,59.970,1433434503,"201051344001093","174011321042388",28.75,35.40,0,333.63,394.35,145.6,138.6,0.658,128548.0,128548.0,1066,0,0,0,L,1122011218,0,124.72,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434547,39149.00
06/04/2015 12:15,2,5.256,ACTIVE,220.29,358.28,59.970,1433434503,"201051344000645","174011321042388",28.17,40.00,0,334.24,395.55,149.9,142.8,0.672,126987.0,126987.0,1064,0,0,0,L,1122011218,0,125.17,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434548,39150.00
06/04/2015 12:15,2,4.613,ACTIVE,218.48,355.88,59.954,1433434503,"274151322000085","174011321042388",27.95,43.80,0,334.54,381.42,130.6,124.1,0.495,409665.8,409665.8,2374,0,0,0,L,1151911521,0,125.85,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434549,39151.00
06/04/2015 12:15,2,4.885,ACTIVE,219.61,357.08,59.970,1433434503,"201051344000651","174011321042388",28.61,36.50,0,333.03,394.35,141.6,134.7,0.641,126365.2,126365.2,1063,0,0,0,L,1122011218,0,125.17,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434550,39152.00
06/04/2015 12:15,2,5.061,ACTIVE,219.61,357.08,59.959,1433434503,"201051344000867","174011321042388",28.71,38.60,0,333.63,391.64,147.2,140.1,0.667,118679.1,118679.1,1065,0,0,0,L,1122011218,0,124.94,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434551,39153.00
06/04/2015 12:15,1,4.235,ALERT,218.6,335.96,60.00,1433434503,"040051121000095","174011321042388",23.31,31,0.425,321.96,365.21,98.2,92.7,0.443,10330.8,10351,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433434552,39154.00
06/04/2015 12:15,2,4.693,ACTIVE,218.48,355.28,59.965,1433434503,"201051344001230","174011321042388",28.73,33.30,0,333.33,389.24,136.5,129.8,0.636,129784.1,129784.1,1065,0,0,0,L,1122011218,0,124.49,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434553,39155.00
06/04/2015 12:15,2,5.047,ACTIVE,220.29,360.69,59.970,1433434503,"201051344000576","174011321042388",28.49,38.40,0,334.54,394.65,145.5,138.5,0.663,126438.0,126438.0,1066,0,0,0,L,1122011218,0,125.17,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434554,39156.00
06/04/2015 12:15,2,4.992,ACTIVE,220.29,358.28,59.959,1433434503,"201051344000579","174011321042388",28.86,35.80,0,334.24,396.75,145.8,138.8,0.685,132148.5,132148.5,1067,0,0,0,L,1122011218,0,124.94,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433434555,39157.00
06/04/2015 12:30,2,3.277,ALERT,216.67,348.06,59.959,1433435404,"201051344000955","174011321042388",28.75,35.20,0,304.78,409.08,95.5,90.3,0.455,131699.3,131699.3,1066,0,0,0,L,1122011218,0,123.36,125.17,0002,29,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435406,39158.00
06/04/2015 12:30,1,3.223,ACTIVE,217.5,351.84,60.03,1433435404,"040051121000195","174011321042388",25.15,31,0.351,313.05,389.39,80.6,76.3,0.378,10311.3,10337.1,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435407,39159.00
06/04/2015 12:30,2,3.463,ACTIVE,216.90,356.78,59.970,1433435404,"274151322000095","174011321042388",28.80,44.30,0,327.32,413.29,101.0,95.6,0.376,428634.5,428634.5,1985,0,0,0,L,1151911521,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435408,39160.00
06/04/2015 12:30,2,3.318,ACTIVE,217.13,348.96,59.981,1433435404,"201051344000868","174011321042388",28.27,34.80,0,334.24,406.07,95.0,89.8,0.433,118028.7,118028.7,1066,0,0,0,L,1122011218,0,123.81,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435409,39161.00
06/04/2015 12:30,2,3.279,ACTIVE,218.48,350.17,59.981,1433435404,"201051344000853","174011321042388",28.61,36.30,0,335.14,407.87,95.0,89.8,0.442,124277.5,124277.5,1065,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435410,39162.00
06/04/2015 12:30,2,3.254,ALERT,217.80,347.76,59.975,1433435404,"201051344000582","174011321042388",28.45,36.00,0,305.98,432.52,93.8,88.6,0.438,125026.9,125026.9,1063,0,0,0,L,1122011218,0,124.27,125.62,0002,31,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435412,39163.00
06/04/2015 12:30,1,3.181,ACTIVE,217.8,338.38,60.03,1433435404,"040051121000097","174011321042388",25.81,31,0.357,313.31,386.78,81.7,77.5,0.377,8012.400000036,8038.5000000002,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435413,39164.00
06/04/2015 12:30,2,3.309,ACTIVE,217.80,350.17,59.975,1433435404,"201051344000469","174011321042388",28.41,34.30,0,334.24,408.78,95.2,89.9,0.464,119426.0,119426.0,1066,0,0,0,L,1122011218,0,124.04,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435414,39165.00
06/04/2015 12:30,2,3.314,ACTIVE,217.80,350.47,59.975,1433435404,"201051344000988","174011321042388",28.33,35.80,0,333.33,409.38,95.1,89.9,0.438,119312.7,119312.7,1066,0,0,0,L,1122011218,0,124.27,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435415,39166.00
06/04/2015 12:30,2,3.275,ACTIVE,218.03,349.56,59.986,1433435404,"201051344001158","174011321042388",28.55,35.80,0,334.24,408.18,94.7,89.5,0.446,125608.0,125608.0,1067,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435416,39167.00
06/04/2015 12:30,2,3.316,ALERT,217.35,348.66,59.981,1433435404,"201051344001025","174011321042388",28.51,36.30,0,304.78,426.21,95.8,90.5,0.433,128442.1,128442.1,1066,0,0,0,L,1122011218,0,124.04,125.40,0002,30,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435418,39168.00
06/04/2015 12:30,1,2.358,ACTIVE,217.2,338.84,60.03,1433435404,"033051125000118","174011321042388",38.99,31,0.400,314.52,397.78,91.5,86.5,0.418,8889.2,8918.3,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435419,39169.00
06/04/2015 12:30,2,3.254,ACTIVE,218.03,349.26,59.975,1433435404,"201051344000569","174011321042388",28.67,36.50,0,333.93,406.37,94.5,89.3,0.438,132346.1,132346.1,1066,0,0,0,L,1122011218,0,124.04,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435420,39170.00
06/04/2015 12:30,2,2.205,ACTIVE,217.35,420.50,59.970,1433435404,"274151322000094","174011321042388",38.68,44.80,0,391.34,470.69,86.5,81.6,0.323,319461.1,319461.1,2402,0,0,0,L,1151911521,0,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435421,39171.00
06/04/2015 12:30,1,3.249,ACTIVE,218.5,337.75,60.00,1433435404,"040051121000068","174011321042388",23.27,32,0.326,320.43,387.71,75.2,71.0,0.352,9240.4000000001,9264.1000000001,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435422,39172.00
06/04/2015 12:30,2,3.215,ACTIVE,218.03,349.26,59.975,1433435404,"201051344000458","174011321042388",29.24,38.20,0,334.54,407.27,95.2,90.0,0.460,128001.9,128001.9,1066,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435423,39173.00
06/04/2015 12:30,2,3.316,ACTIVE,217.58,345.66,59.975,1433435404,"274151322000087","174011321042388",26.78,61.70,0,332.13,408.18,89.9,84.8,0.340,389174.0,389174.0,1978,0,0,0,L,1151911521,0,124.49,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435424,39174.00
06/04/2015 12:30,2,3.381,ACTIVE,217.58,354.67,59.970,1433435404,"274151322000052","174011321042388",28.09,43.00,0,331.53,409.68,96.2,90.9,0.358,415882.8,415882.8,2377,0,0,0,L,1151911521,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435425,39175.00
06/04/2015 12:30,2,3.312,ALERT,217.35,348.96,59.975,1433435404,"201051344001145","174011321042388",28.77,33.50,0,305.08,408.48,96.5,91.2,0.442,133090.6,133090.6,1066,0,0,0,L,1122011218,0,124.04,125.17,0002,31,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435427,39176.00
06/04/2015 12:30,2,3.268,ACTIVE,217.13,348.36,59.970,1433435404,"201051344000685","174011321042388",28.80,33.30,0,318.30,426.21,95.3,90.1,0.464,132408.9,132408.9,1067,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435428,39177.00
06/04/2015 12:30,2,3.299,ACTIVE,216.90,343.55,59.959,1433435404,"274151322000088","174011321042388",28.01,42.50,0,323.11,410.28,93.6,88.4,0.354,398057.7,398057.7,1985,0,0,0,L,1151911521,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435429,39178.00
06/04/2015 12:30,2,3.273,ALERT,217.58,350.17,59.975,1433435404,"201051344000438","174011321042388",28.78,34.50,0,305.08,408.18,95.4,90.2,0.446,132441.9,132441.9,1066,0,0,0,L,1122011218,0,124.49,125.62,0002,31,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435431,39179.00
06/04/2015 12:30,2,3.277,ACTIVE,217.13,347.16,59.970,1433435404,"201051344001135","174011321042388",28.69,36.50,0,316.20,431.32,95.2,90.0,0.438,123879.4,123879.4,1065,0,0,0,L,1122011218,0,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435432,39180.00
06/04/2015 12:30,2,3.305,ACTIVE,217.58,349.86,59.965,1433435404,"201051344000417","174011321042388",28.07,35.00,0,319.81,417.49,93.9,88.7,0.442,128498.5,128498.5,1063,0,0,0,L,1122011218,0,124.04,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435433,39181.00
06/04/2015 12:30,2,3.334,ACTIVE,217.13,348.36,59.959,1433435404,"201051344000594","174011321042388",28.78,35.40,0,313.80,427.11,97.2,91.8,0.446,128029.8,128029.8,1066,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435434,39182.00
06/04/2015 12:30,2,3.357,ACTIVE,217.13,348.06,59.970,1433435404,"274151322000083","174011321042388",28.13,44.80,0,326.72,404.57,95.7,90.4,0.376,412249.8,412249.8,2382,0,0,0,L,1151911521,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435435,39183.00
06/04/2015 12:30,2,3.311,ACTIVE,217.80,348.36,59.981,1433435404,"201051344000585","174011321042388",28.71,35.60,0,320.41,432.52,96.3,91.0,0.442,126916.5,126916.5,1064,0,0,0,L,1122011218,0,124.04,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435435,39184.00
06/04/2015 12:30,2,3.342,ACTIVE,217.13,349.86,59.965,1433435404,"274151322000054","174011321042388",27.99,43.80,0,326.42,408.48,94.7,89.5,0.367,407706.0,407706.0,1979,0,0,0,L,1151911521,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435436,39185.00
06/04/2015 12:30,2,3.322,ALERT,217.58,347.46,59.970,1433435404,"201051344001203","174011321042388",28.45,36.00,0,305.38,417.79,95.7,90.5,0.455,128355.6,128355.6,1068,0,0,0,L,1122011218,0,124.94,125.17,0002,31,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435438,39186.00
06/04/2015 12:30,2,3.305,ACTIVE,216.90,348.06,59.970,1433435404,"201051344000646","174011321042388",28.29,34.00,0,319.21,427.71,94.7,89.5,0.442,126038.6,126038.6,1062,0,0,0,L,1122011218,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435439,39187.00
06/04/2015 12:30,2,2.262,ACTIVE,218.48,413.29,59.975,1433435404,"274151322000068","174011321042388",38.11,43.60,0,385.03,472.80,87.4,82.4,0.323,318355.6,318355.6,2012,0,0,0,L,1151911521,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435440,39188.00
06/04/2015 12:30,2,3.504,ACTIVE,218.03,345.36,59.954,1433435404,"274151322000076","174011321042388",28.82,43.00,0,326.72,414.19,102.3,96.8,0.389,434181.2,434181.2,2376,0,0,0,L,1151911521,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435441,39189.00
06/04/2015 12:30,1,2.025,ACTIVE,218.2,340.62,60.03,1433435404,"033051125000132","174011321042388",34.47,31,0.296,322.07,382.99,69.4,64.4,0.322,6699.6000000235,6721.3000000116,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435442,39190.00
06/04/2015 12:30,1,2.354,ACTIVE,217.5,355.93,60.00,1433435404,"033051125000150","174011321042388",38.89,31,0.399,307.26,396.90,91.1,86.7,0.422,8809.9000000357,8838.9999999999,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435444,39191.00
06/04/2015 12:30,2,3.311,ACTIVE,217.13,348.36,59.970,1433435404,"201051344000890","174011321042388",28.65,33.80,0,321.91,424.71,96.1,90.8,0.438,129931.0,129931.0,1065,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435444,39192.00
06/04/2015 12:30,2,3.279,ACTIVE,217.80,348.66,59.975,1433435404,"201051344000900","174011321042388",28.63,36.30,0,333.93,406.07,95.1,89.9,0.442,130364.4,130364.4,1065,0,0,0,L,1122011218,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435445,39193.00
06/04/2015 12:30,2,3.268,ACTIVE,217.80,350.47,59.986,1433435404,"201051344000633","174011321042388",28.80,35.40,0,333.33,406.67,95.4,90.2,0.460,120072.7,120072.7,1069,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435446,39194.00
06/04/2015 12:30,1,3.142,ACTIVE,218.2,329.22,60.00,1433435404,"040051121000185","174011321042388",25.41,31,0.344,316.61,389.28,79.4,74.6,0.369,8546.4999999991,8571.8999999991,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435447,39195.00
06/04/2015 12:30,2,3.273,ACTIVE,218.03,349.86,59.970,1433435404,"201051344000983","174011321042388",28.90,37.30,0,333.93,407.57,95.8,90.6,0.446,127128.1,127128.1,1067,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435448,39196.00
06/04/2015 12:30,2,3.311,ALERT,217.80,349.56,59.965,1433435404,"201051344000917","174011321042388",28.37,36.80,0,304.48,406.97,95.1,89.8,0.438,130536.8,130536.8,1066,0,0,0,L,1122011218,0,124.27,125.62,0002,31,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435450,39197.00
06/04/2015 12:30,1,3.194,ACTIVE,217.3,350.16,60.00,1433435404,"040051121000116","174011321042388",25.68,28,0.354,318.27,385.11,81.6,76.6,0.376,7891.5000000238,7917.0000000238,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435451,39198.00
06/04/2015 12:30,1,2.038,ACTIVE,218.5,335.69,60.00,1433435404,"033051125000135","174011321042388",34.04,32,0.299,319.16,377.87,69.0,65.3,0.327,6679.8000000103,6701.6999999865,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435453,39199.00
06/04/2015 12:30,2,3.230,ACTIVE,218.03,349.56,59.975,1433435404,"201051344000648","174011321042388",28.86,35.80,0,334.54,407.27,94.4,89.2,0.442,126659.8,126659.8,1065,0,0,0,L,1122011218,0,124.27,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435454,39200.00
06/04/2015 12:30,2,3.287,ACTIVE,217.80,349.26,59.959,1433435404,"201051344001093","174011321042388",28.51,35.00,0,318.61,425.01,95.0,89.7,0.438,128578.1,128578.1,1067,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435454,39201.00
06/04/2015 12:30,2,3.309,ACTIVE,218.26,348.96,59.954,1433435404,"201051344000645","174011321042388",28.19,38.20,0,334.54,405.77,94.5,89.3,0.442,127016.7,127016.7,1065,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435455,39202.00
06/04/2015 12:30,2,3.326,ACTIVE,214.19,352.27,59.959,1433435404,"274151322000085","174011321042388",28.15,43.60,0,323.72,411.78,94.8,89.6,0.367,409695.6,409695.6,2375,0,0,0,L,1151911521,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435456,39203.00
06/04/2015 12:30,2,3.252,ACTIVE,214.41,347.46,59.975,1433435404,"201051344000651","174011321042388",28.73,36.80,0,314.10,427.41,94.7,89.4,0.442,126395.1,126395.1,1064,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435457,39204.00
06/04/2015 12:30,2,3.277,ACTIVE,214.19,345.96,59.959,1433435404,"201051344000867","174011321042388",28.69,36.50,0,333.33,406.67,95.3,90.1,0.446,118708.9,118708.9,1066,0,0,0,L,1122011218,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435458,39205.00
06/04/2015 12:30,1,3.198,ACTIVE,214.4,347.11,60.00,1433435404,"040051121000095","174011321042388",23.46,31,0.325,316.31,383.33,74.6,69.4,0.349,10351,10374.3,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435459,39206.00
06/04/2015 12:30,2,3.295,ACTIVE,213.51,346.86,59.975,1433435404,"201051344001230","174011321042388",28.53,32.80,0,319.51,419.00,95.2,89.9,0.455,129814.3,129814.3,1066,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435460,39207.00
06/04/2015 12:30,2,3.219,ACTIVE,214.64,348.36,59.970,1433435404,"201051344000576","174011321042388",28.55,37.30,0,333.33,406.37,93.0,87.9,0.438,126467.2,126467.2,1067,0,0,0,L,1122011218,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435461,39208.00
06/04/2015 12:30,2,3.258,ACTIVE,214.64,347.76,59.959,1433435404,"201051344000579","174011321042388",29.26,35.20,0,324.32,433.72,96.6,91.3,0.460,132178.8,132178.8,1068,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433435462,39209.00
06/04/2015 12:45,2,3.299,ACTIVE,216.22,346.86,59.944,1433436303,"201051344000955","174011321042388",28.90,35.00,0,322.81,371.21,96.6,91.3,0.460,131721.3,131721.3,1068,0,0,0,L,1122011218,0,123.36,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436304,39210.00
06/04/2015 12:45,1,3.258,ACTIVE,217.4,353.01,60.03,1433436303,"040051121000195","174011321042388",25.42,31,0.361,304.74,356.84,82.4,78.2,0.385,10337.1,10355.7,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436306,39211.00
06/04/2015 12:45,2,3.592,ACTIVE,216.45,342.95,59.970,1433436303,"274151322000095","174011321042388",28.45,43.60,0,324.02,367.00,103.5,98.0,0.384,428657.9,428657.9,1986,0,0,0,L,1151911521,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436307,39212.00
06/04/2015 12:45,2,3.342,ACTIVE,216.45,347.46,59.986,1433436303,"201051344000868","174011321042388",28.17,33.80,0,322.81,372.11,95.3,90.1,0.438,118050.5,118050.5,1067,0,0,0,L,1122011218,0,123.59,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436308,39213.00
