ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 12:45,2,3.287,ACTIVE,217.58,349.56,59.975,1433436303,"201051344000853","174011321042388",28.71,35.20,0,324.62,372.71,95.6,90.3,0.446,124299.2,124299.2,1066,0,0,0,L,1122011218,0,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436308,39214.00
06/04/2015 12:45,2,3.332,ACTIVE,216.90,347.16,59.954,1433436303,"201051344000582","174011321042388",28.31,35.40,0,323.41,372.41,95.5,90.3,0.446,125048.5,125048.5,1065,0,0,0,L,1122011218,0,123.81,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436309,39215.00
06/04/2015 12:45,1,3.259,ACTIVE,217.3,348.20,60.00,1433436303,"040051121000097","174011321042388",25.92,30,0.368,304.68,357.05,84.0,79.9,0.392,8038.5000000002,8057.1999999883,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436311,39216.00
06/04/2015 12:45,2,3.338,ACTIVE,217.35,348.36,59.970,1433436303,"201051344000469","174011321042388",28.55,33.50,0,323.72,372.71,96.5,91.2,0.473,119447.8,119447.8,1067,0,0,0,L,1122011218,0,123.59,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436312,39217.00
06/04/2015 12:45,2,3.365,ACTIVE,217.13,349.86,59.986,1433436303,"201051344000988","174011321042388",28.43,35.40,0,322.81,373.01,96.9,91.6,0.442,119334.5,119334.5,1067,0,0,0,L,1122011218,0,123.81,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436313,39218.00
06/04/2015 12:45,2,3.361,ACTIVE,217.13,348.36,59.981,1433436303,"201051344001158","174011321042388",28.61,34.80,0,324.02,372.71,97.5,92.1,0.460,125629.7,125629.7,1068,0,0,0,L,1122011218,0,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436313,39219.00
06/04/2015 12:45,2,3.398,ACTIVE,216.90,347.16,59.970,1433436303,"201051344001025","174011321042388",28.71,35.20,0,323.11,372.71,98.8,93.5,0.451,128464.1,128464.1,1068,0,0,0,L,1122011218,0,123.59,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436314,39220.00
06/04/2015 12:45,1,2.397,ACTIVE,216.8,347.68,60.00,1433436303,"033051125000118","174011321042388",39.23,31,0.411,304.85,359.59,93.6,88.8,0.432,8918.3,8939.4,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436316,39221.00
06/04/2015 12:45,2,3.387,ACTIVE,217.13,348.36,59.954,1433436303,"201051344000569","174011321042388",28.65,35.80,0,324.02,372.41,98.3,93.0,0.460,132367.7,132367.7,1067,0,0,0,L,1122011218,0,123.59,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436316,39222.00
06/04/2015 12:45,2,2.244,ACTIVE,216.67,417.49,59.970,1433436303,"274151322000094","174011321042388",38.78,44.50,0,393.45,437.33,88.5,83.5,0.336,319481.0,319481.0,2403,0,0,0,L,1151911521,0,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436317,39223.00
06/04/2015 12:45,1,3.305,ACTIVE,217.4,329.28,60.03,1433436303,"040051121000068","174011321042388",23.33,31,0.335,305.00,354.98,76.7,72.6,0.360,9264.1000000001,9281.3000000001,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436319,39224.00
06/04/2015 12:45,2,3.475,ACTIVE,217.58,348.66,59.938,1433436303,"201051344000458","174011321042388",28.82,37.00,0,323.72,371.51,101.5,96.0,0.495,128023.7,128023.7,1067,0,0,0,L,1122011218,0,124.49,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436319,39225.00
06/04/2015 12:45,2,3.346,ACTIVE,216.67,351.97,59.954,1433436303,"274151322000087","174011321042388",27.27,62.00,0,324.62,364.89,92.5,87.3,0.340,389194.7,389194.7,1979,0,0,0,L,1151911521,0,124.49,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436320,39226.00
06/04/2015 12:45,2,3.424,ACTIVE,216.45,350.47,59.938,1433436303,"274151322000052","174011321042388",28.41,42.00,0,323.72,366.70,98.5,93.1,0.371,415905.0,415905.0,2378,0,0,0,L,1151911521,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436321,39227.00
06/04/2015 12:45,2,3.373,ACTIVE,216.67,348.36,59.928,1433436303,"201051344001145","174011321042388",28.82,32.80,0,323.11,372.71,98.5,93.1,0.451,133112.6,133112.6,1068,0,0,0,L,1122011218,0,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436322,39228.00
06/04/2015 12:45,2,3.352,ACTIVE,216.67,348.06,59.970,1433436303,"201051344000685","174011321042388",28.78,32.60,0,323.11,373.01,97.7,92.4,0.477,132430.7,132430.7,1068,0,0,0,L,1122011218,0,124.49,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436323,39229.00
06/04/2015 12:45,2,3.365,ACTIVE,216.45,348.96,59.944,1433436303,"274151322000088","174011321042388",28.13,41.50,0,323.11,366.10,95.9,90.7,0.358,398079.2,398079.2,1986,0,0,0,L,1151911521,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436324,39230.00
06/04/2015 12:45,2,3.371,ACTIVE,216.90,348.06,59.975,1433436303,"201051344000438","174011321042388",28.73,33.50,0,323.41,372.71,98.1,92.8,0.451,132463.8,132463.8,1068,0,0,0,L,1122011218,0,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436325,39231.00
06/04/2015 12:45,2,3.408,ACTIVE,216.67,347.16,59.959,1433436303,"201051344001135","174011321042388",28.47,35.60,0,322.51,372.71,98.2,92.9,0.446,123901.2,123901.2,1066,0,0,0,L,1122011218,0,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436326,39232.00
06/04/2015 12:45,2,3.363,ACTIVE,216.67,348.66,59.981,1433436303,"201051344000417","174011321042388",28.49,33.80,0,324.32,371.81,97.0,91.7,0.455,128520.0,128520.0,1064,0,0,0,L,1122011218,0,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436327,39233.00
06/04/2015 12:45,2,3.436,ACTIVE,216.45,347.46,59.975,1433436303,"201051344000594","174011321042388",29.08,34.30,0,322.21,371.81,101.2,95.7,0.473,128052.0,128052.0,1067,0,0,0,L,1122011218,0,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436328,39234.00
06/04/2015 12:45,2,3.434,ACTIVE,216.45,353.47,59.981,1433436303,"274151322000083","174011321042388",28.39,43.60,0,324.32,365.80,98.7,93.3,0.384,412271.8,412271.8,2383,0,0,0,L,1151911521,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436329,39235.00
06/04/2015 12:45,2,3.406,ACTIVE,217.13,347.76,59.981,1433436303,"201051344000585","174011321042388",28.84,35.20,0,323.41,373.31,99.5,94.1,0.460,126938.6,126938.6,1065,0,0,0,L,1122011218,0,123.59,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436330,39236.00
06/04/2015 12:45,2,3.439,ACTIVE,216.67,350.17,59.970,1433436303,"274151322000054","174011321042388",27.97,43.60,0,323.72,366.40,97.4,92.1,0.376,407727.7,407727.7,1980,0,0,0,L,1151911521,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436331,39237.00
06/04/2015 12:45,2,3.371,ACTIVE,217.13,347.46,59.970,1433436303,"201051344001203","174011321042388",28.98,35.00,0,323.41,373.61,99.0,93.6,0.464,128377.4,128377.4,1070,0,0,0,L,1122011218,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436332,39238.00
06/04/2015 12:45,2,3.377,ACTIVE,216.45,347.76,59.975,1433436303,"201051344000646","174011321042388",28.41,33.80,0,320.11,371.81,97.2,91.9,0.455,126060.2,126060.2,1063,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436332,39239.00
06/04/2015 12:45,2,2.236,ACTIVE,217.58,412.98,59.933,1433436303,"274151322000068","174011321042388",38.65,43.20,0,387.44,438.53,88.5,83.5,0.331,318375.4,318375.4,2013,0,0,0,L,1151911521,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436333,39240.00
06/04/2015 12:45,2,3.574,ACTIVE,217.35,356.18,59.954,1433436303,"274151322000076","174011321042388",28.71,42.50,0,326.12,367.60,103.8,98.3,0.398,434204.7,434204.7,2377,0,0,0,L,1151911521,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436334,39241.00
06/04/2015 12:45,1,2.009,ACTIVE,217.3,338.03,60.00,1433436303,"033051125000132","174011321042388",35.07,30,0.300,306.60,353.37,70.1,65.3,0.327,6721.3000000116,6736.9000000354,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436335,39242.00
06/04/2015 12:45,1,2.335,ACTIVE,217.7,350.16,60.03,1433436303,"033051125000150","174011321042388",39.29,31,0.403,303.72,359.69,91.3,87.4,0.423,8838.9999999999,8860.199999988,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436337,39243.00
06/04/2015 12:45,2,3.307,ACTIVE,216.45,346.56,59.922,1433436303,"201051344000890","174011321042388",28.86,33.00,0,322.81,372.71,96.7,91.4,0.438,129952.9,129952.9,1066,0,0,0,L,1122011218,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436338,39244.00
06/04/2015 12:45,2,3.277,ACTIVE,217.13,348.06,60.002,1433436303,"201051344000900","174011321042388",28.78,35.20,0,322.21,373.61,95.6,90.3,0.442,130386.1,130386.1,1066,0,0,0,L,1122011218,0,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436339,39245.00
06/04/2015 12:45,2,3.270,ACTIVE,217.13,349.26,59.981,1433436303,"201051344000633","174011321042388",28.82,34.50,0,323.72,374.51,95.5,90.3,0.455,120094.5,120094.5,1070,0,0,0,L,1122011218,0,124.27,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436340,39246.00
06/04/2015 12:45,1,3.098,ACTIVE,217.3,348.71,60.00,1433436303,"040051121000185","174011321042388",25.50,31,0.342,305.10,355.48,78.6,74.1,0.367,8571.8999999991,8589.8999999991,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436341,39247.00
06/04/2015 12:45,2,3.227,ACTIVE,217.35,347.76,59.959,1433436303,"201051344000983","174011321042388",29.06,36.50,0,324.02,372.71,95.0,89.8,0.451,127149.9,127149.9,1068,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436342,39248.00
06/04/2015 12:45,2,3.240,ACTIVE,217.13,348.66,59.959,1433436303,"201051344000917","174011321042388",28.78,36.00,0,322.81,373.01,94.5,89.3,0.446,130558.6,130558.6,1068,0,0,0,L,1122011218,0,123.81,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436343,39249.00
06/04/2015 12:45,1,3.098,ACTIVE,216.6,351.20,60.00,1433436303,"040051121000116","174011321042388",25.99,27,0.349,305.57,356.42,80.1,75.3,0.371,7917.0000000238,7935.4000000238,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436344,39250.00
06/04/2015 12:45,1,1.982,ACTIVE,217.6,342.54,60.03,1433436303,"033051125000135","174011321042388",34.38,31,0.296,306.03,353.40,67.8,64.3,0.323,6701.6999999865,6717.4999999984,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436345,39251.00
06/04/2015 12:45,2,3.172,ACTIVE,216.90,347.16,59.938,1433436303,"201051344000648","174011321042388",28.82,35.20,0,324.02,374.21,92.6,87.5,0.442,126681.3,126681.3,1066,0,0,0,L,1122011218,0,123.36,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436346,39252.00
06/04/2015 12:45,2,3.227,ACTIVE,216.90,348.06,59.949,1433436303,"201051344001093","174011321042388",28.53,34.30,0,323.11,373.01,93.2,88.1,0.424,128599.8,128599.8,1068,0,0,0,L,1122011218,0,123.81,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436347,39253.00
06/04/2015 12:45,2,3.199,ACTIVE,217.35,347.46,59.975,1433436303,"201051344000645","174011321042388",28.55,37.30,0,323.41,373.31,92.6,87.4,0.424,127038.3,127038.3,1066,0,0,0,L,1122011218,0,124.27,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436348,39254.00
06/04/2015 12:45,2,3.252,ACTIVE,216.67,354.07,59.959,1433436303,"274151322000085","174011321042388",28.17,43.00,0,324.62,366.10,92.8,87.7,0.354,409717.3,409717.3,2376,0,0,0,L,1151911521,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436349,39255.00
06/04/2015 12:45,2,3.184,ACTIVE,217.13,347.46,59.981,1433436303,"201051344000651","174011321042388",28.65,36.30,0,323.41,372.41,92.4,87.3,0.424,126416.8,126416.8,1065,0,0,0,L,1122011218,0,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436350,39256.00
06/04/2015 12:45,2,3.197,ACTIVE,216.90,346.26,59.959,1433436303,"201051344000867","174011321042388",28.63,35.60,0,323.41,370.00,92.8,87.6,0.420,118730.7,118730.7,1067,0,0,0,L,1122011218,0,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436351,39257.00
06/04/2015 12:45,1,3.115,ACTIVE,216.7,334.83,60.00,1433436303,"040051121000095","174011321042388",23.45,31,0.312,306.85,353.16,72.7,67.3,0.337,10374.3,10390.9,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436352,39258.00
06/04/2015 12:45,2,3.176,ACTIVE,216.22,345.66,59.970,1433436303,"201051344001230","174011321042388",28.77,32.00,0,322.51,369.70,92.5,87.4,0.442,129836.0,129836.0,1067,0,0,0,L,1122011218,0,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436353,39259.00
06/04/2015 12:45,2,3.148,ACTIVE,217.35,347.16,59.944,1433436303,"201051344000576","174011321042388",28.25,36.30,0,323.72,374.21,90.1,85.0,0.420,126488.5,126488.5,1068,0,0,0,L,1122011218,0,124.04,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436354,39260.00
06/04/2015 12:45,2,3.168,ACTIVE,217.35,348.06,59.938,1433436303,"201051344000579","174011321042388",29.18,33.80,0,324.32,374.21,93.7,88.5,0.438,132201.0,132201.0,1069,0,0,0,L,1122011218,0,124.04,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433436355,39261.00
06/04/2015 13:00,2,3.219,ACTIVE,215.32,345.36,59.981,1433437203,"201051344000955","174011321042388",28.35,34.80,0,330.03,369.10,92.4,87.3,0.442,131742.5,131742.5,1069,0,0,0,L,1122011218,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437204,39262.00
06/04/2015 13:00,1,3.069,ACTIVE,216.3,333.83,60.03,1433437203,"040051121000195","174011321042388",25.38,31,0.339,318.85,355.51,77.5,73.0,0.364,10355.7,10373.4,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437205,39263.00
06/04/2015 13:00,2,3.350,ACTIVE,216.00,342.35,59.959,1433437203,"274151322000095","174011321042388",28.78,43.80,0,333.93,367.30,97.5,92.2,0.367,428680.4,428680.4,1987,0,0,0,L,1151911521,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437206,39264.00
06/04/2015 13:00,2,3.211,ACTIVE,216.00,346.26,59.965,1433437203,"201051344000868","174011321042388",28.33,33.80,0,332.43,370.60,92.1,87.0,0.420,118071.5,118071.5,1068,0,0,0,L,1122011218,0,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437207,39265.00
06/04/2015 13:00,2,3.223,ACTIVE,216.90,347.16,59.949,1433437203,"201051344000853","174011321042388",28.13,35.80,0,334.24,374.21,91.8,86.7,0.433,124320.3,124320.3,1067,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437208,39266.00
06/04/2015 13:00,2,3.158,ACTIVE,216.45,346.56,59.986,1433437203,"201051344000582","174011321042388",28.45,35.40,0,333.03,372.71,91.0,85.9,0.429,125069.3,125069.3,1066,0,0,0,L,1122011218,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437209,39267.00
06/04/2015 13:00,1,3.071,ACTIVE,216.7,325.45,60.00,1433437203,"040051121000097","174011321042388",25.72,31,0.345,320.02,356.61,78.6,74.4,0.368,8057.1999999883,8075.3000000121,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437210,39268.00
06/04/2015 13:00,2,3.203,ACTIVE,216.67,346.86,59.970,1433437203,"201051344000469","174011321042388",28.37,34.00,0,333.03,374.81,92.0,86.9,0.446,119468.9,119468.9,1068,0,0,0,L,1122011218,0,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437211,39269.00
06/04/2015 13:00,2,3.232,ACTIVE,216.67,348.06,59.954,1433437203,"201051344000988","174011321042388",28.05,35.60,0,332.43,374.81,91.9,86.8,0.429,119355.6,119355.6,1068,0,0,0,L,1122011218,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437212,39270.00
06/04/2015 13:00,2,3.211,ACTIVE,216.67,346.56,59.991,1433437203,"201051344001158","174011321042388",28.15,35.20,0,332.73,373.61,91.6,86.5,0.433,125650.7,125650.7,1069,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437213,39271.00
06/04/2015 13:00,2,3.211,ACTIVE,216.22,345.96,59.986,1433437203,"201051344001025","174011321042388",28.61,35.40,0,332.73,372.41,93.0,87.8,0.420,128485.3,128485.3,1069,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437214,39272.00
06/04/2015 13:00,1,2.256,ACTIVE,216.1,324.94,60.03,1433437203,"033051125000118","174011321042388",39.17,31,0.386,318.10,360.17,87.9,83.2,0.409,8939.4,8959.6,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437215,39273.00
06/04/2015 13:00,2,3.162,ACTIVE,216.22,347.16,59.970,1433437203,"201051344000569","174011321042388",28.53,36.00,0,332.73,374.21,91.4,86.3,0.429,132388.6,132388.6,1068,0,0,0,L,1122011218,0,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437216,39274.00
06/04/2015 13:00,2,2.102,ACTIVE,216.00,423.50,59.970,1433437203,"274151322000094","174011321042388",38.96,44.80,0,388.94,457.77,83.1,78.3,0.318,319500.0,319500.0,2404,0,0,0,L,1151911521,0,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437217,39275.00
06/04/2015 13:00,1,3.104,ACTIVE,217.0,326.11,60.03,1433437203,"040051121000068","174011321042388",23.38,31,0.316,319.20,353.83,72.2,68.2,0.341,9281.3000000001,9297.7000000001,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437218,39276.00
06/04/2015 13:00,2,3.178,ACTIVE,216.45,345.66,59.991,1433437203,"201051344000458","174011321042388",28.51,37.00,0,333.33,373.61,91.8,86.6,0.446,128044.7,128044.7,1068,0,0,0,L,1122011218,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437220,39277.00
06/04/2015 13:00,2,3.180,ACTIVE,216.00,341.15,59.965,1433437203,"274151322000087","174011321042388",27.15,61.30,0,333.63,364.59,87.4,82.4,0.327,389214.8,389214.8,1980,0,0,0,L,1151911521,0,123.81,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437220,39278.00
06/04/2015 13:00,2,3.221,ACTIVE,216.00,341.75,59.949,1433437203,"274151322000052","174011321042388",28.29,42.30,0,333.33,366.70,92.3,87.2,0.345,415926.3,415926.3,2379,0,0,0,L,1151911521,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437221,39279.00
06/04/2015 13:00,2,3.188,ACTIVE,216.00,346.56,59.970,1433437203,"201051344001145","174011321042388",28.78,33.30,0,333.33,373.01,93.0,87.8,0.424,133133.9,133133.9,1069,0,0,0,L,1122011218,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437222,39280.00
06/04/2015 13:00,2,3.160,ACTIVE,215.77,345.96,59.986,1433437203,"201051344000685","174011321042388",28.75,33.00,0,332.13,370.30,92.0,86.9,0.455,132451.8,132451.8,1069,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437223,39281.00
06/04/2015 13:00,2,3.184,ACTIVE,215.77,351.07,59.959,1433437203,"274151322000088","174011321042388",27.91,41.80,0,333.03,365.80,90.0,85.0,0.336,398099.8,398099.8,1987,0,0,0,L,1151911521,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437224,39282.00
06/04/2015 13:00,2,3.188,ACTIVE,216.00,347.16,59.959,1433437203,"201051344000438","174011321042388",28.61,34.30,0,333.03,372.11,92.4,87.2,0.429,132484.9,132484.9,1069,0,0,0,L,1122011218,0,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437225,39283.00
06/04/2015 13:00,2,3.197,ACTIVE,215.77,345.36,59.933,1433437203,"201051344001135","174011321042388",28.49,35.80,0,329.73,370.30,92.2,87.1,0.429,123922.3,123922.3,1067,0,0,0,L,1122011218,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437226,39284.00
06/04/2015 13:00,2,3.158,ACTIVE,216.00,347.16,59.949,1433437203,"201051344000417","174011321042388",28.43,34.30,0,332.73,370.90,91.0,85.9,0.433,128540.8,128540.8,1065,0,0,0,L,1122011218,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437227,39285.00
06/04/2015 13:00,2,3.238,ACTIVE,215.54,345.66,60.002,1433437203,"201051344000594","174011321042388",28.51,35.00,0,328.82,370.90,93.6,88.4,0.438,128073.5,128073.5,1068,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437228,39286.00
06/04/2015 13:00,2,3.232,ACTIVE,216.00,343.55,59.986,1433437203,"274151322000083","174011321042388",28.15,43.60,0,333.03,365.49,92.1,87.0,0.367,412292.9,412292.9,2384,0,0,0,L,1151911521,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437229,39287.00
06/04/2015 13:00,2,3.205,ACTIVE,216.45,346.86,59.986,1433437203,"201051344000585","174011321042388",28.77,35.40,0,333.03,372.41,93.4,88.2,0.429,126959.9,126959.9,1066,0,0,0,L,1122011218,0,123.59,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437230,39288.00
06/04/2015 13:00,2,3.225,ACTIVE,216.00,354.67,59.970,1433437203,"274151322000054","174011321042388",27.95,43.60,0,333.03,366.10,91.2,86.1,0.349,407748.7,407748.7,1981,0,0,0,L,1151911521,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437231,39289.00
06/04/2015 13:00,2,3.227,ACTIVE,216.22,344.76,59.981,1433437203,"201051344001203","174011321042388",28.45,35.40,0,332.43,371.21,93.0,87.9,0.442,128398.7,128398.7,1071,0,0,0,L,1122011218,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437232,39290.00
06/04/2015 13:00,2,3.193,ACTIVE,215.54,345.66,59.965,1433437203,"201051344000646","174011321042388",28.41,33.80,0,329.13,369.10,91.9,86.7,0.438,126081.2,126081.2,1064,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437233,39291.00
06/04/2015 13:00,2,2.143,ACTIVE,216.67,420.20,59.959,1433437203,"274151322000068","174011321042388",38.53,44.00,0,391.94,455.37,84.2,79.3,0.314,318394.5,318394.5,2014,0,0,0,L,1151911521,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437234,39292.00
06/04/2015 13:00,2,3.416,ACTIVE,216.67,348.06,59.975,1433437203,"274151322000076","174011321042388",28.55,42.00,0,334.54,366.10,98.7,93.3,0.376,434227.4,434227.4,2378,0,0,0,L,1151911521,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437235,39293.00
06/04/2015 13:00,1,1.956,ACTIVE,216.4,324.06,60.03,1433437203,"033051125000132","174011321042388",34.48,31,0.289,303.85,447.64,67.1,62.3,0.321,6736.9000000354,6751.9000000354,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437236,39294.00
06/04/2015 13:00,1,2.257,ACTIVE,216.0,325.89,60.03,1433437203,"033051125000150","174011321042388",39.10,31,0.388,318.02,358.80,87.8,83.5,0.410,8860.199999988,8880.4000000357,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437237,39295.00
06/04/2015 13:00,2,3.213,ACTIVE,215.77,345.66,59.996,1433437203,"201051344000890","174011321042388",28.59,33.80,0,331.53,369.70,93.0,87.9,0.429,129974.2,129974.2,1067,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437238,39296.00
06/04/2015 13:00,2,3.178,ACTIVE,216.22,345.66,59.959,1433437203,"201051344000900","174011321042388",28.73,35.40,0,332.43,370.90,92.5,87.3,0.429,130407.1,130407.1,1067,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437239,39297.00
06/04/2015 13:00,2,3.217,ACTIVE,216.00,347.16,59.970,1433437203,"201051344000633","174011321042388",28.27,34.80,0,333.03,371.21,92.1,87.0,0.438,120115.5,120115.5,1071,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437240,39298.00
06/04/2015 13:00,1,3.040,ACTIVE,216.6,323.79,60.00,1433437203,"040051121000185","174011321042388",25.33,31,0.335,320.50,354.17,76.6,72.2,0.360,8589.8999999991,8607.3999999991,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437241,39299.00
06/04/2015 13:00,2,3.217,ACTIVE,216.67,346.26,59.965,1433437203,"201051344000983","174011321042388",28.53,37.00,0,332.73,370.00,92.9,87.8,0.442,127171.1,127171.1,1069,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437242,39300.00
06/04/2015 13:00,2,3.205,ACTIVE,216.22,346.56,59.922,1433437203,"201051344000917","174011321042388",28.57,36.00,0,331.83,370.00,92.7,87.5,0.433,130579.7,130579.7,1069,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437243,39301.00
06/04/2015 13:00,1,3.091,ACTIVE,216.0,348.94,60.03,1433437203,"040051121000116","174011321042388",25.54,28,0.343,318.90,355.36,78.5,74.0,0.365,7935.4000000238,7953.3000000238,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437244,39302.00
06/04/2015 13:00,1,1.950,ACTIVE,217.1,333.53,60.00,1433437203,"033051125000135","174011321042388",34.38,31,0.291,305.92,451.31,66.7,63.0,0.320,6717.4999999984,6732.6999999865,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437245,39303.00
06/04/2015 13:00,2,3.129,ACTIVE,216.67,346.26,59.949,1433437203,"201051344000648","174011321042388",28.77,35.00,0,333.03,371.21,91.2,86.1,0.433,126702.2,126702.2,1067,0,0,0,L,1122011218,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437246,39304.00
06/04/2015 13:00,2,3.188,ACTIVE,216.22,345.96,59.938,1433437203,"201051344001093","174011321042388",28.63,34.30,0,332.13,370.30,92.4,87.3,0.420,128620.9,128620.9,1069,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437247,39305.00
06/04/2015 13:00,2,3.195,ACTIVE,216.67,346.26,59.938,1433437203,"201051344000645","174011321042388",28.39,36.80,0,333.63,370.00,91.8,86.7,0.424,127059.2,127059.2,1067,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437248,39306.00
06/04/2015 13:00,2,3.227,ACTIVE,216.45,355.28,59.949,1433437203,"274151322000085","174011321042388",28.17,43.40,0,333.63,364.89,91.9,86.8,0.349,409738.4,409738.4,2377,0,0,0,L,1151911521,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437249,39307.00
06/04/2015 13:00,2,3.197,ACTIVE,216.45,347.16,59.996,1433437203,"201051344000651","174011321042388",28.51,36.00,0,333.33,370.00,92.4,87.2,0.420,126437.8,126437.8,1066,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437250,39308.00
06/04/2015 13:00,2,3.197,ACTIVE,216.22,343.85,59.959,1433437203,"201051344000867","174011321042388",28.57,35.60,0,331.83,368.20,92.5,87.3,0.424,118751.8,118751.8,1068,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437251,39309.00
06/04/2015 13:00,1,3.103,ACTIVE,216.5,340.78,60.03,1433437203,"040051121000095","174011321042388",23.33,31,0.311,319.69,352.29,72.0,67.1,0.333,10390.9,10407,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437252,39310.00
06/04/2015 13:00,2,3.174,ACTIVE,215.77,344.45,59.949,1433437203,"201051344001230","174011321042388",28.84,32.60,0,329.13,367.90,92.7,87.6,0.433,129857.2,129857.2,1068,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437253,39311.00
06/04/2015 13:00,2,3.174,ACTIVE,216.90,348.06,59.954,1433437203,"201051344000576","174011321042388",28.23,36.00,0,333.93,371.21,90.7,85.6,0.420,126509.1,126509.1,1069,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437254,39312.00
06/04/2015 13:00,2,3.205,ACTIVE,216.67,347.46,59.975,1433437203,"201051344000579","174011321042388",28.84,34.80,0,333.63,371.81,93.7,88.5,0.438,132222.4,132222.4,1070,0,0,0,L,1122011218,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433437255,39313.00
06/04/2015 13:15,2,3.736,ACTIVE,214.64,345.96,59.975,1433438104,"201051344000955","174011321042388",29.04,34.80,0,318.91,372.71,109.9,104.2,0.526,131764.9,131764.9,1070,0,0,0,L,1122011218,0,122.46,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438105,39314.00
06/04/2015 13:15,1,3.621,ACTIVE,214.9,323.90,60.03,1433438104,"040051121000195","174011321042388",25.55,30,0.409,303.58,356.76,92.0,87.5,0.428,10373.4,10392.2,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438106,39315.00
06/04/2015 13:15,2,3.943,ACTIVE,214.64,344.45,59.954,1433438104,"274151322000095","174011321042388",28.82,43.00,0,322.81,369.70,115.2,109.2,0.433,428704.1,428704.1,1988,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438107,39316.00
06/04/2015 13:15,2,3.775,ACTIVE,215.09,346.86,59.933,1433438104,"201051344000868","174011321042388",28.67,34.00,0,320.11,373.31,109.7,103.9,0.504,118093.8,118093.8,1069,0,0,0,L,1122011218,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438108,39317.00
06/04/2015 13:15,2,3.834,ACTIVE,216.45,349.26,59.944,1433438104,"201051344000853","174011321042388",28.39,35.60,0,324.02,375.41,110.2,104.4,0.521,124342.5,124342.5,1068,0,0,0,L,1122011218,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438109,39318.00
06/04/2015 13:15,2,3.725,ACTIVE,215.77,348.66,59.944,1433438104,"201051344000582","174011321042388",28.77,35.20,0,322.21,373.61,108.6,102.9,0.513,125091.4,125091.4,1067,0,0,0,L,1122011218,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438110,39319.00
06/04/2015 13:15,1,3.586,ACTIVE,215.7,329.18,60.00,1433438104,"040051121000097","174011321042388",26.17,30,0.416,304.92,357.86,93.4,89.5,0.430,8075.3000000121,8094.1999999883,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438111,39320.00
06/04/2015 13:15,2,3.820,ACTIVE,215.77,348.06,59.954,1433438104,"201051344000469","174011321042388",28.43,34.30,0,323.11,376.01,110.0,104.2,0.526,119491.1,119491.1,1069,0,0,0,L,1122011218,0,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438112,39321.00
06/04/2015 13:15,2,3.828,ACTIVE,215.54,348.96,59.965,1433438104,"201051344000988","174011321042388",28.29,36.30,0,322.81,376.01,109.6,103.9,0.521,119377.8,119377.8,1069,0,0,0,L,1122011218,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438113,39322.00
06/04/2015 13:15,2,3.855,ACTIVE,215.77,347.76,59.949,1433438104,"201051344001158","174011321042388",27.95,35.60,0,323.11,375.41,109.1,103.4,0.521,125672.9,125672.9,1070,0,0,0,L,1122011218,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438114,39323.00
06/04/2015 13:15,2,3.859,ACTIVE,215.09,346.56,59.954,1433438104,"201051344001025","174011321042388",28.41,35.40,0,322.81,374.21,111.1,105.3,0.513,128507.9,128507.9,1070,0,0,0,L,1122011218,0,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438115,39324.00
06/04/2015 13:15,1,2.654,ACTIVE,214.8,325.42,60.03,1433438104,"033051125000118","174011321042388",39.45,30,0.464,303.38,361.18,104.2,99.3,0.479,8959.6,8981,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438116,39325.00
06/04/2015 13:15,2,3.832,ACTIVE,215.32,348.36,59.975,1433438104,"201051344000569","174011321042388",28.51,35.80,0,323.41,374.81,110.6,104.9,0.526,132410.7,132410.7,1069,0,0,0,L,1122011218,0,122.68,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438117,39326.00
06/04/2015 13:15,2,2.535,ACTIVE,214.87,420.50,59.965,1433438104,"274151322000094","174011321042388",38.66,44.00,0,389.84,453.86,98.9,93.5,0.384,319520.1,319520.1,2405,0,0,0,L,1151911521,0,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438118,39327.00
06/04/2015 13:15,1,3.695,ACTIVE,215.0,329.92,60.03,1433438104,"040051121000068","174011321042388",23.38,31,0.380,304.77,355.24,85.9,81.5,0.404,9297.7000000001,9315.1000000001,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438119,39328.00
06/04/2015 13:15,2,3.803,ACTIVE,215.54,347.46,59.938,1433438104,"201051344000458","174011321042388",28.67,37.00,0,323.11,373.61,110.4,104.6,0.535,128066.9,128066.9,1069,0,0,0,L,1122011218,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438120,39329.00
06/04/2015 13:15,2,3.746,ACTIVE,214.87,355.88,59.954,1433438104,"274151322000087","174011321042388",27.35,60.80,0,321.91,366.10,103.7,98.2,0.393,389235.9,389235.9,1981,0,0,0,L,1151911521,0,122.91,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438121,39330.00
06/04/2015 13:15,2,3.793,ACTIVE,214.87,352.87,59.959,1433438104,"274151322000052","174011321042388",28.69,42.00,0,321.01,368.50,110.2,104.4,0.429,415948.8,415948.8,2380,0,0,0,L,1151911521,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438122,39331.00
06/04/2015 13:15,2,3.811,ACTIVE,214.87,347.76,59.949,1433438104,"201051344001145","174011321042388",28.98,32.60,0,323.72,374.21,111.8,106.0,0.517,133156.5,133156.5,1070,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438123,39332.00
06/04/2015 13:15,2,3.801,ACTIVE,214.87,347.76,59.996,1433438104,"201051344000685","174011321042388",28.82,33.00,0,322.81,373.31,111.0,105.2,0.552,132474.2,132474.2,1070,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438124,39333.00
06/04/2015 13:15,2,3.770,ACTIVE,214.64,354.67,59.959,1433438104,"274151322000088","174011321042388",28.23,40.80,0,322.51,367.30,107.7,102.1,0.407,398121.7,398121.7,1988,0,0,0,L,1151911521,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438125,39334.00
06/04/2015 13:15,2,3.811,ACTIVE,214.64,347.46,59.981,1433438104,"201051344000438","174011321042388",28.88,34.00,0,322.81,373.61,111.5,105.6,0.526,132507.4,132507.4,1070,0,0,0,L,1122011218,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438126,39335.00
06/04/2015 13:15,2,3.799,ACTIVE,214.41,346.26,59.944,1433438104,"201051344001135","174011321042388",28.75,35.60,0,320.41,373.31,110.6,104.9,0.517,123944.7,123944.7,1068,0,0,0,L,1122011218,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438127,39336.00
06/04/2015 13:15,2,3.766,ACTIVE,214.41,347.76,59.949,1433438104,"201051344000417","174011321042388",28.73,34.30,0,322.51,373.01,109.6,103.9,0.526,128562.9,128562.9,1066,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438128,39337.00
06/04/2015 13:15,2,3.848,ACTIVE,214.19,345.96,59.933,1433438104,"201051344000594","174011321042388",28.80,35.20,0,319.51,373.01,112.2,106.4,0.513,128096.2,128096.2,1069,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438128,39338.00
06/04/2015 13:15,2,3.783,ACTIVE,215.09,355.28,59.959,1433438104,"274151322000083","174011321042388",28.71,43.20,0,322.81,367.30,109.8,104.1,0.438,412315.3,412315.3,2385,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438129,39339.00
06/04/2015 13:15,2,3.885,ACTIVE,215.77,347.76,59.954,1433438104,"201051344000585","174011321042388",28.57,35.20,0,323.41,375.41,112.4,106.5,0.530,126982.6,126982.6,1067,0,0,0,L,1122011218,0,122.68,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438130,39340.00
06/04/2015 13:15,2,3.830,ACTIVE,214.87,349.26,59.933,1433438104,"274151322000054","174011321042388",28.21,42.50,0,322.51,367.90,109.5,103.7,0.420,407770.8,407770.8,1982,0,0,0,L,1151911521,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438131,39341.00
06/04/2015 13:15,2,3.879,ACTIVE,215.54,347.16,59.965,1433438104,"201051344001203","174011321042388",28.57,35.40,0,323.11,373.91,112.2,106.4,0.539,128421.3,128421.3,1072,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438132,39342.00
06/04/2015 13:15,2,3.824,ACTIVE,214.64,346.86,59.959,1433438104,"201051344000646","174011321042388",28.69,34.00,0,318.91,373.01,111.2,105.4,0.521,126103.5,126103.5,1065,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438133,39343.00
06/04/2015 13:15,2,2.553,ACTIVE,215.77,417.19,59.970,1433438104,"274151322000068","174011321042388",38.84,43.40,0,393.15,450.56,100.0,94.6,0.384,318414.9,318414.9,2015,0,0,0,L,1151911521,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438134,39344.00
06/04/2015 13:15,2,4.014,ACTIVE,215.54,357.98,59.975,1433438104,"274151322000076","174011321042388",29.18,41.80,0,323.41,370.00,118.5,112.5,0.455,434251.5,434251.5,2379,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438135,39345.00
06/04/2015 13:15,1,2.317,ACTIVE,215.5,344.42,60.03,1433438104,"033051125000132","174011321042388",34.99,30,0.352,302.33,447.76,80.6,75.6,0.376,6751.9000000354,6767.7000000473,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438136,39346.00
06/04/2015 13:15,1,2.689,ACTIVE,215.9,326.28,60.00,1433438104,"033051125000150","174011321042388",39.45,30,0.473,302.63,360.90,105.5,101.5,0.482,8880.4000000357,8902.1000000238,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438137,39347.00
06/04/2015 13:15,2,3.885,ACTIVE,214.87,346.86,59.949,1433438104,"201051344000890","174011321042388",28.63,33.80,0,320.11,373.91,112.7,106.8,0.517,129996.8,129996.8,1068,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438138,39348.00
06/04/2015 13:15,2,3.859,ACTIVE,215.54,348.36,59.965,1433438104,"201051344000900","174011321042388",29.00,34.50,0,322.51,374.51,113.5,107.6,0.530,130429.6,130429.6,1068,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438139,39349.00
06/04/2015 13:15,2,3.887,ACTIVE,215.54,348.66,59.986,1433438104,"201051344000633","174011321042388",28.43,35.40,0,322.51,375.11,112.0,106.1,0.535,120137.9,120137.9,1072,0,0,0,L,1122011218,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438140,39350.00
06/04/2015 13:15,1,3.670,ACTIVE,215.5,351.42,60.03,1433438104,"040051121000185","174011321042388",25.57,30,0.412,304.99,356.74,93.3,88.5,0.432,8607.3999999991,8625.9999999991,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438142,39351.00
06/04/2015 13:15,2,3.891,ACTIVE,216.00,347.76,59.965,1433438104,"201051344000983","174011321042388",28.84,36.00,0,322.51,374.21,113.7,107.8,0.539,127193.7,127193.7,1070,0,0,0,L,1122011218,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438143,39352.00
06/04/2015 13:15,2,3.914,ACTIVE,215.54,347.76,59.991,1433438104,"201051344000917","174011321042388",28.47,35.80,0,322.51,373.61,112.9,107.1,0.530,130602.3,130602.3,1070,0,0,0,L,1122011218,0,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438144,39353.00
06/04/2015 13:15,1,3.684,ACTIVE,215.1,329.85,60.00,1433438104,"040051121000116","174011321042388",25.90,28,0.421,303.41,358.55,94.9,90.1,0.435,7953.3000000238,7972.0000000238,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438145,39354.00
06/04/2015 13:15,1,2.361,ACTIVE,215.6,324.73,60.03,1433438104,"033051125000135","174011321042388",34.43,31,0.358,304.29,451.66,80.9,77.1,0.381,6732.6999999865,6747.4000000342,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438146,39355.00
06/04/2015 13:15,2,3.895,ACTIVE,216.00,349.56,59.970,1433438104,"201051344000648","174011321042388",28.37,34.80,0,323.11,374.81,111.8,106.0,0.530,126724.4,126724.4,1068,0,0,0,L,1122011218,0,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438147,39356.00
06/04/2015 13:15,2,3.916,ACTIVE,215.54,348.66,59.991,1433438104,"201051344001093","174011321042388",28.49,34.50,0,323.11,374.51,113.1,107.2,0.517,128643.5,128643.5,1070,0,0,0,L,1122011218,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438148,39357.00
06/04/2015 13:15,2,3.943,ACTIVE,216.00,348.36,59.996,1433438104,"201051344000645","174011321042388",28.35,36.30,0,323.11,374.81,113.2,107.4,0.526,127081.6,127081.6,1068,0,0,0,L,1122011218,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438149,39358.00
