ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 13:15,2,3.895,ACTIVE,215.09,349.26,59.959,1433438104,"274151322000085","174011321042388",28.31,42.50,0,322.81,368.20,111.6,105.8,0.429,409760.8,409760.8,2378,0,0,0,L,1151911521,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438150,39359.00
06/04/2015 13:15,2,3.918,ACTIVE,216.00,348.66,59.981,1433438104,"201051344000651","174011321042388",28.55,35.80,0,323.41,374.21,113.3,107.5,0.517,126460.4,126460.4,1067,0,0,0,L,1122011218,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438151,39360.00
06/04/2015 13:15,2,3.969,ACTIVE,215.54,346.86,59.954,1433438104,"201051344000867","174011321042388",28.23,36.00,0,320.11,373.01,113.5,107.6,0.530,118774.3,118774.3,1069,0,0,0,L,1122011218,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438151,39361.00
06/04/2015 13:15,1,3.734,ACTIVE,215.6,347.56,60.03,1433438104,"040051121000095","174011321042388",23.61,30,0.384,304.77,354.47,87.7,82.5,0.404,10407,10424.2,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438153,39362.00
06/04/2015 13:15,2,3.924,ACTIVE,214.64,346.56,60.012,1433438104,"201051344001230","174011321042388",28.73,32.80,0,319.51,372.11,114.2,108.3,0.539,129879.8,129879.8,1069,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438154,39363.00
06/04/2015 13:15,2,3.889,ACTIVE,216.22,350.17,59.970,1433438104,"201051344000576","174011321042388",28.69,35.00,0,323.11,375.71,113.1,107.2,0.530,126531.3,126531.3,1070,0,0,0,L,1122011218,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438155,39364.00
06/04/2015 13:15,2,3.977,ACTIVE,216.22,348.66,59.986,1433438104,"201051344000579","174011321042388",28.47,35.60,0,323.41,375.11,114.7,108.8,0.544,132245.2,132245.2,1071,0,0,0,L,1122011218,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433438156,39365.00
06/04/2015 13:30,2,7.764,ACTIVE,219.61,363.69,59.933,1433439003,"201051344000955","174011321042388",27.37,37.50,0,326.12,423.81,215.1,205.7,0.999,131800.2,131800.2,1071,0,0,0,L,1122011218,0,124.04,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439005,39366.00
06/04/2015 13:30,1,6.648,ACTIVE,217.7,362.35,60.03,1433439003,"040051121000195","174011321042388",24.79,32,0.724,311.48,396.17,164.0,156.6,0.720,10392.2,10421.5,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439006,39367.00
06/04/2015 13:30,2,7.092,ACTIVE,218.03,370.90,59.981,1433439003,"274151322000095","174011321042388",27.95,47.80,0,329.13,407.87,200.7,191.8,0.747,428740.6,428740.6,1989,0,0,0,L,1151911521,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439007,39368.00
06/04/2015 13:30,2,8.236,ACTIVE,220.29,366.40,59.954,1433439003,"201051344000868","174011321042388",27.57,35.60,0,328.22,423.20,230.1,220.2,1.025,118129.8,118129.8,1070,0,0,0,L,1122011218,0,124.49,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439008,39369.00
06/04/2015 13:30,2,8.316,ACTIVE,222.32,369.70,59.912,1433439003,"201051344000853","174011321042388",27.91,36.30,0,330.03,427.71,234.9,224.8,1.083,124378.9,124378.9,1069,0,0,0,L,1122011218,0,126.07,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439009,39370.00
06/04/2015 13:30,2,6.975,ACTIVE,219.84,361.59,59.944,1433439003,"201051344000582","174011321042388",27.67,37.50,0,327.92,423.81,195.5,186.8,0.893,125126.5,125126.5,1068,0,0,0,L,1122011218,0,124.49,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439010,39371.00
06/04/2015 13:30,1,6.607,ACTIVE,218.2,328.91,60.00,1433439003,"040051121000097","174011321042388",25.37,32,0.739,311.59,396.65,166.8,160.3,0.732,8094.1999999883,8123.900000036,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439011,39372.00
06/04/2015 13:30,2,7.723,ACTIVE,221.19,363.69,59.944,1433439003,"201051344000469","174011321042388",27.31,35.40,0,328.82,426.51,213.6,204.2,1.016,119527.2,119527.2,1070,0,0,0,L,1122011218,0,124.72,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439012,39373.00
06/04/2015 13:30,2,7.459,ACTIVE,221.19,367.00,60.007,1433439003,"201051344000988","174011321042388",27.33,38.20,0,328.52,427.41,206.6,197.4,0.937,119413.7,119413.7,1070,0,0,0,L,1122011218,0,125.17,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439013,39374.00
06/04/2015 13:30,2,7.264,ACTIVE,221.19,363.39,59.975,1433439003,"201051344001158","174011321042388",27.33,38.40,0,329.73,428.91,201.1,192.1,0.928,125708.7,125708.7,1071,0,0,0,L,1122011218,0,125.17,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439014,39375.00
06/04/2015 13:30,2,7.016,ACTIVE,219.61,361.59,59.959,1433439003,"201051344001025","174011321042388",27.47,38.20,0,328.82,423.50,195.1,186.4,0.866,128543.8,128543.8,1071,0,0,0,L,1122011218,0,124.49,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439015,39376.00
06/04/2015 13:30,1,4.904,ACTIVE,218.4,381.17,60.03,1433439003,"033051125000118","174011321042388",41.61,32,0.906,309.48,399.47,203.0,196.7,0.885,8981,9013.7,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439016,39377.00
06/04/2015 13:30,2,7.350,ACTIVE,220.97,365.49,59.938,1433439003,"201051344000569","174011321042388",28.13,36.30,0,329.13,427.41,209.4,200.2,0.963,132447.3,132447.3,1070,0,0,0,L,1122011218,0,124.72,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439017,39378.00
06/04/2015 13:30,2,5.436,ACTIVE,218.71,415.69,59.970,1433439003,"274151322000094","174011321042388",37.65,46.40,0,390.74,459.87,207.0,197.9,0.795,319551.9,319551.9,2406,0,0,0,L,1151911521,0,125.40,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439018,39379.00
06/04/2015 13:30,1,7.978,ACTIVE,218.4,343.76,60.00,1433439003,"040051121000068","174011321042388",22.17,32,0.780,309.99,392.21,176.0,169.3,0.766,9315.1000000001,9342.3000000001,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439019,39380.00
06/04/2015 13:30,2,7.480,ACTIVE,221.42,362.79,59.933,1433439003,"201051344000458","174011321042388",27.33,38.20,0,329.13,424.71,207.0,197.9,0.972,128103.3,128103.3,1070,0,0,0,L,1122011218,0,125.17,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439020,39381.00
06/04/2015 13:30,2,8.055,ACTIVE,218.71,378.42,59.933,1433439003,"274151322000087","174011321042388",25.82,64.50,0,328.22,406.07,210.6,201.3,0.791,389268.8,389268.8,1982,0,0,0,L,1151911521,0,125.85,124.49,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439021,39382.00
06/04/2015 13:30,2,8.152,ACTIVE,218.71,378.12,59.922,1433439003,"274151322000052","174011321042388",27.10,45.50,0,328.52,407.57,223.7,214.0,0.849,415983.8,415983.8,2381,0,0,0,L,1151911521,0,125.40,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439022,39383.00
06/04/2015 13:30,2,8.148,ACTIVE,219.61,364.89,59.938,1433439003,"201051344001145","174011321042388",28.01,35.40,0,328.82,424.71,231.1,221.1,1.043,133192.5,133192.5,1071,0,0,0,L,1122011218,0,124.49,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439023,39384.00
06/04/2015 13:30,2,8.205,ACTIVE,219.61,366.40,59.938,1433439003,"201051344000685","174011321042388",27.67,35.80,0,327.62,424.11,229.9,219.9,1.092,132510.1,132510.1,1071,0,0,0,L,1122011218,0,124.94,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439024,39385.00
06/04/2015 13:30,2,7.682,ACTIVE,218.48,363.09,59.954,1433439003,"274151322000088","174011321042388",27.08,44.00,0,328.82,408.48,210.5,201.2,0.795,398156.1,398156.1,1989,0,0,0,L,1151911521,0,126.07,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439025,39386.00
06/04/2015 13:30,2,7.938,ACTIVE,220.52,366.10,60.007,1433439003,"201051344000438","174011321042388",27.71,36.80,0,328.22,424.41,222.7,213.0,1.016,132543.2,132543.2,1071,0,0,0,L,1122011218,0,125.17,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439026,39387.00
06/04/2015 13:30,2,7.934,ACTIVE,220.52,364.59,59.938,1433439003,"201051344001135","174011321042388",27.39,38.20,0,327.62,422.90,220.0,210.4,0.981,123980.4,123980.4,1069,0,0,0,L,1122011218,0,124.72,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439026,39388.00
06/04/2015 13:30,2,7.762,ACTIVE,219.84,363.09,59.981,1433439003,"201051344000417","174011321042388",27.00,37.00,0,327.32,423.81,212.2,202.9,0.990,128598.3,128598.3,1067,0,0,0,L,1122011218,0,124.27,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439027,39389.00
06/04/2015 13:30,2,8.115,ACTIVE,219.61,365.80,59.975,1433439003,"201051344000594","174011321042388",27.61,38.60,0,323.41,424.71,227.0,217.2,1.039,128132.8,128132.8,1070,0,0,0,L,1122011218,0,124.49,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439028,39390.00
06/04/2015 13:30,2,7.631,ACTIVE,217.80,350.77,59.986,1433439003,"274151322000083","174011321042388",27.25,47.80,0,328.52,407.27,210.5,201.2,0.835,412350.3,412350.3,2386,0,0,0,L,1151911521,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439029,39391.00
06/04/2015 13:30,2,7.697,ACTIVE,220.52,365.49,59.965,1433439003,"201051344000585","174011321042388",27.25,37.80,0,329.13,422.00,212.3,203.0,0.972,127018.9,127018.9,1068,0,0,0,L,1122011218,0,124.27,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439030,39392.00
06/04/2015 13:30,2,7.789,ACTIVE,218.26,377.52,59.986,1433439003,"274151322000054","174011321042388",27.00,46.40,0,328.82,408.48,212.7,203.3,0.809,407805.8,407805.8,1983,0,0,0,L,1151911521,0,125.62,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439031,39393.00
06/04/2015 13:30,2,7.643,ACTIVE,220.52,365.19,59.965,1433439003,"201051344001203","174011321042388",27.57,37.80,0,328.82,423.20,213.4,204.1,0.990,128457.7,128457.7,1073,0,0,0,L,1122011218,0,125.40,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439032,39394.00
06/04/2015 13:30,2,7.785,ACTIVE,219.16,362.49,59.949,1433439003,"201051344000646","174011321042388",27.23,36.80,0,323.11,425.01,214.7,205.3,0.994,126139.4,126139.4,1066,0,0,0,L,1122011218,0,124.27,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439033,39395.00
06/04/2015 13:30,2,5.348,ACTIVE,219.39,414.19,59.981,1433439003,"274151322000068","174011321042388",38.01,45.30,0,388.94,470.09,205.1,196.1,0.769,318447.2,318447.2,2016,0,0,0,L,1151911521,0,126.07,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439034,39396.00
06/04/2015 13:30,2,8.297,ACTIVE,219.16,382.63,59.938,1433439003,"274151322000076","174011321042388",27.95,46.40,0,330.03,406.67,234.4,224.3,0.893,434289.3,434289.3,2380,0,0,0,L,1151911521,0,125.62,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439035,39397.00
06/04/2015 13:30,1,4.734,ACTIVE,218.8,351.17,60.00,1433439003,"033051125000132","174011321042388",33.62,32,0.695,312.91,390.31,158.3,151.8,0.693,6767.7000000473,6793.4000000354,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439036,39398.00
06/04/2015 13:30,1,5.057,ACTIVE,218.6,340.90,60.03,1433439003,"033051125000150","174011321042388",40.38,31,0.904,308.82,402.70,203.2,195.9,0.883,8902.1000000238,8935.8000000119,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439038,39399.00
06/04/2015 13:30,2,8.027,ACTIVE,219.16,362.79,59.986,1433439003,"201051344000890","174011321042388",27.25,36.80,0,325.22,424.41,221.5,211.8,1.003,130033.1,130033.1,1069,0,0,0,L,1122011218,0,124.49,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439039,39400.00
06/04/2015 13:30,2,7.889,ACTIVE,220.97,369.70,59.938,1433439003,"201051344000900","174011321042388",27.97,35.00,0,328.82,422.60,223.6,213.9,0.981,130467.1,130467.1,1069,0,0,0,L,1122011218,0,125.17,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439040,39401.00
06/04/2015 13:30,2,7.938,ACTIVE,220.29,366.70,59.917,1433439003,"201051344000633","174011321042388",27.53,38.20,0,327.92,422.30,221.3,211.6,1.043,120174.6,120174.6,1073,0,0,0,L,1122011218,0,124.72,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439041,39402.00
06/04/2015 13:30,1,7.336,ACTIVE,218.6,376.09,60.03,1433439003,"040051121000185","174011321042388",24.90,32,0.806,311.83,398.64,181.7,174.8,0.788,8625.9999999991,8656.1999999991,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439042,39403.00
06/04/2015 13:30,2,8.076,ACTIVE,220.97,365.80,59.991,1433439003,"201051344000983","174011321042388",27.45,37.30,0,329.43,423.20,224.5,214.8,1.030,127231.0,127231.0,1071,0,0,0,L,1122011218,0,125.17,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439043,39404.00
06/04/2015 13:30,2,7.840,ACTIVE,219.39,363.09,59.949,1433439003,"201051344000917","174011321042388",27.57,38.20,0,327.02,422.00,218.7,209.2,1.030,130638.8,130638.8,1071,0,0,0,L,1122011218,0,124.04,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439044,39405.00
06/04/2015 13:30,1,7.104,ACTIVE,217.1,369.80,60.00,1433439003,"040051121000116","174011321042388",24.85,30,0.782,309.48,393.41,175.7,168.7,0.772,7972.0000000238,8002.0000000238,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439045,39406.00
06/04/2015 13:30,1,4.680,ACTIVE,218.4,329.25,60.00,1433439003,"033051125000135","174011321042388",33.08,32,0.685,312.02,388.70,154.0,148.7,0.679,6747.4000000342,6773.3000000104,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439046,39407.00
06/04/2015 13:30,2,8.021,ACTIVE,220.97,365.80,59.954,1433439003,"201051344000648","174011321042388",27.04,36.30,0,329.73,424.11,219.6,210.0,1.003,126761.1,126761.1,1069,0,0,0,L,1122011218,0,124.72,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439047,39408.00
06/04/2015 13:30,2,7.916,ACTIVE,220.06,365.19,59.986,1433439003,"201051344001093","174011321042388",27.61,36.80,0,329.13,422.00,221.2,211.6,0.986,128680.0,128680.0,1071,0,0,0,L,1122011218,0,124.49,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439048,39409.00
06/04/2015 13:30,2,8.172,ACTIVE,221.19,365.49,59.975,1433439003,"201051344000645","174011321042388",27.12,37.30,0,329.73,422.00,224.4,214.7,1.008,127118.9,127118.9,1069,0,0,0,L,1122011218,0,125.17,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439049,39410.00
06/04/2015 13:30,2,7.869,ACTIVE,218.26,358.88,59.975,1433439003,"274151322000085","174011321042388",27.10,45.50,0,329.43,408.48,216.0,206.5,0.818,409796.5,409796.5,2379,0,0,0,L,1151911521,0,126.07,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439050,39411.00
06/04/2015 13:30,2,8.178,ACTIVE,220.74,366.10,59.959,1433439003,"201051344000651","174011321042388",27.12,38.40,0,329.13,422.60,224.7,214.9,1.021,126497.0,126497.0,1068,0,0,0,L,1122011218,0,125.40,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439051,39412.00
06/04/2015 13:30,2,8.092,ACTIVE,220.52,366.40,59.959,1433439003,"201051344000867","174011321042388",27.47,38.20,0,328.52,423.81,225.2,215.4,1.012,118811.4,118811.4,1070,0,0,0,L,1122011218,0,125.17,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439052,39413.00
06/04/2015 13:30,1,7.708,ACTIVE,218.5,356.17,60.00,1433439003,"040051121000095","174011321042388",22.14,32,0.755,310.35,391.42,169.8,164.4,0.739,10424.2,10451.8,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439053,39414.00
06/04/2015 13:30,2,8.084,ACTIVE,219.16,364.29,59.954,1433439003,"201051344001230","174011321042388",27.71,35.80,0,327.32,423.20,226.7,216.9,1.052,129916.6,129916.6,1070,0,0,0,L,1122011218,0,124.49,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439054,39415.00
06/04/2015 13:30,2,8.115,ACTIVE,221.64,368.20,59.981,1433439003,"201051344000576","174011321042388",27.79,36.30,0,330.03,428.01,228.5,218.6,1.025,126568.6,126568.6,1071,0,0,0,L,1122011218,0,125.17,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439055,39416.00
06/04/2015 13:30,2,8.383,ACTIVE,222.10,367.60,59.944,1433439003,"201051344000579","174011321042388",27.21,38.40,0,329.43,428.01,231.0,221.1,1.065,132282.5,132282.5,1072,0,0,0,L,1122011218,0,125.40,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439055,39417.00
06/04/2015 13:45,2,7.809,ACTIVE,222.10,365.19,59.975,1433439903,"201051344000955","174011321042388",27.65,39.00,0,318.91,420.20,218.7,209.2,1.003,131852.7,131852.7,1072,0,0,0,L,1122011218,0,125.17,128.56,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439904,39418.00
06/04/2015 13:45,1,7.654,ACTIVE,220.6,380.39,60.03,1433439903,"040051121000195","174011321042388",24.62,34,0.820,302.57,449.85,187.5,179.6,0.809,10421.5,10466.6,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439905,39419.00
06/04/2015 13:45,2,8.234,ACTIVE,220.74,380.22,59.991,1433439903,"274151322000095","174011321042388",27.27,50.80,0,329.13,407.57,227.3,217.4,0.849,428795.5,428795.5,1990,0,0,0,L,1151911521,0,126.98,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439906,39420.00
06/04/2015 13:45,2,7.918,ACTIVE,222.55,368.80,59.986,1433439903,"201051344000868","174011321042388",26.44,39.80,0,318.61,419.60,212.0,202.7,0.937,118181.3,118181.3,1071,0,0,0,L,1122011218,0,125.85,128.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439907,39421.00
06/04/2015 13:45,2,7.836,ACTIVE,224.58,370.30,60.018,1433439903,"201051344000853","174011321042388",26.68,40.20,0,319.51,419.30,211.7,202.4,0.968,124430.6,124430.6,1070,0,0,0,L,1122011218,0,126.98,129.24,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439908,39422.00
06/04/2015 13:45,2,7.797,ACTIVE,223.45,368.80,60.012,1433439903,"201051344000582","174011321042388",27.23,40.20,0,318.61,420.50,215.1,205.7,0.968,125178.4,125178.4,1069,0,0,0,L,1122011218,0,126.30,129.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439909,39423.00
06/04/2015 13:45,1,7.555,ACTIVE,221.6,379.68,60.07,1433439903,"040051121000097","174011321042388",24.75,33,0.815,304.57,451.10,186.1,178.8,0.796,8123.900000036,8169.1000000241,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439910,39424.00
06/04/2015 13:45,2,7.885,ACTIVE,224.13,367.90,60.018,1433439903,"201051344000469","174011321042388",26.50,39.30,0,315.90,419.00,211.5,202.2,0.986,119578.7,119578.7,1071,0,0,0,L,1122011218,0,126.07,129.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439911,39425.00
06/04/2015 13:45,2,7.893,ACTIVE,224.13,370.00,60.023,1433439903,"201051344000988","174011321042388",26.32,41.50,0,318.30,417.79,210.3,201.1,0.955,119464.9,119464.9,1071,0,0,0,L,1122011218,0,126.75,129.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439912,39426.00
06/04/2015 13:45,2,7.896,ACTIVE,223.23,368.20,59.996,1433439903,"201051344001158","174011321042388",26.32,42.30,0,319.21,417.19,210.3,201.1,0.963,125759.7,125759.7,1072,0,0,0,L,1122011218,0,125.85,128.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439913,39427.00
06/04/2015 13:45,2,7.881,ACTIVE,222.10,365.80,60.018,1433439903,"201051344001025","174011321042388",27.25,40.80,0,318.91,420.20,217.5,208.0,0.959,128596.3,128596.3,1072,0,0,0,L,1122011218,0,125.40,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439914,39428.00
06/04/2015 13:45,1,5.037,ACTIVE,220.3,353.28,60.03,1433439903,"033051125000118","174011321042388",40.51,33,0.893,300.51,447.44,203.0,195.1,0.875,9013.7,9061.4,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439915,39429.00
06/04/2015 13:45,2,7.844,ACTIVE,223.00,368.80,59.991,1433439903,"201051344000569","174011321042388",26.56,40.00,0,318.00,419.30,211.0,201.7,0.963,132498.8,132498.8,1071,0,0,0,L,1122011218,0,125.62,128.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439916,39430.00
06/04/2015 13:45,2,5.264,ACTIVE,220.06,426.81,59.981,1433439903,"274151322000094","174011321042388",37.45,48.80,0,335.44,453.26,200.1,191.2,0.760,319600.1,319600.1,2407,0,0,0,L,1151911521,0,126.07,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439917,39431.00
06/04/2015 13:45,1,7.631,ACTIVE,220.8,339.46,60.03,1433439903,"040051121000068","174011321042388",21.96,34,0.731,305.28,450.37,166.7,160.1,0.726,9342.3000000001,9382.7000000001,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439918,39432.00
06/04/2015 13:45,2,7.799,ACTIVE,223.23,367.90,60.023,1433439903,"201051344000458","174011321042388",26.80,42.30,0,317.70,419.00,211.7,202.4,0.990,128154.8,128154.8,1071,0,0,0,L,1122011218,0,126.30,128.56,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439919,39433.00
06/04/2015 13:45,2,7.734,ACTIVE,220.29,359.18,60.018,1433439903,"274151322000087","174011321042388",24.81,70.00,0,328.82,399.76,194.2,185.5,0.738,389316.3,389316.3,1983,0,0,0,L,1151911521,0,126.53,125.40,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439920,39434.00
06/04/2015 13:45,2,7.859,ACTIVE,220.52,375.71,60.023,1433439903,"274151322000052","174011321042388",27.14,48.80,0,326.42,404.87,215.9,206.4,0.791,416035.9,416035.9,2382,0,0,0,L,1151911521,0,126.30,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439921,39435.00
06/04/2015 13:45,2,7.891,ACTIVE,221.19,364.29,60.034,1433439903,"201051344001145","174011321042388",27.49,37.80,0,319.81,421.10,219.4,209.9,0.986,133245.6,133245.6,1072,0,0,0,L,1122011218,0,125.17,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439922,39436.00
06/04/2015 13:45,2,7.883,ACTIVE,220.97,368.20,60.007,1433439903,"201051344000685","174011321042388",27.55,38.20,0,315.30,420.20,219.7,210.2,1.039,132563.1,132563.1,1072,0,0,0,L,1122011218,0,125.85,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439923,39437.00
06/04/2015 13:45,2,7.795,ACTIVE,220.06,367.60,60.007,1433439903,"274151322000088","174011321042388",26.58,47.30,0,329.13,403.37,209.8,200.6,0.773,398206.9,398206.9,1990,0,0,0,L,1151911521,0,126.98,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439924,39438.00
06/04/2015 13:45,2,7.824,ACTIVE,221.87,366.70,60.028,1433439903,"201051344000438","174011321042388",27.57,39.50,0,319.21,420.80,218.5,209.0,0.990,132595.9,132595.9,1072,0,0,0,L,1122011218,0,125.85,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439925,39439.00
06/04/2015 13:45,2,7.844,ACTIVE,222.10,365.80,60.018,1433439903,"201051344001135","174011321042388",27.17,40.60,0,318.91,420.20,215.9,206.4,0.963,124032.4,124032.4,1070,0,0,0,L,1122011218,0,125.62,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439926,39440.00
06/04/2015 13:45,2,7.848,ACTIVE,221.64,365.19,60.028,1433439903,"201051344000417","174011321042388",26.84,39.30,0,318.91,419.00,213.4,204.1,0.986,128649.8,128649.8,1068,0,0,0,L,1122011218,0,125.17,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439927,39441.00
06/04/2015 13:45,2,7.988,ACTIVE,221.19,365.19,60.060,1433439903,"201051344000594","174011321042388",26.92,42.30,0,315.00,420.50,217.7,208.2,0.999,128185.3,128185.3,1071,0,0,0,L,1122011218,0,125.17,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439928,39442.00
06/04/2015 13:45,2,7.879,ACTIVE,219.84,377.52,60.023,1433439903,"274151322000083","174011321042388",26.82,51.50,0,330.33,403.07,214.2,204.8,0.840,412401.9,412401.9,2387,0,0,0,L,1151911521,0,126.07,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439929,39443.00
06/04/2015 13:45,2,7.943,ACTIVE,222.77,368.50,60.012,1433439903,"201051344000585","174011321042388",27.04,40.00,0,317.10,418.09,217.5,208.0,0.986,127071.5,127071.5,1069,0,0,0,L,1122011218,0,125.40,128.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439930,39444.00
06/04/2015 13:45,2,7.904,ACTIVE,220.74,376.31,60.018,1433439903,"274151322000054","174011321042388",26.46,49.80,0,329.13,404.57,211.6,202.3,0.769,407857.0,407857.0,1984,0,0,0,L,1151911521,0,126.98,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439931,39445.00
06/04/2015 13:45,2,8.000,ACTIVE,222.32,367.90,60.039,1433439903,"201051344001203","174011321042388",26.78,40.40,0,318.61,420.80,216.9,207.5,0.999,128510.2,128510.2,1074,0,0,0,L,1122011218,0,126.30,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439932,39446.00
06/04/2015 13:45,2,7.861,ACTIVE,221.19,363.99,60.028,1433439903,"201051344000646","174011321042388",27.35,38.40,0,317.40,420.50,217.7,208.1,0.999,126191.7,126191.7,1067,0,0,0,L,1122011218,0,125.62,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439933,39447.00
06/04/2015 13:45,2,5.287,ACTIVE,221.19,408.78,60.018,1433439903,"274151322000068","174011321042388",37.25,47.50,0,334.24,460.78,200.2,191.3,0.751,318495.6,318495.6,2017,0,0,0,L,1151911521,0,126.98,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439934,39448.00
06/04/2015 13:45,2,8.262,ACTIVE,220.74,368.50,59.981,1433439903,"274151322000076","174011321042388",27.51,50.00,0,330.63,407.87,230.0,220.1,0.871,434344.8,434344.8,2381,0,0,0,L,1151911521,0,126.98,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439935,39449.00
06/04/2015 13:45,1,4.817,ACTIVE,220.7,372.83,60.03,1433439903,"033051125000132","174011321042388",32.97,33,0.689,304.64,446.16,158.0,150.9,0.682,6793.4000000354,6831.4000000354,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439936,39450.00
06/04/2015 13:45,1,5.026,ACTIVE,220.3,340.06,60.07,1433439903,"033051125000150","174011321042388",40.58,33,0.897,303.36,453.61,202.9,196.1,0.877,8935.8000000119,8983.8000000119,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439937,39451.00
06/04/2015 13:45,2,7.891,ACTIVE,221.19,364.89,60.018,1433439903,"201051344000890","174011321042388",27.12,38.80,0,320.41,420.20,216.7,207.2,0.981,130085.4,130085.4,1070,0,0,0,L,1122011218,0,125.62,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439938,39452.00
06/04/2015 13:45,2,7.793,ACTIVE,222.55,367.30,60.034,1433439903,"201051344000900","174011321042388",27.21,39.00,0,318.61,420.20,214.7,205.3,0.959,130519.5,130519.5,1070,0,0,0,L,1122011218,0,126.07,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439939,39453.00
06/04/2015 13:45,2,7.848,ACTIVE,222.10,367.00,60.028,1433439903,"201051344000633","174011321042388",26.80,41.80,0,319.51,418.70,213.0,203.7,0.981,120226.1,120226.1,1074,0,0,0,L,1122011218,0,125.85,128.11,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439940,39454.00
06/04/2015 13:45,1,7.586,ACTIVE,220.9,385.56,60.07,1433439903,"040051121000185","174011321042388",24.60,34,0.815,303.66,449.17,185.7,178.4,0.802,8656.1999999991,8701.1999999991,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439941,39455.00
06/04/2015 13:45,2,7.822,ALERT,223.45,369.70,60.023,1433439903,"201051344000983","174011321042388",26.70,41.50,0,304.48,419.30,211.4,202.1,0.963,127282.5,127282.5,1072,0,0,0,L,1122011218,0,126.53,128.33,0002,39,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439943,39456.00
06/04/2015 13:45,2,7.891,ACTIVE,222.32,366.70,60.049,1433439903,"201051344000917","174011321042388",27.27,40.40,0,319.51,419.30,218.0,208.5,0.994,130691.4,130691.4,1072,0,0,0,L,1122011218,0,125.62,128.56,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439944,39457.00
06/04/2015 13:45,1,7.458,ACTIVE,220.0,382.77,60.03,1433439903,"040051121000116","174011321042388",24.48,32,0.799,301.27,450.29,181.7,173.6,0.791,8002.0000000238,8046.0000000238,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439945,39458.00
06/04/2015 13:45,1,4.746,ACTIVE,221.1,329.12,60.07,1433439903,"033051125000135","174011321042388",32.98,33,0.687,306.55,451.80,155.7,150.8,0.679,6773.3000000104,6811.3000000104,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439946,39459.00
06/04/2015 13:45,2,7.785,ACTIVE,223.00,368.50,60.007,1433439903,"201051344000648","174011321042388",26.68,41.00,0,317.40,419.30,210.2,201.0,0.955,126812.2,126812.2,1070,0,0,0,L,1122011218,0,125.85,128.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439947,39460.00
06/04/2015 13:45,2,7.762,ACTIVE,222.55,367.90,60.018,1433439903,"201051344001093","174011321042388",27.43,39.30,0,320.41,420.50,215.8,206.4,0.963,128732.2,128732.2,1072,0,0,0,L,1122011218,0,125.85,128.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439948,39461.00
06/04/2015 13:45,2,7.850,ALERT,222.55,368.50,59.991,1433439903,"201051344000645","174011321042388",26.48,41.80,0,306.28,418.09,210.6,201.3,0.941,127170.1,127170.1,1070,0,0,0,L,1122011218,0,125.85,128.33,0002,38,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439950,39462.00
06/04/2015 13:45,2,7.861,ACTIVE,220.29,373.31,60.012,1433439903,"274151322000085","174011321042388",26.70,49.50,0,330.93,404.57,212.4,203.1,0.813,409848.0,409848.0,2380,0,0,0,L,1151911521,0,126.98,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439951,39463.00
06/04/2015 13:45,2,7.869,ACTIVE,222.32,367.60,60.028,1433439903,"201051344000651","174011321042388",27.17,41.30,0,318.00,418.70,216.5,207.0,0.959,126549.4,126549.4,1069,0,0,0,L,1122011218,0,126.07,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439952,39464.00
06/04/2015 13:45,2,7.832,ACTIVE,221.64,367.30,60.012,1433439903,"201051344000867","174011321042388",26.74,42.80,0,318.00,418.70,212.1,202.8,0.950,118863.0,118863.0,1071,0,0,0,L,1122011218,0,125.62,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439952,39465.00
06/04/2015 13:45,1,7.504,ALERT,219.9,373.42,60.07,1433439903,"040051121000095","174011321042388",21.96,33,0.723,301.18,448.42,164.0,158.1,0.714,10451.8,10491.8,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433439954,39466.00
06/04/2015 13:45,2,7.795,ACTIVE,220.29,367.00,59.981,1433439903,"201051344001230","174011321042388",27.55,37.80,0,317.40,419.60,217.5,208.0,1.016,129969.2,129969.2,1071,0,0,0,L,1122011218,0,124.94,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439955,39467.00
06/04/2015 13:45,2,7.814,ACTIVE,222.55,368.50,60.018,1433439903,"201051344000576","174011321042388",26.52,40.60,0,317.70,418.39,210.1,200.9,0.937,126619.9,126619.9,1072,0,0,0,L,1122011218,0,125.40,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439956,39468.00
06/04/2015 13:45,2,7.928,ACTIVE,223.00,367.30,60.023,1433439903,"201051344000579","174011321042388",26.76,42.00,0,320.41,419.00,214.9,205.5,0.986,132334.6,132334.6,1073,0,0,0,L,1122011218,0,125.62,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433439957,39469.00
06/04/2015 14:00,2,7.723,ACTIVE,219.84,365.80,59.981,1433440803,"201051344000955","174011321042388",27.55,41.30,0,336.34,415.69,215.3,205.9,0.999,131904.1,131904.1,1073,0,0,0,L,1122011218,0,123.81,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440804,39470.00
06/04/2015 14:00,1,7.647,ALERT,218.7,361.25,60.03,1433440803,"040051121000195","174011321042388",24.53,35,0.824,316.52,390.86,186.7,178.6,0.805,10466.6,10511.1,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433440806,39471.00
06/04/2015 14:00,2,8.217,ACTIVE,218.71,377.52,59.975,1433440803,"274151322000095","174011321042388",27.15,53.50,0,335.44,402.77,226.0,216.2,0.840,428849.5,428849.5,1991,0,0,0,L,1151911521,0,126.07,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440807,39472.00
06/04/2015 14:00,2,7.832,ACTIVE,220.74,365.19,59.938,1433440803,"201051344000868","174011321042388",26.38,43.20,0,335.44,412.68,209.2,200.0,0.955,118231.6,118231.6,1072,0,0,0,L,1122011218,0,124.27,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440807,39473.00
06/04/2015 14:00,2,7.756,ACTIVE,222.77,367.90,60.012,1433440803,"201051344000853","174011321042388",26.68,43.00,0,338.74,417.19,209.6,200.3,0.972,124481.1,124481.1,1071,0,0,0,L,1122011218,0,125.85,128.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440808,39474.00
06/04/2015 14:00,2,7.787,ACTIVE,221.64,368.20,59.975,1433440803,"201051344000582","174011321042388",26.94,42.50,0,334.84,414.79,212.5,203.1,0.968,125229.2,125229.2,1070,0,0,0,L,1122011218,0,124.94,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440809,39475.00
06/04/2015 14:00,1,7.469,ACTIVE,219.5,328.28,60.03,1433440803,"040051121000097","174011321042388",24.91,35,0.817,318.19,389.77,185.1,178.0,0.800,8169.1000000241,8213.5000000003,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440811,39476.00
06/04/2015 14:00,2,7.807,ACTIVE,222.55,368.20,59.954,1433440803,"201051344000469","174011321042388",26.40,42.30,0,336.04,416.59,208.6,199.4,0.977,119628.9,119628.9,1072,0,0,0,L,1122011218,0,124.94,128.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440812,39477.00
06/04/2015 14:00,2,7.904,ACTIVE,222.55,369.70,60.012,1433440803,"201051344000988","174011321042388",25.88,45.00,0,335.14,415.69,207.2,198.0,0.941,119514.7,119514.7,1072,0,0,0,L,1122011218,0,125.40,128.56,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440812,39478.00
06/04/2015 14:00,2,7.773,ACTIVE,221.87,367.00,59.970,1433440803,"201051344001158","174011321042388",26.32,45.30,0,336.34,411.78,207.1,198.0,0.959,125809.4,125809.4,1073,0,0,0,L,1122011218,0,124.94,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440813,39479.00
06/04/2015 14:00,2,7.879,ACTIVE,220.74,365.19,59.970,1433440803,"201051344001025","174011321042388",26.88,43.20,0,335.14,413.59,214.4,205.1,0.946,128647.6,128647.6,1073,0,0,0,L,1122011218,0,124.27,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440814,39480.00
06/04/2015 14:00,1,5.072,ACTIVE,218.7,326.65,60.03,1433440803,"033051125000118","174011321042388",40.25,35,0.896,311.73,397.32,203.2,195.6,0.886,9061.4,9110,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440816,39481.00
06/04/2015 14:00,2,7.811,ACTIVE,221.64,367.00,59.981,1433440803,"201051344000569","174011321042388",26.42,42.50,0,334.84,412.98,209.0,199.8,0.959,132549.2,132549.2,1072,0,0,0,L,1122011218,0,124.49,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440817,39482.00
06/04/2015 14:00,2,5.266,ACTIVE,218.71,403.97,59.981,1433440803,"274151322000094","174011321042388",37.07,49.80,0,379.32,449.65,198.1,189.3,0.760,319647.5,319647.5,2408,0,0,0,L,1151911521,0,125.62,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440817,39483.00
06/04/2015 14:00,1,7.574,ACTIVE,219.2,323.85,60.03,1433440803,"040051121000068","174011321042388",21.98,36,0.732,317.98,384.72,165.6,159.2,0.725,9382.7000000001,9422.2000000001,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440819,39484.00
06/04/2015 14:00,2,7.723,ACTIVE,221.64,365.49,59.996,1433440803,"201051344000458","174011321042388",26.70,45.00,0,336.34,412.38,208.7,199.5,0.981,128205.0,128205.0,1072,0,0,0,L,1122011218,0,125.17,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440820,39485.00
06/04/2015 14:00,2,7.715,ACTIVE,218.93,353.77,59.981,1433440803,"274151322000087","174011321042388",24.53,75.00,0,336.34,395.25,191.6,183.0,0.716,389362.2,389362.2,1984,0,0,0,L,1151911521,0,126.07,124.27,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440821,39486.00
06/04/2015 14:00,2,7.787,ACTIVE,218.71,352.57,59.954,1433440803,"274151322000052","174011321042388",27.10,51.00,0,334.54,399.76,213.5,204.1,0.813,416087.1,416087.1,2383,0,0,0,L,1151911521,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440821,39487.00
06/04/2015 14:00,2,7.842,ACTIVE,219.61,365.80,59.981,1433440803,"201051344001145","174011321042388",27.37,39.30,0,335.44,415.39,217.4,207.9,0.981,133297.6,133297.6,1073,0,0,0,L,1122011218,0,124.04,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440822,39488.00
06/04/2015 14:00,2,7.854,ACTIVE,219.61,365.80,60.018,1433440803,"201051344000685","174011321042388",27.29,40.40,0,336.94,415.69,217.1,207.6,1.034,132615.1,132615.1,1073,0,0,0,L,1122011218,0,124.49,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440823,39489.00
06/04/2015 14:00,2,7.764,ACTIVE,218.93,352.87,59.954,1433440803,"274151322000088","174011321042388",26.48,49.00,0,335.44,398.86,208.0,198.8,0.778,398256.7,398256.7,1991,0,0,0,L,1151911521,0,126.53,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440824,39490.00
06/04/2015 14:00,2,7.703,ACTIVE,220.97,366.10,59.981,1433440803,"201051344000438","174011321042388",27.59,41.30,0,335.74,415.69,215.2,205.8,0.999,132647.3,132647.3,1073,0,0,0,L,1122011218,0,124.94,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440825,39491.00
06/04/2015 14:00,2,7.910,ACTIVE,220.97,367.30,60.002,1433440803,"201051344001135","174011321042388",26.42,43.00,0,335.74,413.89,211.8,202.5,0.950,124083.1,124083.1,1071,0,0,0,L,1122011218,0,124.72,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440826,39492.00
06/04/2015 14:00,2,7.697,ACTIVE,220.74,365.49,59.922,1433440803,"201051344000417","174011321042388",26.98,41.30,0,336.04,414.19,210.2,201.0,0.959,128700.1,128700.1,1069,0,0,0,L,1122011218,0,124.27,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440827,39493.00
06/04/2015 14:00,2,7.867,ACTIVE,220.29,364.29,59.959,1433440803,"201051344000594","174011321042388",26.82,45.50,0,336.94,415.39,213.8,204.4,0.977,128236.5,128236.5,1072,0,0,0,L,1122011218,0,124.49,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440828,39494.00
06/04/2015 14:00,2,7.869,ACTIVE,219.16,353.17,59.944,1433440803,"274151322000083","174011321042388",26.68,53.30,0,336.04,400.36,212.5,203.2,0.840,412452.7,412452.7,2388,0,0,0,L,1151911521,0,125.85,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440829,39495.00
06/04/2015 14:00,2,7.961,ACTIVE,221.19,367.30,59.981,1433440803,"201051344000585","174011321042388",26.58,42.00,0,335.44,412.38,214.2,204.8,0.977,127122.8,127122.8,1070,0,0,0,L,1122011218,0,124.49,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440830,39496.00
06/04/2015 14:00,2,7.826,ACTIVE,218.93,351.97,60.007,1433440803,"274151322000054","174011321042388",26.42,52.00,0,335.44,400.06,209.4,200.2,0.787,407907.2,407907.2,1985,0,0,0,L,1151911521,0,126.07,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440831,39497.00
06/04/2015 14:00,2,7.926,ACTIVE,221.19,364.29,59.975,1433440803,"201051344001203","174011321042388",26.70,43.00,0,335.14,413.59,214.4,205.0,0.999,128561.5,128561.5,1075,0,0,0,L,1122011218,0,125.17,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440831,39498.00
06/04/2015 14:00,2,7.732,ACTIVE,219.61,364.89,60.002,1433440803,"201051344000646","174011321042388",27.27,40.40,0,336.04,414.79,213.7,204.3,0.986,126242.8,126242.8,1068,0,0,0,L,1122011218,0,124.27,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440832,39499.00
06/04/2015 14:00,2,5.307,ACTIVE,219.84,416.29,59.986,1433440803,"274151322000068","174011321042388",36.76,48.80,0,380.82,451.76,198.9,190.1,0.747,318543.1,318543.1,2018,0,0,0,L,1151911521,0,126.07,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440833,39500.00
06/04/2015 14:00,2,8.246,ACTIVE,219.61,385.63,59.970,1433440803,"274151322000076","174011321042388",27.27,51.50,0,334.54,402.77,227.6,217.8,0.866,434399.4,434399.4,2382,0,0,0,L,1151911521,0,126.30,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440834,39501.00
06/04/2015 14:00,1,4.793,ACTIVE,219.3,331.75,60.00,1433440803,"033051125000132","174011321042388",32.86,35,0.686,319.71,381.51,156.7,149.4,0.683,6831.4000000354,6868.7000000473,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440835,39502.00
