ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 14:00,1,5.084,ACTIVE,219.1,370.15,60.03,1433440803,"033051125000150","174011321042388",40.18,34,0.902,313.71,397.72,203.2,196.1,0.881,8983.8000000119,9032.6000000238,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440837,39503.00
06/04/2015 14:00,2,7.861,ACTIVE,219.61,364.59,59.996,1433440803,"201051344000890","174011321042388",26.82,40.60,0,337.24,415.69,213.5,204.2,0.972,130136.5,130136.5,1071,0,0,0,L,1122011218,0,124.27,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440838,39504.00
06/04/2015 14:00,2,7.869,ACTIVE,221.64,367.90,59.965,1433440803,"201051344000900","174011321042388",26.80,41.00,0,334.54,413.59,213.5,204.2,0.955,130570.8,130570.8,1071,0,0,0,L,1122011218,0,125.17,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440838,39505.00
06/04/2015 14:00,2,7.822,ACTIVE,220.52,367.00,59.959,1433440803,"201051344000633","174011321042388",26.44,45.50,0,334.84,412.08,209.3,200.1,0.972,120276.4,120276.4,1075,0,0,0,L,1122011218,0,124.72,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440839,39506.00
06/04/2015 14:00,1,7.500,ACTIVE,219.7,365.79,60.03,1433440803,"040051121000185","174011321042388",24.64,35,0.813,317.41,389.66,183.9,177.0,0.796,8701.1999999991,8745.4999999991,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440841,39507.00
06/04/2015 14:00,2,7.824,ACTIVE,222.55,367.60,60.002,1433440803,"201051344000983","174011321042388",26.40,44.50,0,335.44,412.98,209.1,199.9,0.963,127332.9,127332.9,1074,0,0,0,L,1122011218,0,125.40,128.11,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440841,39508.00
06/04/2015 14:00,2,7.789,ACTIVE,221.42,365.49,59.991,1433440803,"201051344000917","174011321042388",27.25,42.50,0,335.14,413.59,215.0,205.6,0.999,130742.8,130742.8,1073,0,0,0,L,1122011218,0,124.72,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440842,39509.00
06/04/2015 14:00,1,7.343,ACTIVE,218.7,329.53,60.03,1433440803,"040051121000116","174011321042388",24.66,33,0.795,315.86,388.06,180.2,172.8,0.782,8046.0000000238,8089.2000000238,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440844,39510.00
06/04/2015 14:00,1,4.754,ACTIVE,219.9,333.75,60.00,1433440803,"033051125000135","174011321042388",32.60,35,0.681,320.18,381.89,154.2,149.1,0.675,6811.3000000104,6848.6000000223,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440845,39511.00
06/04/2015 14:00,2,7.689,ACTIVE,221.19,366.70,59.986,1433440803,"201051344000648","174011321042388",26.58,44.00,0,336.04,412.68,207.0,197.8,0.959,126862.0,126862.0,1071,0,0,0,L,1122011218,0,124.27,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440846,39512.00
06/04/2015 14:00,2,7.754,ACTIVE,220.74,365.80,59.949,1433440803,"201051344001093","174011321042388",27.04,40.80,0,335.14,412.98,212.1,202.8,0.959,128783.1,128783.1,1073,0,0,0,L,1122011218,0,124.49,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440847,39513.00
06/04/2015 14:00,2,7.846,ACTIVE,221.42,365.80,60.002,1433440803,"201051344000645","174011321042388",26.18,45.00,0,336.64,411.18,208.1,198.9,0.932,127220.1,127220.1,1072,0,0,0,L,1122011218,0,125.17,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440848,39514.00
06/04/2015 14:00,2,7.746,ACTIVE,218.93,379.32,59.975,1433440803,"274151322000085","174011321042388",26.80,52.00,0,336.04,400.06,210.3,201.0,0.800,409898.4,409898.4,2381,0,0,0,L,1151911521,0,126.30,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440849,39515.00
06/04/2015 14:00,2,7.684,ACTIVE,220.97,364.29,59.954,1433440803,"201051344000651","174011321042388",27.27,43.00,0,335.44,412.98,212.2,202.9,0.941,126600.3,126600.3,1070,0,0,0,L,1122011218,0,124.94,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440850,39516.00
06/04/2015 14:00,2,7.795,ACTIVE,220.52,363.09,59.970,1433440803,"201051344000867","174011321042388",26.42,46.00,0,336.34,412.68,208.5,199.3,0.946,118913.1,118913.1,1072,0,0,0,L,1122011218,0,124.49,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440851,39517.00
06/04/2015 14:00,1,7.472,ACTIVE,219.0,336.42,60.03,1433440803,"040051121000095","174011321042388",21.91,35,0.722,318.59,383.19,162.9,157.1,0.712,10491.8,10532.699999988,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440852,39518.00
06/04/2015 14:00,2,7.723,ACTIVE,219.39,364.29,59.996,1433440803,"201051344001230","174011321042388",27.45,39.50,0,336.64,414.49,214.6,205.2,0.994,130020.6,130020.6,1072,0,0,0,L,1122011218,0,124.04,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440853,39519.00
06/04/2015 14:00,2,7.701,ACTIVE,221.87,367.00,59.991,1433440803,"201051344000576","174011321042388",26.66,43.20,0,336.64,412.98,207.8,198.7,0.946,126669.9,126669.9,1073,0,0,0,L,1122011218,0,124.94,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440854,39520.00
06/04/2015 14:00,2,7.807,ACTIVE,222.10,366.70,59.981,1433440803,"201051344000579","174011321042388",26.70,45.30,0,336.94,416.59,210.9,201.6,0.968,132385.3,132385.3,1074,0,0,0,L,1122011218,0,125.17,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433440854,39521.00
06/04/2015 14:15,2,7.639,ACTIVE,220.97,365.19,59.933,1433441704,"201051344000955","174011321042388",27.89,41.30,0,336.64,413.89,215.7,206.3,0.977,131955.1,131955.1,1074,0,0,0,L,1122011218,0,124.27,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441705,39522.00
06/04/2015 14:15,1,7.571,ACTIVE,219.6,372.65,60.03,1433441704,"040051121000195","174011321042388",24.83,35,0.819,318.17,389.15,187.1,178.7,0.810,10511.1,10556.7,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441706,39523.00
06/04/2015 14:15,2,8.086,ACTIVE,219.61,365.80,59.975,1433441704,"274151322000095","174011321042388",27.77,54.50,0,335.44,402.46,227.3,217.4,0.844,428903.0,428903.0,1992,0,0,0,L,1151911521,0,126.75,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441707,39524.00
06/04/2015 14:15,2,7.664,ACTIVE,221.42,366.40,59.981,1433441704,"201051344000868","174011321042388",26.62,44.30,0,335.74,412.38,206.6,197.5,0.893,118281.0,118281.0,1073,0,0,0,L,1122011218,0,124.49,128.11,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441708,39525.00
06/04/2015 14:15,2,7.539,ACTIVE,223.23,369.10,59.986,1433441704,"201051344000853","174011321042388",26.88,45.30,0,340.55,415.09,205.2,196.1,0.946,124530.4,124530.4,1072,0,0,0,L,1122011218,0,126.07,128.56,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441709,39526.00
06/04/2015 14:15,2,7.646,ACTIVE,222.10,367.00,59.933,1433441704,"201051344000582","174011321042388",27.45,42.50,0,334.84,413.59,212.5,203.2,0.963,125279.4,125279.4,1071,0,0,0,L,1122011218,0,125.17,128.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441710,39527.00
06/04/2015 14:15,1,7.407,ACTIVE,220.2,327.91,60.00,1433441704,"040051121000097","174011321042388",25.22,35,0.816,318.74,389.23,185.9,178.8,0.801,8213.5000000003,8257.3000000122,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441711,39528.00
06/04/2015 14:15,2,7.662,ACTIVE,222.77,368.50,59.986,1433441704,"201051344000469","174011321042388",26.66,43.60,0,336.04,412.08,206.7,197.6,0.968,119678.1,119678.1,1073,0,0,0,L,1122011218,0,124.94,128.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441712,39529.00
06/04/2015 14:15,2,7.760,ACTIVE,222.77,368.20,59.986,1433441704,"201051344000988","174011321042388",26.26,46.20,0,336.64,414.79,206.2,197.1,0.937,119563.6,119563.6,1073,0,0,0,L,1122011218,0,125.40,128.56,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441713,39530.00
06/04/2015 14:15,2,7.740,ACTIVE,222.77,367.60,59.975,1433441704,"201051344001158","174011321042388",26.44,45.50,0,335.14,411.18,207.4,198.2,0.955,125858.4,125858.4,1074,0,0,0,L,1122011218,0,125.40,128.33,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441714,39531.00
06/04/2015 14:15,2,7.754,ACTIVE,221.87,367.00,59.954,1433441704,"201051344001025","174011321042388",27.43,43.60,0,335.74,413.29,215.2,205.8,0.946,128698.4,128698.4,1074,0,0,0,L,1122011218,0,124.72,128.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441715,39532.00
06/04/2015 14:15,1,4.989,ACTIVE,219.6,368.36,60.00,1433441704,"033051125000118","174011321042388",40.87,35,0.894,314.34,396.97,202.8,194.8,0.872,9110,9158.7,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441716,39533.00
06/04/2015 14:15,2,7.684,ACTIVE,222.32,367.00,60.002,1433441704,"201051344000569","174011321042388",26.30,43.80,0,335.44,411.78,204.5,195.5,0.937,132598.3,132598.3,1073,0,0,0,L,1122011218,0,124.72,128.56,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441717,39534.00
06/04/2015 14:15,2,5.162,ACTIVE,219.84,415.69,59.954,1433441704,"274151322000094","174011321042388",38.03,50.60,0,380.52,454.16,198.3,189.5,0.756,319694.2,319694.2,2409,0,0,0,L,1151911521,0,125.85,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441718,39535.00
06/04/2015 14:15,1,7.540,ACTIVE,219.8,330.45,60.03,1433441704,"040051121000068","174011321042388",22.31,36,0.734,318.46,384.30,167.4,160.5,0.726,9422.2000000001,9461.6000000001,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441719,39536.00
06/04/2015 14:15,2,7.688,ACTIVE,222.77,367.00,59.991,1433441704,"201051344000458","174011321042388",26.64,46.60,0,336.64,411.18,207.2,198.1,0.972,128254.3,128254.3,1073,0,0,0,L,1122011218,0,125.40,128.56,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441720,39537.00
06/04/2015 14:15,2,7.658,ACTIVE,219.84,354.37,59.981,1433441704,"274151322000087","174011321042388",24.89,78.50,0,336.64,394.35,192.9,184.3,0.725,389407.5,389407.5,1985,0,0,0,L,1151911521,0,126.53,124.49,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441721,39538.00
06/04/2015 14:15,2,7.777,ACTIVE,219.61,378.42,59.901,1433441704,"274151322000052","174011321042388",27.35,51.30,0,334.24,400.06,215.5,206.1,0.813,416137.7,416137.7,2384,0,0,0,L,1151911521,0,126.07,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441722,39539.00
06/04/2015 14:15,2,7.758,ACTIVE,220.52,367.00,59.928,1433441704,"201051344001145","174011321042388",27.83,39.30,0,335.44,414.79,218.6,209.1,0.986,133349.1,133349.1,1074,0,0,0,L,1122011218,0,124.49,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441723,39540.00
06/04/2015 14:15,2,7.736,ACTIVE,220.29,363.69,59.959,1433441704,"201051344000685","174011321042388",27.91,40.20,0,336.34,414.19,218.6,209.1,1.034,132666.5,132666.5,1074,0,0,0,L,1122011218,0,124.94,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441724,39541.00
06/04/2015 14:15,2,7.621,ACTIVE,219.61,357.08,59.975,1433441704,"274151322000088","174011321042388",27.19,49.50,0,336.04,398.56,209.8,200.6,0.760,398306.0,398306.0,1992,0,0,0,L,1151911521,0,126.75,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441725,39542.00
06/04/2015 14:15,2,7.660,ACTIVE,221.42,367.90,59.959,1433441704,"201051344000438","174011321042388",28.01,40.80,0,335.44,414.49,217.2,207.7,0.999,132698.3,132698.3,1074,0,0,0,L,1122011218,0,125.17,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441726,39543.00
06/04/2015 14:15,2,7.717,ACTIVE,221.64,364.59,59.933,1433441704,"201051344001135","174011321042388",27.47,43.00,0,335.14,412.98,214.7,205.3,0.963,124133.6,124133.6,1072,0,0,0,L,1122011218,0,124.94,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441727,39544.00
06/04/2015 14:15,2,7.605,ACTIVE,220.97,365.80,59.944,1433441704,"201051344000417","174011321042388",27.57,41.30,0,335.44,412.68,212.4,203.1,0.968,128750.0,128750.0,1070,0,0,0,L,1122011218,0,124.27,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441728,39545.00
06/04/2015 14:15,2,7.719,ACTIVE,220.52,365.49,59.938,1433441704,"201051344000594","174011321042388",27.59,47.30,0,336.04,414.19,215.5,206.1,0.990,128287.2,128287.2,1073,0,0,0,L,1122011218,0,124.49,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441729,39546.00
06/04/2015 14:15,2,7.801,ACTIVE,219.16,355.28,59.981,1433441704,"274151322000083","174011321042388",27.15,54.30,0,336.04,399.16,214.3,204.9,0.849,412503.2,412503.2,2389,0,0,0,L,1151911521,0,125.85,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441730,39547.00
06/04/2015 14:15,2,7.857,ACTIVE,222.10,367.90,59.959,1433441704,"201051344000585","174011321042388",27.25,41.80,0,335.44,412.38,216.9,207.4,0.994,127173.8,127173.8,1071,0,0,0,L,1122011218,0,124.72,128.56,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441731,39548.00
06/04/2015 14:15,2,7.668,ACTIVE,219.84,360.38,59.933,1433441704,"274151322000054","174011321042388",27.12,52.50,0,335.44,399.46,210.5,201.3,0.804,407956.9,407956.9,1986,0,0,0,L,1151911521,0,126.53,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441732,39549.00
06/04/2015 14:15,2,7.736,ACTIVE,222.32,367.60,59.959,1433441704,"201051344001203","174011321042388",27.57,43.20,0,335.74,413.29,216.0,206.5,0.994,128612.3,128612.3,1076,0,0,0,L,1122011218,0,125.62,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441733,39550.00
06/04/2015 14:15,2,7.604,ACTIVE,220.74,365.49,59.975,1433441704,"201051344000646","174011321042388",27.99,39.80,0,334.24,414.79,215.4,206.0,0.990,126293.6,126293.6,1069,0,0,0,L,1122011218,0,124.72,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441734,39551.00
06/04/2015 14:15,2,5.293,ACTIVE,220.97,424.11,59.959,1433441704,"274151322000068","174011321042388",37.17,48.00,0,379.02,455.67,197.8,189.0,0.734,318590.1,318590.1,2019,0,0,0,L,1151911521,0,126.98,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441735,39552.00
06/04/2015 14:15,2,8.023,ACTIVE,220.74,378.42,59.901,1433441704,"274151322000076","174011321042388",28.17,52.80,0,335.74,401.86,228.6,218.7,0.862,434453.6,434453.6,2383,0,0,0,L,1151911521,0,126.75,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441736,39553.00
06/04/2015 14:15,1,4.738,ACTIVE,219.7,354.11,60.00,1433441704,"033051125000132","174011321042388",33.42,34,0.687,319.44,381.62,157.6,150.2,0.685,6868.7000000473,6905.6000000235,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441737,39554.00
06/04/2015 14:15,1,5.010,ACTIVE,220.3,365.81,60.00,1433441704,"033051125000150","174011321042388",40.75,34,0.901,314.06,397.53,203.1,196.7,0.882,9032.6000000238,9081.699999988,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441738,39555.00
06/04/2015 14:15,2,7.703,ACTIVE,220.52,363.99,59.933,1433441704,"201051344000890","174011321042388",27.51,40.80,0,336.04,414.19,214.6,205.2,0.994,130187.2,130187.2,1072,0,0,0,L,1122011218,0,124.72,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441739,39556.00
06/04/2015 14:15,2,7.701,ACTIVE,222.10,365.19,59.986,1433441704,"201051344000900","174011321042388",26.96,44.00,0,335.14,412.38,210.2,200.9,0.937,130621.1,130621.1,1072,0,0,0,L,1122011218,0,125.40,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441740,39557.00
06/04/2015 14:15,2,7.625,ACTIVE,221.19,366.10,59.975,1433441704,"201051344000633","174011321042388",27.14,46.80,0,333.93,411.48,209.4,200.2,0.963,120326.1,120326.1,1076,0,0,0,L,1122011218,0,124.94,127.88,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441741,39558.00
06/04/2015 14:15,1,7.550,ACTIVE,220.0,383.61,60.00,1433441704,"040051121000185","174011321042388",24.75,35,0.820,317.64,389.58,186.0,179.4,0.804,8745.4999999991,8789.2999999991,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441742,39559.00
06/04/2015 14:15,2,7.650,ACTIVE,222.55,365.80,59.907,1433441704,"201051344000983","174011321042388",26.78,46.40,0,335.74,412.08,207.4,198.3,0.946,127382.4,127382.4,1075,0,0,0,L,1122011218,0,125.40,128.11,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441743,39560.00
06/04/2015 14:15,2,7.762,ACTIVE,221.87,366.70,59.965,1433441704,"201051344000917","174011321042388",27.51,42.80,0,335.44,412.98,216.2,206.8,1.012,130793.8,130793.8,1074,0,0,0,L,1122011218,0,124.94,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441744,39561.00
06/04/2015 14:15,1,7.378,ACTIVE,218.9,327.37,60.00,1433441704,"040051121000116","174011321042388",24.90,33,0.804,317.02,388.58,182.8,175.0,0.795,8089.2000000238,8131.9000000238,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441745,39562.00
06/04/2015 14:15,1,4.755,ACTIVE,220.2,358.55,60.00,1433441704,"033051125000135","174011321042388",33.08,35,0.692,320.61,381.58,156.5,151.6,0.683,6848.6000000223,6885.6000000223,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441746,39563.00
06/04/2015 14:15,2,7.652,ACTIVE,222.10,366.70,59.970,1433441704,"201051344000648","174011321042388",26.66,45.80,0,336.04,411.78,206.6,197.5,0.950,126911.0,126911.0,1072,0,0,0,L,1122011218,0,124.94,128.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441747,39564.00
06/04/2015 14:15,2,7.643,ACTIVE,221.42,364.29,59.965,1433441704,"201051344001093","174011321042388",27.73,40.80,0,334.84,412.68,214.5,205.1,0.959,128833.5,128833.5,1074,0,0,0,L,1122011218,0,124.94,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441748,39565.00
06/04/2015 14:15,2,7.785,ACTIVE,222.10,366.40,59.954,1433441704,"201051344000645","174011321042388",26.22,47.50,0,336.04,410.58,206.6,197.5,0.928,127269.3,127269.3,1073,0,0,0,L,1122011218,0,125.40,128.11,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441749,39566.00
06/04/2015 14:15,2,7.830,ACTIVE,219.61,381.12,59.917,1433441704,"274151322000085","174011321042388",26.88,52.00,0,336.04,399.76,213.2,203.8,0.804,409948.4,409948.4,2382,0,0,0,L,1151911521,0,126.75,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441750,39567.00
06/04/2015 14:15,2,7.834,ACTIVE,221.87,366.40,59.928,1433441704,"201051344000651","174011321042388",27.19,43.20,0,335.74,412.38,215.8,206.3,0.959,126650.9,126650.9,1071,0,0,0,L,1122011218,0,125.40,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441751,39568.00
06/04/2015 14:15,2,7.777,ACTIVE,221.19,366.70,59.954,1433441704,"201051344000867","174011321042388",26.68,48.00,0,336.04,411.78,210.1,200.8,0.950,118962.6,118962.6,1073,0,0,0,L,1122011218,0,124.94,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441752,39569.00
06/04/2015 14:15,1,7.505,ACTIVE,219.3,344.64,60.00,1433441704,"040051121000095","174011321042388",22.15,34,0.729,319.46,383.47,165.4,158.8,0.721,10532.699999988,10571.600000024,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441753,39570.00
06/04/2015 14:15,2,7.770,ACTIVE,220.06,363.69,59.944,1433441704,"201051344001230","174011321042388",27.59,39.50,0,336.64,414.19,217.1,207.6,1.003,130071.6,130071.6,1073,0,0,0,L,1122011218,0,124.27,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441754,39571.00
06/04/2015 14:15,2,7.730,ACTIVE,222.32,368.50,59.996,1433441704,"201051344000576","174011321042388",26.34,46.00,0,336.64,413.59,206.1,197.0,0.928,126718.9,126718.9,1074,0,0,0,L,1122011218,0,125.40,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441755,39572.00
06/04/2015 14:15,2,7.816,ACTIVE,222.77,368.80,59.991,1433441704,"201051344000579","174011321042388",27.12,46.00,0,335.74,415.39,214.7,205.3,0.994,132435.5,132435.5,1075,0,0,0,L,1122011218,0,125.40,128.11,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433441756,39573.00
06/04/2015 14:30,2,5.697,ACTIVE,218.48,356.78,60.012,1433442603,"201051344000955","174011321042388",27.04,43.20,0,333.93,416.89,155.9,148.5,0.742,132007.6,132007.6,1075,0,0,0,L,1122011218,0,123.36,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442604,39574.00
06/04/2015 14:30,1,4.492,ACTIVE,218.2,355.16,60.03,1433442603,"040051121000195","174011321042388",24.21,36,0.474,318.56,393.43,108.2,103.0,0.490,10556.7,10602.2,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442605,39575.00
06/04/2015 14:30,2,5.033,ACTIVE,217.80,360.69,59.996,1433442603,"274151322000095","174011321042388",27.14,56.00,0,334.24,404.57,138.3,131.5,0.513,428958.2,428958.2,1993,0,0,0,L,1151911521,0,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442606,39576.00
06/04/2015 14:30,2,6.867,ACTIVE,219.61,360.69,59.996,1433442603,"201051344000868","174011321042388",26.60,45.80,0,334.84,415.39,184.9,176.6,0.822,118331.7,118331.7,1074,0,0,0,L,1122011218,0,124.04,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442607,39577.00
06/04/2015 14:30,2,7.182,ACTIVE,221.19,364.29,59.975,1433442603,"201051344000853","174011321042388",26.86,46.40,0,337.54,420.80,195.5,186.8,0.906,124581.2,124581.2,1073,0,0,0,L,1122011218,0,125.17,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442608,39578.00
06/04/2015 14:30,2,5.531,ACTIVE,219.39,358.58,59.944,1433442603,"201051344000582","174011321042388",27.04,44.00,0,334.54,416.89,151.4,144.2,0.698,125331.2,125331.2,1072,0,0,0,L,1122011218,0,124.27,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442609,39579.00
06/04/2015 14:30,1,4.158,ACTIVE,218.7,326.89,60.03,1433442603,"040051121000097","174011321042388",24.81,36,0.451,319.63,393.61,102.6,98.0,0.468,8257.3000000122,8302.6000000241,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442611,39580.00
06/04/2015 14:30,2,6.812,ACTIVE,220.74,360.69,59.981,1433442603,"201051344000469","174011321042388",26.18,45.50,0,336.94,420.50,180.5,172.3,0.857,119728.8,119728.8,1074,0,0,0,L,1122011218,0,124.27,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442611,39581.00
06/04/2015 14:30,2,6.576,ACTIVE,220.29,361.29,59.991,1433442603,"201051344000988","174011321042388",25.98,48.00,0,336.34,420.20,173.0,165.0,0.804,119614.0,119614.0,1074,0,0,0,L,1122011218,0,124.49,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442612,39582.00
06/04/2015 14:30,2,6.291,ACTIVE,220.29,361.59,59.970,1433442603,"201051344001158","174011321042388",26.12,48.00,0,337.54,419.60,166.4,158.7,0.778,125908.8,125908.8,1075,0,0,0,L,1122011218,0,124.49,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442613,39583.00
06/04/2015 14:30,2,5.402,ACTIVE,218.48,355.58,59.944,1433442603,"201051344001025","174011321042388",26.46,45.00,0,335.14,416.59,144.9,137.9,0.645,128750.7,128750.7,1075,0,0,0,L,1122011218,0,123.36,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442614,39584.00
06/04/2015 14:30,1,3.040,ACTIVE,217.8,328.86,60.03,1433442603,"033051125000118","174011321042388",37.93,36,0.502,310.57,401.59,114.7,109.3,0.518,9158.7,9206.8,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442616,39585.00
06/04/2015 14:30,2,6.283,ACTIVE,219.61,359.78,59.954,1433442603,"201051344000569","174011321042388",26.70,45.80,0,336.34,419.60,169.7,161.8,0.787,132648.9,132648.9,1074,0,0,0,L,1122011218,0,124.04,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442617,39586.00
06/04/2015 14:30,2,2.984,ACTIVE,217.13,395.25,59.986,1433442603,"274151322000094","174011321042388",36.12,51.00,0,380.52,457.77,109.2,103.5,0.415,319742.3,319742.3,2410,0,0,0,L,1151911521,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442617,39587.00
06/04/2015 14:30,1,4.283,ACTIVE,217.3,356.24,60.03,1433442603,"040051121000068","174011321042388",22.13,37,0.412,318.95,387.02,94.3,89.2,0.434,9461.6000000001,9501.8000000001,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442619,39588.00
06/04/2015 14:30,2,5.631,ACTIVE,219.16,356.48,59.981,1433442603,"201051344000458","174011321042388",26.68,48.50,0,337.24,419.00,151.9,144.7,0.729,128305.0,128305.0,1074,0,0,0,L,1122011218,0,124.27,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442620,39589.00
06/04/2015 14:30,2,4.420,ACTIVE,217.13,352.27,59.996,1433442603,"274151322000087","174011321042388",24.65,82.00,0,334.54,397.05,110.4,104.6,0.415,389454.0,389454.0,1986,0,0,0,L,1151911521,0,124.72,123.81,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442620,39590.00
06/04/2015 14:30,2,4.531,ACTIVE,217.13,360.69,60.002,1433442603,"274151322000052","174011321042388",27.04,52.50,0,334.24,401.86,124.1,117.8,0.473,416189.7,416189.7,2385,0,0,0,L,1151911521,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442621,39591.00
06/04/2015 14:30,2,4.703,ALERT,217.35,353.17,59.975,1433442603,"201051344001145","174011321042388",27.00,40.60,0,306.58,418.70,128.7,122.2,0.592,133401.7,133401.7,1075,0,0,0,L,1122011218,0,123.36,125.85,0002,38,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442623,39592.00
06/04/2015 14:30,2,4.635,ALERT,217.35,353.17,59.965,1433442603,"201051344000685","174011321042388",27.47,41.00,0,299.37,417.49,129.0,122.6,0.628,132719.1,132719.1,1075,0,0,0,L,1122011218,0,123.81,125.62,0002,37,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442625,39593.00
06/04/2015 14:30,2,4.545,ACTIVE,216.67,355.88,59.986,1433442603,"274151322000088","174011321042388",26.68,50.40,0,333.33,400.96,122.8,116.6,0.464,398356.6,398356.6,1993,0,0,0,L,1151911521,0,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442626,39594.00
06/04/2015 14:30,2,4.734,ACTIVE,217.58,353.77,59.991,1433442603,"201051344000438","174011321042388",27.23,42.30,0,333.63,425.31,130.6,124.1,0.614,132750.5,132750.5,1075,0,0,0,L,1122011218,0,123.59,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442627,39595.00
06/04/2015 14:30,2,4.910,ACTIVE,217.35,352.27,60.007,1433442603,"201051344001135","174011321042388",26.66,44.00,0,334.24,424.11,132.5,126.0,0.605,124185.1,124185.1,1073,0,0,0,L,1122011218,0,123.59,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442628,39596.00
06/04/2015 14:30,2,4.844,ACTIVE,217.58,354.37,59.970,1433442603,"201051344000417","174011321042388",26.54,42.30,0,333.03,417.79,130.2,123.7,0.623,128801.0,128801.0,1071,0,0,0,L,1122011218,0,123.14,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442629,39597.00
06/04/2015 14:30,2,5.049,ACTIVE,216.22,352.87,59.970,1433442603,"201051344000594","174011321042388",26.38,48.80,0,333.03,417.79,134.9,128.3,0.641,128339.0,128339.0,1074,0,0,0,L,1122011218,0,122.91,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442629,39598.00
06/04/2015 14:30,2,4.574,ACTIVE,216.90,349.56,59.965,1433442603,"274151322000083","174011321042388",27.08,55.30,0,334.24,401.86,125.4,119.1,0.495,412554.6,412554.6,2390,0,0,0,L,1151911521,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442630,39599.00
06/04/2015 14:30,2,5.160,ACTIVE,218.03,354.67,59.970,1433442603,"201051344000585","174011321042388",26.78,43.20,0,333.93,415.99,140.0,133.2,0.654,127225.8,127225.8,1072,0,0,0,L,1122011218,0,123.14,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442631,39600.00
06/04/2015 14:30,2,4.852,ACTIVE,216.90,349.26,59.986,1433442603,"274151322000054","174011321042388",26.78,52.80,0,332.73,401.86,131.4,124.9,0.504,408007.6,408007.6,1987,0,0,0,L,1151911521,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442632,39601.00
06/04/2015 14:30,2,5.178,ACTIVE,218.03,354.97,59.970,1433442603,"201051344001203","174011321042388",26.76,44.80,0,334.54,416.29,140.2,133.4,0.658,128664.2,128664.2,1077,0,0,0,L,1122011218,0,124.27,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442633,39602.00
06/04/2015 14:30,2,5.227,ACTIVE,217.13,352.87,59.975,1433442603,"201051344000646","174011321042388",27.15,41.30,0,333.33,417.79,143.8,136.9,0.672,126345.4,126345.4,1070,0,0,0,L,1122011218,0,123.59,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442634,39603.00
06/04/2015 14:30,2,3.436,ACTIVE,217.80,406.67,59.996,1433442603,"274151322000068","174011321042388",36.42,49.30,0,382.93,452.96,126.8,120.5,0.477,318638.1,318638.1,2020,0,0,0,L,1151911521,0,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442635,39604.00
06/04/2015 14:30,2,5.412,ACTIVE,217.80,352.27,59.981,1433442603,"274151322000076","174011321042388",27.59,52.30,0,335.44,404.57,151.2,144.0,0.575,434508.7,434508.7,2384,0,0,0,L,1151911521,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442636,39605.00
06/04/2015 14:30,1,3.066,ACTIVE,217.9,343.76,60.03,1433442603,"033051125000132","174011321042388",33.41,35,0.445,319.06,384.92,101.9,96.5,0.460,6905.6000000235,6943.1000000235,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442637,39606.00
06/04/2015 14:30,1,3.696,ACTIVE,218.1,372.24,60.00,1433442603,"033051125000150","174011321042388",38.33,35,0.628,313.86,402.06,141.0,136.0,0.629,9081.699999988,9129.699999988,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442638,39607.00
06/04/2015 14:30,2,5.637,ACTIVE,217.80,355.58,59.996,1433442603,"201051344000890","174011321042388",27.06,41.80,0,333.33,417.79,154.4,147.1,0.712,130238.9,130238.9,1073,0,0,0,L,1122011218,0,123.59,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442639,39608.00
06/04/2015 14:30,2,5.443,ACTIVE,218.93,357.68,60.007,1433442603,"201051344000900","174011321042388",27.69,44.00,0,334.84,420.50,152.7,145.5,0.698,130672.5,130672.5,1073,0,0,0,L,1122011218,0,124.27,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442640,39609.00
06/04/2015 14:30,2,5.748,ACTIVE,218.48,357.08,59.965,1433442603,"201051344000633","174011321042388",26.48,48.50,0,334.24,414.49,154.2,146.9,0.734,120376.6,120376.6,1077,0,0,0,L,1122011218,0,123.81,126.53,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442641,39610.00
06/04/2015 14:30,1,5.348,ACTIVE,218.4,348.77,60.03,1433442603,"040051121000185","174011321042388",24.69,36,0.580,318.61,393.77,131.4,126.2,0.582,8789.2999999991,8833.7999999991,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442642,39611.00
06/04/2015 14:30,2,5.912,ACTIVE,220.06,358.88,59.996,1433442603,"201051344000983","174011321042388",27.27,47.30,0,334.84,419.00,163.2,155.6,0.765,127432.9,127432.9,1076,0,0,0,L,1122011218,0,124.49,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442643,39612.00
06/04/2015 14:30,2,6.055,ACTIVE,219.39,358.28,59.970,1433442603,"201051344000917","174011321042388",26.88,43.80,0,333.63,415.69,164.8,157.1,0.782,130845.8,130845.8,1075,0,0,0,L,1122011218,0,123.81,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442644,39613.00
06/04/2015 14:30,1,5.339,ACTIVE,217.6,358.42,60.03,1433442603,"040051121000116","174011321042388",24.64,34,0.578,317.78,390.55,130.9,125.1,0.583,8131.9000000238,8175.4000000238,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442646,39614.00
06/04/2015 14:30,1,3.502,ACTIVE,218.5,350.23,60.03,1433442603,"033051125000135","174011321042388",32.85,35,0.507,321.31,384.08,114.4,110.1,0.514,6885.6000000223,6923.1000000223,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442647,39615.00
06/04/2015 14:30,2,6.076,ACTIVE,219.84,360.69,60.007,1433442603,"201051344000648","174011321042388",26.70,47.00,0,336.94,417.19,164.2,156.6,0.773,126960.9,126960.9,1073,0,0,0,L,1122011218,0,123.81,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442648,39616.00
06/04/2015 14:30,2,6.008,ACTIVE,219.39,359.78,59.949,1433442603,"201051344001093","174011321042388",27.02,42.30,0,333.93,419.00,164.2,156.6,0.747,128884.8,128884.8,1075,0,0,0,L,1122011218,0,124.27,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442649,39617.00
06/04/2015 14:30,2,6.166,ACTIVE,219.84,359.18,59.981,1433442603,"201051344000645","174011321042388",26.48,48.00,0,336.94,415.39,165.3,157.7,0.756,127319.4,127319.4,1074,0,0,0,L,1122011218,0,124.49,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442650,39618.00
06/04/2015 14:30,2,5.852,ACTIVE,218.03,358.88,60.002,1433442603,"274151322000085","174011321042388",26.96,52.80,0,333.63,403.97,159.8,152.3,0.610,409999.1,409999.1,2383,0,0,0,L,1151911521,0,126.07,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442651,39619.00
06/04/2015 14:30,2,6.010,ACTIVE,219.39,359.48,59.965,1433442603,"201051344000651","174011321042388",26.60,44.50,0,334.24,415.99,161.8,154.3,0.729,126702.3,126702.3,1072,0,0,0,L,1122011218,0,124.49,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442651,39620.00
06/04/2015 14:30,2,6.012,ACTIVE,218.93,357.68,59.986,1433442603,"201051344000867","174011321042388",26.78,49.80,0,333.93,414.49,163.0,155.4,0.747,119013.0,119013.0,1074,0,0,0,L,1122011218,0,124.04,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442652,39621.00
06/04/2015 14:30,1,5.783,ACTIVE,218.4,358.17,60.03,1433442603,"040051121000095","174011321042388",22.06,35,0.560,319.91,387.19,126.9,121.7,0.564,10571.600000024,10611,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442654,39622.00
06/04/2015 14:30,2,5.889,ACTIVE,218.03,356.18,59.965,1433442603,"201051344001230","174011321042388",27.23,40.80,0,333.33,418.09,162.3,154.7,0.765,130123.3,130123.3,1074,0,0,0,L,1122011218,0,123.81,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442655,39623.00
06/04/2015 14:30,2,5.850,ACTIVE,219.61,360.38,60.012,1433442603,"201051344000576","174011321042388",26.74,46.40,0,336.94,421.10,158.3,150.9,0.734,126768.8,126768.8,1075,0,0,0,L,1122011218,0,124.04,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442655,39624.00
06/04/2015 14:30,2,5.832,ACTIVE,219.84,359.18,59.975,1433442603,"201051344000579","174011321042388",26.76,47.80,0,337.24,420.50,158.0,150.6,0.742,132486.6,132486.6,1076,0,0,0,L,1122011218,0,124.27,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433442656,39625.00
06/04/2015 14:45,2,5.090,ACTIVE,216.00,353.47,59.981,1433443503,"201051344000955","174011321042388",27.49,43.60,0,323.41,423.81,141.7,134.8,0.676,132052.6,132052.6,1076,0,0,0,L,1122011218,0,122.91,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443504,39626.00
06/04/2015 14:45,1,5.208,ACTIVE,216.1,336.69,60.00,1433443503,"040051121000195","174011321042388",24.25,37,0.558,299.09,396.11,125.7,120.0,0.565,10602.2,10641.399999988,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443506,39627.00
06/04/2015 14:45,2,5.592,ACTIVE,215.32,355.28,59.954,1433443503,"274151322000095","174011321042388",27.49,54.00,0,323.11,408.78,155.6,148.2,0.583,429006.3,429006.3,1994,0,0,0,L,1151911521,0,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443506,39628.00
06/04/2015 14:45,2,5.211,ACTIVE,216.45,354.67,59.965,1433443503,"201051344000868","174011321042388",26.78,44.50,0,323.41,423.81,141.3,134.4,0.650,118376.4,118376.4,1075,0,0,0,L,1122011218,0,123.14,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443507,39629.00
06/04/2015 14:45,2,5.174,ACTIVE,217.80,354.67,59.965,1433443503,"201051344000853","174011321042388",27.06,45.30,0,326.12,423.50,141.7,134.9,0.676,124626.3,124626.3,1074,0,0,0,L,1122011218,0,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443508,39630.00
06/04/2015 14:45,2,5.139,ACTIVE,217.13,355.58,59.970,1433443503,"201051344000582","174011321042388",27.25,44.80,0,323.72,425.31,141.8,134.9,0.672,125375.6,125375.6,1073,0,0,0,L,1122011218,0,123.59,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443509,39631.00
06/04/2015 14:45,1,5.455,ACTIVE,216.8,325.49,60.03,1433443503,"040051121000097","174011321042388",24.85,36,0.602,303.92,396.41,134.9,129.5,0.606,8302.6000000241,8341.900000036,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443511,39632.00
06/04/2015 14:45,2,5.174,ACTIVE,217.58,354.97,59.975,1433443503,"201051344000469","174011321042388",27.08,44.50,0,324.02,422.30,141.9,135.1,0.689,119773.4,119773.4,1075,0,0,0,L,1122011218,0,123.36,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443512,39633.00
06/04/2015 14:45,2,5.238,ACTIVE,217.58,355.58,59.965,1433443503,"201051344000988","174011321042388",26.54,47.80,0,324.02,423.50,140.8,134.0,0.658,119658.1,119658.1,1075,0,0,0,L,1122011218,0,123.59,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443513,39634.00
06/04/2015 14:45,2,5.193,ACTIVE,217.35,354.37,59.970,1433443503,"201051344001158","174011321042388",26.70,48.00,0,324.62,422.60,140.3,133.5,0.663,125952.8,125952.8,1076,0,0,0,L,1122011218,0,123.59,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443514,39635.00
06/04/2015 14:45,2,5.428,ACTIVE,216.90,355.88,59.970,1433443503,"201051344001025","174011321042388",26.94,45.30,0,324.32,422.00,148.0,141.0,0.654,128795.7,128795.7,1076,0,0,0,L,1122011218,0,123.36,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443515,39636.00
06/04/2015 14:45,1,3.959,ACTIVE,216.1,369.54,60.03,1433443503,"033051125000118","174011321042388",37.96,36,0.666,296.53,401.09,149.5,143.2,0.664,9206.8,9249,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443516,39637.00
06/04/2015 14:45,2,5.295,ACTIVE,217.35,356.48,59.933,1433443503,"201051344000569","174011321042388",27.00,44.00,0,324.02,422.90,144.8,137.9,0.676,132693.9,132693.9,1075,0,0,0,L,1122011218,0,123.36,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443517,39638.00
06/04/2015 14:45,2,3.652,ACTIVE,216.00,420.80,59.970,1433443503,"274151322000094","174011321042388",37.61,50.80,0,377.82,460.47,139.8,133.0,0.544,319784.4,319784.4,2411,0,0,0,L,1151911521,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443518,39639.00
06/04/2015 14:45,1,5.356,ACTIVE,216.6,329.43,60.03,1433443503,"040051121000068","174011321042388",22.28,38,0.528,303.84,392.23,118.7,113.7,0.537,9501.8000000001,9537.1000000001,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443519,39640.00
06/04/2015 14:45,2,5.592,ACTIVE,217.80,355.58,59.975,1433443503,"201051344000458","174011321042388",27.17,47.80,0,324.62,422.00,153.9,146.6,0.742,128349.8,128349.8,1075,0,0,0,L,1122011218,0,124.04,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443520,39641.00
06/04/2015 14:45,2,5.443,ACTIVE,215.77,355.28,59.965,1433443503,"274151322000087","174011321042388",25.03,83.50,0,322.51,404.57,137.9,131.2,0.526,389495.0,389495.0,1987,0,0,0,L,1151911521,0,123.81,123.59,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443521,39642.00
06/04/2015 14:45,2,5.465,ACTIVE,216.00,362.49,59.954,1433443503,"274151322000052","174011321042388",27.57,51.00,0,321.91,407.87,152.4,145.2,0.583,416235.5,416235.5,2386,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443522,39643.00
06/04/2015 14:45,2,5.496,ACTIVE,216.67,356.48,59.975,1433443503,"201051344001145","174011321042388",27.59,40.80,0,324.02,423.81,153.5,146.2,0.698,133447.6,133447.6,1077,0,0,0,L,1122011218,0,123.14,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443523,39644.00
06/04/2015 14:45,2,5.500,ACTIVE,216.22,354.37,59.981,1433443503,"201051344000685","174011321042388",27.33,42.00,0,324.02,424.11,152.3,145.1,0.742,132764.7,132764.7,1077,0,0,0,L,1122011218,0,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443523,39645.00
06/04/2015 14:45,2,5.379,ACTIVE,216.00,359.18,59.959,1433443503,"274151322000088","174011321042388",27.17,49.80,0,323.41,406.67,147.9,140.8,0.561,398401.0,398401.0,1994,0,0,0,L,1151911521,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443524,39646.00
