ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 14:45,2,5.379,ACTIVE,217.13,355.58,59.970,1433443503,"201051344000438","174011321042388",27.69,43.20,0,323.72,423.20,150.8,143.6,0.716,132795.6,132795.6,1076,0,0,0,L,1122011218,0,123.81,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443525,39647.00
06/04/2015 14:45,2,5.455,ACTIVE,216.90,353.77,59.981,1433443503,"201051344001135","174011321042388",27.41,45.30,0,323.41,422.00,151.4,144.3,0.698,124229.5,124229.5,1074,0,0,0,L,1122011218,0,123.59,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443526,39648.00
06/04/2015 14:45,2,5.395,ACTIVE,216.67,354.97,59.975,1433443503,"201051344000417","174011321042388",26.98,43.20,0,324.32,423.81,147.3,140.2,0.685,128845.1,128845.1,1072,0,0,0,L,1122011218,0,123.14,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443527,39649.00
06/04/2015 14:45,2,5.812,ACTIVE,216.45,354.67,59.981,1433443503,"201051344000594","174011321042388",27.06,49.50,0,323.11,425.01,159.2,151.8,0.747,128383.9,128383.9,1075,0,0,0,L,1122011218,0,123.36,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443528,39650.00
06/04/2015 14:45,2,5.371,ACTIVE,215.77,354.07,59.981,1433443503,"274151322000083","174011321042388",27.27,54.50,0,321.91,406.97,148.2,141.1,0.588,412600.2,412600.2,2391,0,0,0,L,1151911521,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443529,39651.00
06/04/2015 14:45,2,5.396,ACTIVE,217.35,356.18,59.975,1433443503,"201051344000585","174011321042388",27.08,44.30,0,324.32,421.10,147.9,140.9,0.689,127270.9,127270.9,1073,0,0,0,L,1122011218,0,123.36,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443530,39652.00
06/04/2015 14:45,2,5.340,ACTIVE,216.22,346.26,59.970,1433443503,"274151322000054","174011321042388",27.12,52.80,0,322.21,407.27,146.7,139.6,0.544,408052.5,408052.5,1988,0,0,0,L,1151911521,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443531,39653.00
06/04/2015 14:45,2,5.344,ACTIVE,217.35,355.58,59.975,1433443503,"201051344001203","174011321042388",27.00,45.30,0,324.02,422.60,146.0,139.0,0.681,128709.3,128709.3,1078,0,0,0,L,1122011218,0,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443532,39654.00
06/04/2015 14:45,2,5.193,ACTIVE,216.00,353.17,59.975,1433443503,"201051344000646","174011321042388",27.65,42.00,0,323.41,424.41,145.5,138.5,0.689,126390.1,126390.1,1071,0,0,0,L,1122011218,0,123.36,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443532,39655.00
06/04/2015 14:45,2,3.691,ACTIVE,217.13,405.47,59.965,1433443503,"274151322000068","174011321042388",37.11,48.50,0,377.82,464.38,138.2,131.4,0.521,318680.5,318680.5,2021,0,0,0,L,1151911521,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443533,39656.00
06/04/2015 14:45,2,5.701,ACTIVE,217.13,368.50,59.991,1433443503,"274151322000076","174011321042388",27.93,52.00,0,323.41,408.78,161.2,153.7,0.614,434557.4,434557.4,2385,0,0,0,L,1151911521,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443534,39657.00
06/04/2015 14:45,1,3.302,ACTIVE,217.0,357.41,60.03,1433443503,"033051125000132","174011321042388",33.12,36,0.475,305.01,390.86,108.8,102.9,0.494,6943.1000000235,6976.4000000354,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443536,39658.00
06/04/2015 14:45,1,3.758,ACTIVE,216.6,350.33,60.03,1433443503,"033051125000150","174011321042388",38.14,36,0.638,302.26,398.89,142.6,137.4,0.642,9129.699999988,9171.9999999999,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443537,39659.00
06/04/2015 14:45,2,5.367,ACTIVE,216.22,352.87,60.002,1433443503,"201051344000890","174011321042388",27.17,42.50,0,323.41,425.01,147.7,140.6,0.685,130283.8,130283.8,1074,0,0,0,L,1122011218,0,123.36,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443538,39660.00
06/04/2015 14:45,2,5.383,ACTIVE,217.35,354.37,59.975,1433443503,"201051344000900","174011321042388",27.23,42.80,0,323.41,422.90,148.4,141.3,0.676,130718.4,130718.4,1074,0,0,0,L,1122011218,0,123.81,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443539,39661.00
06/04/2015 14:45,2,5.316,ACTIVE,217.13,354.97,59.991,1433443503,"201051344000633","174011321042388",26.74,48.80,0,324.32,422.60,144.0,137.0,0.676,120421.0,120421.0,1078,0,0,0,L,1122011218,0,123.81,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443540,39662.00
06/04/2015 14:45,1,5.124,ACTIVE,216.8,342.42,60.03,1433443503,"040051121000185","174011321042388",24.53,36,0.555,302.77,398.02,125.0,120.0,0.565,8833.7999999991,8873.0999999991,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443541,39663.00
06/04/2015 14:45,2,5.141,ACTIVE,217.58,355.28,60.002,1433443503,"201051344000983","174011321042388",27.35,46.40,0,324.62,422.00,142.4,135.5,0.658,127478.0,127478.0,1077,0,0,0,L,1122011218,0,124.04,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443542,39664.00
06/04/2015 14:45,2,5.227,ACTIVE,216.90,356.18,59.981,1433443503,"201051344000917","174011321042388",27.23,44.00,0,324.02,422.60,144.1,137.2,0.698,130891.0,130891.0,1076,0,0,0,L,1122011218,0,123.36,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443543,39665.00
06/04/2015 14:45,1,5.083,ACTIVE,216.1,356.07,60.03,1433443503,"040051121000116","174011321042388",24.60,34,0.553,298.85,394.27,124.4,118.7,0.560,8175.4000000238,8214.2000000238,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443544,39666.00
06/04/2015 14:45,1,3.236,ACTIVE,217.0,327.15,60.03,1433443503,"033051125000135","174011321042388",32.91,35,0.471,303.73,390.32,105.9,101.9,0.484,6923.1000000223,6956.3000000104,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443545,39667.00
06/04/2015 14:45,2,5.049,ACTIVE,217.58,354.37,59.986,1433443503,"201051344000648","174011321042388",27.25,46.40,0,324.62,423.81,139.4,132.6,0.658,127005.1,127005.1,1074,0,0,0,L,1122011218,0,123.36,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443546,39668.00
06/04/2015 14:45,2,5.217,ACTIVE,217.13,355.28,59.981,1433443503,"201051344001093","174011321042388",27.51,43.00,0,323.41,422.60,145.5,138.5,0.676,128929.4,128929.4,1076,0,0,0,L,1122011218,0,123.59,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443547,39669.00
06/04/2015 14:45,2,5.240,ACTIVE,217.58,354.97,59.986,1433443503,"201051344000645","174011321042388",27.04,46.80,0,324.32,422.00,143.5,136.6,0.658,127364.0,127364.0,1075,0,0,0,L,1122011218,0,124.04,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443548,39670.00
06/04/2015 14:45,2,5.262,ACTIVE,216.00,348.36,59.981,1433443503,"274151322000085","174011321042388",27.31,52.80,0,324.02,407.57,145.6,138.6,0.557,410044.2,410044.2,2384,0,0,0,L,1151911521,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443549,39671.00
06/04/2015 14:45,2,5.318,ACTIVE,217.35,354.67,59.970,1433443503,"201051344000651","174011321042388",27.02,45.50,0,324.32,422.00,145.5,138.5,0.654,126746.9,126746.9,1073,0,0,0,L,1122011218,0,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443550,39672.00
06/04/2015 14:45,2,5.375,ACTIVE,216.67,351.97,59.975,1433443503,"201051344000867","174011321042388",27.02,49.00,0,323.41,423.20,147.1,140.1,0.681,119057.5,119057.5,1075,0,0,0,L,1122011218,0,123.59,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443551,39673.00
06/04/2015 14:45,1,5.016,ACTIVE,215.8,323.17,60.03,1433443503,"040051121000095","174011321042388",22.38,35,0.495,304.00,391.13,111.7,106.3,0.504,10611,10646.199999988,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443552,39674.00
06/04/2015 14:45,2,5.098,ACTIVE,215.77,351.07,59.991,1433443503,"201051344001230","174011321042388",27.85,41.30,0,321.01,423.50,143.8,136.8,0.689,130168.5,130168.5,1075,0,0,0,L,1122011218,0,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443553,39675.00
06/04/2015 14:45,2,5.254,ACTIVE,217.58,354.97,59.965,1433443503,"201051344000576","174011321042388",27.10,44.80,0,324.92,422.90,144.1,137.2,0.672,126813.3,126813.3,1076,0,0,0,L,1122011218,0,123.59,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443554,39676.00
06/04/2015 14:45,2,5.258,ACTIVE,217.35,354.67,59.996,1433443503,"201051344000579","174011321042388",26.98,48.50,0,325.22,422.30,143.7,136.7,0.681,132531.2,132531.2,1077,0,0,0,L,1122011218,0,123.59,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433443555,39677.00
06/04/2015 15:00,2,3.248,ACTIVE,214.87,345.96,59.970,1433444403,"201051344000955","174011321042388",28.47,40.80,0,330.33,395.25,93.7,88.5,0.446,132079.6,132079.6,1077,0,0,0,L,1122011218,0,122.68,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444404,39678.00
06/04/2015 15:00,1,3.168,ACTIVE,215.2,332.33,60.03,1433444403,"040051121000195","174011321042388",25.31,34,0.351,317.54,375.72,79.7,75.3,0.374,10641.399999988,10664.800000024,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444406,39679.00
06/04/2015 15:00,2,3.486,ACTIVE,215.32,343.85,59.954,1433444403,"274151322000095","174011321042388",28.49,50.00,0,331.83,386.23,100.5,95.1,0.384,429035.4,429035.4,1995,0,0,0,L,1151911521,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444407,39680.00
06/04/2015 15:00,2,3.285,ACTIVE,215.09,345.66,59.981,1433444403,"201051344000868","174011321042388",27.79,42.50,0,332.43,395.25,92.5,87.3,0.429,118402.9,118402.9,1076,0,0,0,L,1122011218,0,122.91,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444408,39681.00
06/04/2015 15:00,2,3.262,ACTIVE,216.00,346.86,59.970,1433444403,"201051344000853","174011321042388",27.87,43.60,0,333.93,399.46,92.1,86.9,0.438,124652.8,124652.8,1075,0,0,0,L,1122011218,0,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444409,39682.00
06/04/2015 15:00,2,3.227,ACTIVE,215.77,347.16,59.970,1433444403,"201051344000582","174011321042388",28.09,42.30,0,332.13,396.75,91.8,86.7,0.433,125402.2,125402.2,1074,0,0,0,L,1122011218,0,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444410,39683.00
06/04/2015 15:00,1,3.156,ACTIVE,216.0,343.68,60.03,1433444403,"040051121000097","174011321042388",25.79,33,0.355,317.43,376.41,81.0,76.5,0.380,8341.900000036,8365.5000000002,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444411,39684.00
06/04/2015 15:00,2,3.211,ACTIVE,215.77,347.46,59.981,1433444403,"201051344000469","174011321042388",28.15,42.30,0,332.13,396.75,91.5,86.4,0.451,119799.7,119799.7,1076,0,0,0,L,1122011218,0,122.91,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444412,39685.00
06/04/2015 15:00,2,3.289,ACTIVE,215.54,347.46,59.965,1433444403,"201051344000988","174011321042388",27.33,45.50,0,332.13,396.45,91.0,85.9,0.438,119684.3,119684.3,1076,0,0,0,L,1122011218,0,123.36,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444413,39686.00
06/04/2015 15:00,2,3.242,ACTIVE,215.54,346.56,59.970,1433444403,"201051344001158","174011321042388",27.69,45.80,0,332.13,395.55,91.0,85.9,0.438,125978.9,125978.9,1077,0,0,0,L,1122011218,0,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444414,39687.00
06/04/2015 15:00,2,3.291,ACTIVE,215.32,346.26,59.970,1433444403,"201051344001025","174011321042388",27.87,42.80,0,332.73,396.15,93.0,87.8,0.420,128822.6,128822.6,1077,0,0,0,L,1122011218,0,123.14,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444415,39688.00
06/04/2015 15:00,1,2.341,ACTIVE,215.6,328.63,60.03,1433444403,"033051125000118","174011321042388",38.72,34,0.398,313.55,380.84,90.2,85.5,0.419,9249,9275.2,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444416,39689.00
06/04/2015 15:00,2,3.219,ACTIVE,215.54,346.86,59.981,1433444403,"201051344000569","174011321042388",28.07,42.30,0,332.43,395.85,91.5,86.4,0.429,132720.1,132720.1,1076,0,0,0,L,1122011218,0,122.91,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444417,39690.00
06/04/2015 15:00,2,2.182,ACTIVE,215.32,415.99,59.965,1433444403,"274151322000094","174011321042388",38.21,48.30,0,381.73,437.33,84.3,79.5,0.323,319809.1,319809.1,2412,0,0,0,L,1151911521,0,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444418,39691.00
06/04/2015 15:00,1,3.198,ACTIVE,216.1,326.99,60.03,1433444403,"040051121000068","174011321042388",23.23,35,0.323,314.34,371.88,73.9,69.7,0.350,9537.1000000001,9558.3000000001,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444419,39692.00
06/04/2015 15:00,2,3.219,ACTIVE,215.77,345.96,59.965,1433444403,"201051344000458","174011321042388",27.93,45.30,0,333.33,395.85,91.2,86.1,0.442,128376.0,128376.0,1076,0,0,0,L,1122011218,0,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444420,39693.00
06/04/2015 15:00,2,3.285,ACTIVE,215.32,343.25,59.970,1433444403,"274151322000087","174011321042388",26.36,79.30,0,332.73,380.52,87.7,82.7,0.327,389520.0,389520.0,1988,0,0,0,L,1151911521,0,123.81,123.81,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444421,39694.00
06/04/2015 15:00,2,3.320,ACTIVE,215.09,351.07,59.965,1433444403,"274151322000052","174011321042388",28.11,47.30,0,331.83,384.43,94.5,89.3,0.358,416262.8,416262.8,2387,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444422,39695.00
06/04/2015 15:00,2,3.254,ACTIVE,215.09,346.86,59.975,1433444403,"201051344001145","174011321042388",28.41,38.60,0,331.83,396.45,93.6,88.4,0.433,133474.8,133474.8,1078,0,0,0,L,1122011218,0,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444423,39696.00
06/04/2015 15:00,2,3.227,ACTIVE,215.09,345.96,59.975,1433444403,"201051344000685","174011321042388",28.27,39.80,0,332.13,395.85,92.4,87.2,0.455,132791.6,132791.6,1078,0,0,0,L,1122011218,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444424,39697.00
06/04/2015 15:00,2,3.238,ACTIVE,215.09,353.77,59.970,1433444403,"274151322000088","174011321042388",27.97,46.40,0,332.43,383.23,91.7,86.6,0.345,398427.5,398427.5,1995,0,0,0,L,1151911521,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444425,39698.00
06/04/2015 15:00,2,3.186,ACTIVE,215.32,346.56,59.970,1433444403,"201051344000438","174011321042388",28.67,40.60,0,332.73,396.45,92.5,87.4,0.438,132822.3,132822.3,1077,0,0,0,L,1122011218,0,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444426,39699.00
06/04/2015 15:00,2,3.223,ACTIVE,215.09,345.36,59.975,1433444403,"201051344001135","174011321042388",28.33,42.80,0,330.33,394.05,92.4,87.3,0.429,124256.1,124256.1,1075,0,0,0,L,1122011218,0,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444427,39700.00
06/04/2015 15:00,2,3.203,ACTIVE,215.09,346.26,59.959,1433444403,"201051344000417","174011321042388",28.03,41.00,0,332.43,394.95,90.9,85.8,0.438,128871.3,128871.3,1073,0,0,0,L,1122011218,0,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444427,39701.00
06/04/2015 15:00,2,3.258,ACTIVE,214.64,346.26,59.975,1433444403,"201051344000594","174011321042388",28.03,47.30,0,328.82,395.55,92.5,87.4,0.433,128410.5,128410.5,1076,0,0,0,L,1122011218,0,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444428,39702.00
06/04/2015 15:00,2,3.299,ACTIVE,215.09,349.56,59.970,1433444403,"274151322000083","174011321042388",28.17,50.60,0,332.43,384.13,94.1,88.9,0.376,412627.4,412627.4,2392,0,0,0,L,1151911521,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444429,39703.00
06/04/2015 15:00,2,3.311,ACTIVE,215.77,347.76,59.975,1433444403,"201051344000585","174011321042388",27.93,41.80,0,332.13,395.85,93.7,88.5,0.433,127297.8,127297.8,1074,0,0,0,L,1122011218,0,122.91,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444430,39704.00
06/04/2015 15:00,2,3.311,ACTIVE,215.32,352.57,59.970,1433444403,"274151322000054","174011321042388",27.81,48.30,0,332.43,384.43,93.2,88.0,0.358,408079.2,408079.2,1989,0,0,0,L,1151911521,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444431,39705.00
06/04/2015 15:00,2,3.283,ACTIVE,215.54,345.66,59.975,1433444403,"201051344001203","174011321042388",27.93,42.50,0,331.83,395.85,92.9,87.8,0.438,128736.0,128736.0,1079,0,0,0,L,1122011218,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444432,39706.00
06/04/2015 15:00,2,3.213,ACTIVE,214.87,345.96,59.954,1433444403,"201051344000646","174011321042388",28.35,39.50,0,329.73,396.15,92.2,87.1,0.442,126416.6,126416.6,1072,0,0,0,L,1122011218,0,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444433,39707.00
06/04/2015 15:00,2,2.234,ACTIVE,216.22,411.78,59.959,1433444403,"274151322000068","174011321042388",38.05,45.80,0,384.43,441.54,86.0,81.1,0.318,318705.1,318705.1,2022,0,0,0,L,1151911521,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444434,39708.00
06/04/2015 15:00,2,3.457,ACTIVE,216.00,348.06,59.991,1433444403,"274151322000076","174011321042388",28.78,47.30,0,332.43,387.44,100.8,95.4,0.393,434586.3,434586.3,2386,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444435,39709.00
06/04/2015 15:00,1,1.993,ACTIVE,216.3,327.83,60.03,1433444403,"033051125000132","174011321042388",34.41,34,0.295,318.34,369.13,68.2,63.6,0.319,6976.4000000354,6995.7000000473,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444436,39710.00
06/04/2015 15:00,1,2.319,ACTIVE,216.2,346.60,60.03,1433444403,"033051125000150","174011321042388",38.89,33,0.398,315.05,381.51,89.7,85.9,0.418,9171.9999999999,9198.199999988,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444438,39711.00
06/04/2015 15:00,2,3.291,ACTIVE,214.87,345.06,59.975,1433444403,"201051344000890","174011321042388",27.91,40.00,0,330.63,395.25,92.9,87.8,0.429,130310.5,130310.5,1075,0,0,0,L,1122011218,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444438,39712.00
06/04/2015 15:00,2,3.193,ACTIVE,215.54,346.56,59.970,1433444403,"201051344000900","174011321042388",28.67,40.20,0,332.43,396.15,92.7,87.6,0.424,130744.9,130744.9,1075,0,0,0,L,1122011218,0,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444439,39713.00
06/04/2015 15:00,2,3.260,ACTIVE,215.32,347.46,59.970,1433444403,"201051344000633","174011321042388",27.63,46.20,0,332.43,395.25,91.2,86.1,0.433,120447.0,120447.0,1079,0,0,0,L,1122011218,0,123.59,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444440,39714.00
06/04/2015 15:00,1,3.088,ACTIVE,215.9,344.12,60.03,1433444403,"040051121000185","174011321042388",25.53,33,0.343,318.07,375.62,78.4,73.9,0.369,8873.0999999991,8895.6999999991,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444441,39715.00
06/04/2015 15:00,2,3.256,ACTIVE,215.77,346.56,59.970,1433444403,"201051344000983","174011321042388",28.13,44.30,0,331.83,396.15,92.8,87.6,0.438,127504.2,127504.2,1078,0,0,0,L,1122011218,0,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444442,39716.00
06/04/2015 15:00,2,3.227,ACTIVE,215.32,346.56,59.970,1433444403,"201051344000917","174011321042388",28.47,41.80,0,331.53,395.55,93.0,87.9,0.442,130917.7,130917.7,1077,0,0,0,L,1122011218,0,123.14,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444443,39717.00
06/04/2015 15:00,1,3.159,ACTIVE,215.3,323.83,60.03,1433444403,"040051121000116","174011321042388",25.67,32,0.353,316.12,374.57,80.6,75.6,0.373,8214.2000000238,8236.9000000238,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444444,39718.00
06/04/2015 15:00,1,2.015,ACTIVE,215.8,328.20,60.00,1433444403,"033051125000135","174011321042388",34.08,33,0.302,318.92,369.45,68.3,64.7,0.325,6956.3000000104,6975.6999999866,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444446,39719.00
06/04/2015 15:00,2,3.188,ACTIVE,215.77,347.16,59.970,1433444403,"201051344000648","174011321042388",28.11,43.60,0,333.03,396.45,90.8,85.7,0.433,127030.7,127030.7,1075,0,0,0,L,1122011218,0,123.14,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444447,39720.00
06/04/2015 15:00,2,3.246,ACTIVE,215.54,347.76,59.970,1433444403,"201051344001093","174011321042388",28.07,40.60,0,332.73,395.55,92.3,87.1,0.429,128955.7,128955.7,1077,0,0,0,L,1122011218,0,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444448,39721.00
06/04/2015 15:00,2,3.266,ACTIVE,216.00,345.96,59.981,1433444403,"201051344000645","174011321042388",27.69,44.50,0,332.13,395.25,91.7,86.6,0.424,127389.8,127389.8,1076,0,0,0,L,1122011218,0,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444449,39722.00
06/04/2015 15:00,2,3.297,ACTIVE,215.54,342.95,59.965,1433444403,"274151322000085","174011321042388",28.17,49.00,0,332.73,384.13,94.0,88.8,0.358,410070.8,410070.8,2385,0,0,0,L,1151911521,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444450,39723.00
06/04/2015 15:00,2,3.250,ACTIVE,215.32,345.66,59.970,1433444403,"201051344000651","174011321042388",28.11,43.00,0,332.13,395.85,92.5,87.4,0.424,126773.1,126773.1,1074,0,0,0,L,1122011218,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444451,39724.00
06/04/2015 15:00,2,3.258,ACTIVE,215.32,345.06,59.965,1433444403,"201051344000867","174011321042388",28.05,46.60,0,330.93,393.75,92.6,87.4,0.429,119083.5,119083.5,1076,0,0,0,L,1122011218,0,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444452,39725.00
06/04/2015 15:00,1,3.177,ACTIVE,215.3,328.71,60.03,1433444403,"040051121000095","174011321042388",23.46,33,0.320,316.71,370.57,74.2,69.1,0.340,10646.199999988,10666.699999988,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444453,39726.00
06/04/2015 15:00,2,3.266,ACTIVE,214.64,344.76,59.954,1433444403,"201051344001230","174011321042388",28.35,38.60,0,329.43,396.45,93.8,88.6,0.446,130195.1,130195.1,1076,0,0,0,L,1122011218,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444454,39727.00
06/04/2015 15:00,2,3.195,ACTIVE,215.77,346.86,59.970,1433444403,"201051344000576","174011321042388",28.17,42.30,0,332.73,396.45,91.2,86.1,0.429,126838.9,126838.9,1077,0,0,0,L,1122011218,0,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444455,39728.00
06/04/2015 15:00,2,3.285,ACTIVE,215.77,346.26,59.975,1433444403,"201051344000579","174011321042388",28.13,45.80,0,333.33,396.45,93.7,88.5,0.442,132557.4,132557.4,1078,0,0,0,L,1122011218,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433444456,39729.00
06/04/2015 15:15,2,3.459,ACTIVE,216.00,348.06,59.949,1433445303,"201051344000955","174011321042388",28.25,39.30,0,330.33,383.83,99.0,93.6,0.477,132102.5,132102.5,1078,0,0,0,L,1122011218,0,122.91,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445304,39730.00
06/04/2015 15:15,1,3.419,ACTIVE,217.0,352.57,59.96,1433445303,"040051121000195","174011321042388",25.25,32,0.378,318.36,366.84,85.9,81.7,0.398,10664.800000024,10684.399999988,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445305,39731.00
06/04/2015 15:15,2,3.748,ACTIVE,216.67,352.57,59.944,1433445303,"274151322000095","174011321042388",28.45,47.50,0,333.63,377.82,107.9,102.2,0.402,429060.3,429060.3,1996,0,0,0,L,1151911521,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445306,39732.00
06/04/2015 15:15,2,3.486,ACTIVE,216.67,348.66,59.944,1433445303,"201051344000868","174011321042388",28.21,38.60,0,332.43,384.73,99.7,94.3,0.455,118425.9,118425.9,1077,0,0,0,L,1122011218,0,123.59,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445307,39733.00
06/04/2015 15:15,2,3.479,ACTIVE,217.80,350.77,59.933,1433445303,"201051344000853","174011321042388",28.37,38.60,0,334.24,387.14,100.0,94.5,0.473,124675.8,124675.8,1076,0,0,0,L,1122011218,0,124.49,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445308,39734.00
06/04/2015 15:15,2,3.383,ACTIVE,217.35,348.36,59.954,1433445303,"201051344000582","174011321042388",28.47,40.40,0,332.73,385.33,97.5,92.2,0.460,125424.7,125424.7,1075,0,0,0,L,1122011218,0,123.81,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445309,39735.00
06/04/2015 15:15,1,3.393,ACTIVE,217.2,325.31,60.00,1433445303,"040051121000097","174011321042388",25.83,32,0.382,318.59,367.40,87.2,82.7,0.401,8365.5000000002,8385.5000000002,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445310,39736.00
06/04/2015 15:15,2,3.439,ACTIVE,217.58,350.17,59.944,1433445303,"201051344000469","174011321042388",28.55,38.40,0,331.23,385.63,99.5,94.1,0.482,119822.5,119822.5,1077,0,0,0,L,1122011218,0,123.59,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445311,39737.00
06/04/2015 15:15,2,3.500,ACTIVE,217.35,351.07,59.949,1433445303,"201051344000988","174011321042388",27.93,41.80,0,332.43,385.93,99.1,93.7,0.473,119707.1,119707.1,1077,0,0,0,L,1122011218,0,123.81,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445312,39738.00
06/04/2015 15:15,2,3.484,ACTIVE,217.35,350.47,59.954,1433445303,"201051344001158","174011321042388",27.91,42.30,0,332.43,384.43,98.5,93.1,0.477,126001.6,126001.6,1078,0,0,0,L,1122011218,0,123.81,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445313,39739.00
06/04/2015 15:15,2,3.471,ACTIVE,216.90,348.66,59.944,1433445303,"201051344001025","174011321042388",28.37,41.30,0,332.73,385.03,99.7,94.3,0.455,128845.6,128845.6,1078,0,0,0,L,1122011218,0,123.59,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445314,39740.00
06/04/2015 15:15,1,2.522,ACTIVE,217.1,350.80,60.00,1433445303,"033051125000118","174011321042388",38.87,33,0.428,317.52,371.93,97.5,92.6,0.444,9275.2,9297.5,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445315,39741.00
06/04/2015 15:15,2,3.449,ACTIVE,217.35,348.96,59.944,1433445303,"201051344000569","174011321042388",28.53,38.40,0,332.73,386.23,99.7,94.3,0.455,132743.1,132743.1,1077,0,0,0,L,1122011218,0,123.59,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445316,39742.00
06/04/2015 15:15,2,2.393,ACTIVE,216.67,407.87,59.944,1433445303,"274151322000094","174011321042388",38.23,47.30,0,385.93,440.64,92.2,87.1,0.349,319830.2,319830.2,2413,0,0,0,L,1151911521,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445317,39743.00
06/04/2015 15:15,1,3.454,ACTIVE,217.1,345.92,60.00,1433445303,"040051121000068","174011321042388",23.29,33,0.350,319.45,364.79,80.0,75.8,0.372,9558.3000000001,9576.5000000001,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445319,39744.00
06/04/2015 15:15,2,3.457,ACTIVE,217.35,348.36,59.949,1433445303,"201051344000458","174011321042388",28.41,41.50,0,333.03,385.03,99.4,94.0,0.491,128398.8,128398.8,1077,0,0,0,L,1122011218,0,124.04,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445320,39745.00
06/04/2015 15:15,2,3.537,ACTIVE,216.45,345.36,59.944,1433445303,"274151322000087","174011321042388",26.84,76.00,0,333.03,374.51,96.1,90.9,0.358,389542.0,389542.0,1989,0,0,0,L,1151911521,0,124.94,124.04,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445321,39746.00
06/04/2015 15:15,2,3.584,ACTIVE,216.67,356.78,59.949,1433445303,"274151322000052","174011321042388",28.19,45.00,0,333.63,376.31,102.3,96.8,0.384,416286.3,416286.3,2388,0,0,0,L,1151911521,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445321,39747.00
06/04/2015 15:15,2,3.461,ACTIVE,216.45,347.76,59.949,1433445303,"201051344001145","174011321042388",28.65,37.30,0,333.03,384.73,100.4,95.0,0.455,133497.9,133497.9,1079,0,0,0,L,1122011218,0,123.36,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445322,39748.00
06/04/2015 15:15,2,3.451,ACTIVE,216.45,348.36,59.975,1433445303,"201051344000685","174011321042388",28.35,38.20,0,331.83,384.13,99.2,93.9,0.491,132814.4,132814.4,1079,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445323,39749.00
06/04/2015 15:15,2,3.512,ACTIVE,216.22,345.36,59.949,1433445303,"274151322000088","174011321042388",27.95,44.50,0,333.33,375.41,99.3,94.0,0.371,398450.3,398450.3,1996,0,0,0,L,1151911521,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445324,39750.00
06/04/2015 15:15,2,3.432,ACTIVE,216.67,348.96,59.944,1433445303,"201051344000438","174011321042388",28.49,39.00,0,333.03,384.43,99.1,93.7,0.477,132845.2,132845.2,1078,0,0,0,L,1122011218,0,124.04,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445325,39751.00
06/04/2015 15:15,2,3.479,ACTIVE,216.45,347.16,59.954,1433445303,"201051344001135","174011321042388",28.13,40.80,0,331.23,383.23,99.0,93.7,0.455,124278.9,124278.9,1076,0,0,0,L,1122011218,0,123.59,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445326,39752.00
06/04/2015 15:15,2,3.465,ACTIVE,216.45,348.96,59.944,1433445303,"201051344000417","174011321042388",27.83,39.00,0,332.73,383.23,97.7,92.4,0.468,128893.8,128893.8,1074,0,0,0,L,1122011218,0,123.36,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445327,39753.00
06/04/2015 15:15,2,3.461,ACTIVE,216.22,348.06,59.928,1433445303,"201051344000594","174011321042388",28.57,44.30,0,329.43,385.03,100.1,94.7,0.473,128433.5,128433.5,1077,0,0,0,L,1122011218,0,123.36,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445328,39754.00
06/04/2015 15:15,2,3.561,ACTIVE,216.45,354.37,59.938,1433445303,"274151322000083","174011321042388",28.37,48.00,0,332.73,376.01,102.2,96.8,0.402,412650.8,412650.8,2393,0,0,0,L,1151911521,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445329,39755.00
06/04/2015 15:15,2,3.541,ACTIVE,217.13,349.86,59.959,1433445303,"201051344000585","174011321042388",28.11,40.40,0,332.73,384.43,100.9,95.5,0.451,127321.1,127321.1,1075,0,0,0,L,1122011218,0,123.59,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445330,39756.00
06/04/2015 15:15,2,3.561,ACTIVE,216.45,345.36,59.938,1433445303,"274151322000054","174011321042388",27.97,46.00,0,333.33,376.01,100.8,95.4,0.384,408102.4,408102.4,1990,0,0,0,L,1151911521,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445331,39757.00
06/04/2015 15:15,2,3.531,ACTIVE,216.90,348.06,59.944,1433445303,"201051344001203","174011321042388",28.03,40.80,0,332.73,385.03,100.2,94.8,0.468,128759.1,128759.1,1080,0,0,0,L,1122011218,0,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445332,39758.00
06/04/2015 15:15,2,3.486,ACTIVE,216.22,348.06,59.949,1433445303,"201051344000646","174011321042388",28.03,38.80,0,329.73,384.43,99.0,93.6,0.468,126439.4,126439.4,1073,0,0,0,L,1122011218,0,123.81,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445333,39759.00
06/04/2015 15:15,2,2.379,ACTIVE,217.58,421.40,59.944,1433445303,"274151322000068","174011321042388",38.49,45.00,0,394.95,442.44,92.6,87.4,0.345,318726.3,318726.3,2023,0,0,0,L,1151911521,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445333,39760.00
06/04/2015 15:15,2,3.771,ACTIVE,217.35,346.26,59.949,1433445303,"274151322000076","174011321042388",28.61,45.30,0,334.24,378.42,109.2,103.5,0.420,434611.4,434611.4,2387,0,0,0,L,1151911521,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445334,39761.00
06/04/2015 15:15,1,2.145,ACTIVE,217.1,332.33,60.00,1433445303,"033051125000132","174011321042388",34.77,32,0.320,312.76,361.86,74.2,69.4,0.345,6995.7000000473,7012.3000000115,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445336,39762.00
06/04/2015 15:15,1,2.510,ACTIVE,217.0,343.21,59.96,1433445303,"033051125000150","174011321042388",39.08,32,0.433,317.46,371.29,97.6,93.7,0.451,9198.199999988,9220.699999988,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445337,39763.00
06/04/2015 15:15,2,3.502,ACTIVE,216.00,347.46,59.954,1433445303,"201051344000890","174011321042388",28.19,39.00,0,331.83,384.73,100.0,94.6,0.464,130333.5,130333.5,1076,0,0,0,L,1122011218,0,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445338,39764.00
06/04/2015 15:15,2,3.488,ACTIVE,216.90,348.96,59.944,1433445303,"201051344000900","174011321042388",28.59,35.80,0,332.13,385.93,101.1,95.7,0.468,130768.1,130768.1,1076,0,0,0,L,1122011218,0,124.04,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445339,39765.00
06/04/2015 15:15,2,3.451,ACTIVE,216.67,349.56,59.933,1433445303,"201051344000633","174011321042388",28.43,42.80,0,331.83,385.33,99.3,94.0,0.455,120469.8,120469.8,1080,0,0,0,L,1122011218,0,124.04,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445340,39766.00
06/04/2015 15:15,1,3.396,ACTIVE,217.2,354.37,60.00,1433445303,"040051121000185","174011321042388",25.36,32,0.374,319.10,366.89,85.7,81.0,0.397,8895.6999999991,8915.0999999991,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445341,39767.00
06/04/2015 15:15,2,3.492,ACTIVE,217.35,348.66,59.949,1433445303,"201051344000983","174011321042388",28.63,39.80,0,332.13,385.93,101.2,95.8,0.477,127527.5,127527.5,1079,0,0,0,L,1122011218,0,124.04,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445342,39768.00
06/04/2015 15:15,2,3.463,ACTIVE,216.67,349.26,59.933,1433445303,"201051344000917","174011321042388",28.55,40.20,0,332.43,384.43,100.1,94.7,0.477,130940.7,130940.7,1078,0,0,0,L,1122011218,0,123.59,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445343,39769.00
06/04/2015 15:15,1,3.427,ACTIVE,216.6,353.17,59.96,1433445303,"040051121000116","174011321042388",25.68,31,0.381,318.16,365.99,87.5,82.1,0.404,8236.9000000238,8256.6000000238,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445344,39770.00
06/04/2015 15:15,1,2.179,ACTIVE,217.2,347.06,60.00,1433445303,"033051125000135","174011321042388",34.19,32,0.324,320.02,362.37,74.1,70.3,0.349,6975.6999999866,6992.4999999985,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445345,39771.00
06/04/2015 15:15,2,3.453,ACTIVE,217.35,349.26,59.949,1433445303,"201051344000648","174011321042388",28.29,40.00,0,333.63,385.63,99.0,93.6,0.460,127053.4,127053.4,1076,0,0,0,L,1122011218,0,123.59,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445346,39772.00
06/04/2015 15:15,2,3.475,ACTIVE,216.90,350.77,59.912,1433445303,"201051344001093","174011321042388",28.33,39.00,0,332.73,384.43,99.8,94.4,0.460,128978.5,128978.5,1078,0,0,0,L,1122011218,0,123.81,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445347,39773.00
06/04/2015 15:15,2,3.504,ACTIVE,217.35,350.47,59.954,1433445303,"201051344000645","174011321042388",28.25,40.40,0,333.33,385.03,100.3,94.9,0.460,127412.7,127412.7,1077,0,0,0,L,1122011218,0,124.27,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445348,39774.00
06/04/2015 15:15,2,3.590,ACTIVE,216.67,356.48,59.938,1433445303,"274151322000085","174011321042388",28.11,46.80,0,334.54,375.71,102.1,96.6,0.389,410094.0,410094.0,2386,0,0,0,L,1151911521,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445349,39775.00
06/04/2015 15:15,2,3.535,ACTIVE,217.13,349.56,59.949,1433445303,"201051344000651","174011321042388",27.75,40.80,0,332.73,384.13,99.4,94.0,0.442,126795.9,126795.9,1075,0,0,0,L,1122011218,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445350,39776.00
06/04/2015 15:15,2,3.520,ACTIVE,216.67,347.76,59.965,1433445303,"201051344000867","174011321042388",28.17,42.80,0,330.63,384.13,100.4,95.0,0.464,119106.5,119106.5,1077,0,0,0,L,1122011218,0,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445351,39777.00
06/04/2015 15:15,1,3.449,ACTIVE,216.8,326.44,60.00,1433445303,"040051121000095","174011321042388",23.36,32,0.345,319.08,364.00,80.1,74.8,0.369,10666.699999988,10684.600000024,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445352,39778.00
06/04/2015 15:15,2,3.516,ACTIVE,216.00,346.86,59.912,1433445303,"201051344001230","174011321042388",28.21,37.80,0,329.13,385.03,100.5,95.0,0.477,130218.1,130218.1,1077,0,0,0,L,1122011218,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445353,39779.00
06/04/2015 15:15,2,3.467,ACTIVE,217.35,349.26,59.944,1433445303,"201051344000576","174011321042388",28.33,38.00,0,331.53,386.83,99.5,94.1,0.468,126861.6,126861.6,1078,0,0,0,L,1122011218,0,124.04,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445354,39780.00
06/04/2015 15:15,2,3.512,ACTIVE,217.35,349.86,59.959,1433445303,"201051344000579","174011321042388",28.41,43.20,0,333.33,385.33,101.0,95.6,0.491,132580.4,132580.4,1079,0,0,0,L,1122011218,0,124.04,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433445355,39781.00
06/04/2015 15:30,2,3.127,ACTIVE,215.77,344.76,59.986,1433446203,"201051344000955","174011321042388",28.41,38.60,0,328.52,419.00,89.9,84.9,0.429,132126.5,132126.5,1079,0,0,0,L,1122011218,0,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446204,39782.00
06/04/2015 15:30,1,3.077,ACTIVE,216.8,326.38,60.00,1433446203,"040051121000195","174011321042388",25.21,32,0.337,320.66,395.21,77.2,72.8,0.361,10684.399999988,10705.099999976,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446206,39783.00
06/04/2015 15:30,2,3.357,ACTIVE,216.22,342.95,59.959,1433446203,"274151322000095","174011321042388",28.67,46.40,0,332.43,405.77,97.5,92.2,0.367,429086.4,429086.4,1997,0,0,0,L,1151911521,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446207,39784.00
06/04/2015 15:30,2,3.219,ACTIVE,216.22,345.06,59.938,1433446203,"201051344000868","174011321042388",27.87,36.30,0,328.82,419.60,90.8,85.8,0.415,118450.0,118450.0,1078,0,0,0,L,1122011218,0,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446207,39785.00
06/04/2015 15:30,2,3.182,ACTIVE,217.35,346.26,59.928,1433446203,"201051344000853","174011321042388",28.35,37.00,0,333.03,424.41,91.3,86.2,0.433,124700.1,124700.1,1077,0,0,0,L,1122011218,0,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446208,39786.00
06/04/2015 15:30,2,3.049,ACTIVE,216.67,345.06,59.986,1433446203,"201051344000582","174011321042388",28.59,39.30,0,330.03,424.71,88.3,83.3,0.415,125448.4,125448.4,1076,0,0,0,L,1122011218,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446209,39787.00
06/04/2015 15:30,1,3.063,ACTIVE,217.0,328.35,60.00,1433446203,"040051121000097","174011321042388",25.65,32,0.343,319.85,396.00,78.2,74.1,0.366,8385.5000000002,8406.6999999883,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446211,39788.00
06/04/2015 15:30,2,3.145,ACTIVE,216.90,345.06,59.986,1433446203,"201051344000469","174011321042388",28.47,36.50,0,330.03,425.91,90.7,85.6,0.438,119846.7,119846.7,1078,0,0,0,L,1122011218,0,123.81,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446211,39789.00
06/04/2015 15:30,2,3.184,ACTIVE,216.90,346.86,59.981,1433446203,"201051344000988","174011321042388",27.97,39.80,0,328.82,424.41,90.2,85.1,0.424,119731.1,119731.1,1078,0,0,0,L,1122011218,0,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446212,39790.00
06/04/2015 15:30,2,3.180,ACTIVE,216.90,344.76,59.986,1433446203,"201051344001158","174011321042388",27.85,40.40,0,330.33,425.31,89.7,84.7,0.424,126025.5,126025.5,1079,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446213,39791.00
