ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 15:30,2,3.193,ACTIVE,216.45,344.76,59.981,1433446203,"201051344001025","174011321042388",27.99,40.00,0,329.73,425.61,90.6,85.5,0.411,128869.8,128869.8,1079,0,0,0,L,1122011218,0,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446214,39792.00
06/04/2015 15:30,1,2.264,ACTIVE,216.8,335.56,60.03,1433446203,"033051125000118","174011321042388",38.83,32,0.384,314.14,402.28,87.5,82.9,0.405,9297.5,9321.1,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446215,39793.00
06/04/2015 15:30,2,3.135,ACTIVE,216.90,345.36,59.959,1433446203,"201051344000569","174011321042388",28.59,36.80,0,330.03,424.71,90.7,85.6,0.420,132767.2,132767.2,1078,0,0,0,L,1122011218,0,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446216,39794.00
06/04/2015 15:30,2,2.141,ACTIVE,216.67,417.79,59.975,1433446203,"274151322000094","174011321042388",38.45,46.60,0,390.74,463.78,82.7,77.9,0.309,319852.4,319852.4,2414,0,0,0,L,1151911521,0,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446217,39795.00
06/04/2015 15:30,1,3.100,ACTIVE,216.6,342.01,60.03,1433446203,"040051121000068","174011321042388",23.26,33,0.311,320.68,390.48,71.7,67.2,0.340,9576.5000000001,9595.5000000001,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446219,39796.00
06/04/2015 15:30,2,3.109,ACTIVE,216.90,345.36,59.986,1433446203,"201051344000458","174011321042388",28.65,39.00,0,330.03,424.41,90.2,85.2,0.438,128422.9,128422.9,1078,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446219,39797.00
06/04/2015 15:30,2,3.191,ACTIVE,216.22,351.37,59.959,1433446203,"274151322000087","174011321042388",26.78,73.30,0,332.43,400.66,86.4,81.5,0.327,389565.1,389565.1,1990,0,0,0,L,1151911521,0,124.04,124.49,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446220,39798.00
06/04/2015 15:30,2,3.170,ACTIVE,216.45,352.57,59.959,1433446203,"274151322000052","174011321042388",28.55,44.00,0,332.73,403.67,91.6,86.5,0.340,416310.9,416310.9,2389,0,0,0,L,1151911521,0,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446221,39799.00
06/04/2015 15:30,2,3.141,ACTIVE,216.22,345.36,59.949,1433446203,"201051344001145","174011321042388",28.39,36.30,0,329.43,420.80,90.3,85.2,0.415,133522.2,133522.2,1080,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446222,39800.00
06/04/2015 15:30,2,3.090,ACTIVE,215.77,345.06,59.975,1433446203,"201051344000685","174011321042388",28.43,37.00,0,329.43,419.00,88.9,83.9,0.438,132838.4,132838.4,1080,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446223,39801.00
06/04/2015 15:30,2,3.172,ACTIVE,216.00,351.97,59.991,1433446203,"274151322000088","174011321042388",27.83,43.00,0,332.43,402.77,89.3,84.3,0.336,398474.3,398474.3,1997,0,0,0,L,1151911521,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446224,39802.00
06/04/2015 15:30,2,3.098,ACTIVE,216.45,345.06,60.018,1433446203,"201051344000438","174011321042388",28.37,38.20,0,329.73,420.50,89.0,84.0,0.415,132869.1,132869.1,1079,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446225,39803.00
06/04/2015 15:30,2,3.141,ACTIVE,216.45,344.45,59.970,1433446203,"201051344001135","174011321042388",28.01,39.50,0,329.13,420.20,89.1,84.0,0.411,124302.8,124302.8,1077,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446226,39804.00
06/04/2015 15:30,2,3.057,ACTIVE,216.22,345.36,59.965,1433446203,"201051344000417","174011321042388",28.37,38.60,0,330.33,418.70,87.8,82.8,0.424,128917.3,128917.3,1075,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446227,39805.00
06/04/2015 15:30,2,3.107,ACTIVE,216.00,344.45,59.954,1433446203,"201051344000594","174011321042388",28.59,42.80,0,327.92,419.60,90.0,84.9,0.424,128457.7,128457.7,1078,0,0,0,L,1122011218,0,123.81,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446229,39806.00
06/04/2015 15:30,2,3.201,ACTIVE,216.22,351.37,59.996,1433446203,"274151322000083","174011321042388",28.25,46.60,0,333.03,403.07,91.5,86.4,0.362,412675.4,412675.4,2394,0,0,0,L,1151911521,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446230,39807.00
06/04/2015 15:30,2,3.219,ACTIVE,216.90,345.66,59.965,1433446203,"201051344000585","174011321042388",27.83,39.50,0,330.63,425.01,90.8,85.7,0.420,127345.4,127345.4,1076,0,0,0,L,1122011218,0,123.59,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446230,39808.00
06/04/2015 15:30,2,3.178,ACTIVE,216.45,342.35,59.986,1433446203,"274151322000054","174011321042388",28.11,45.00,0,331.83,404.57,90.5,85.4,0.345,408126.7,408126.7,1991,0,0,0,L,1151911521,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446231,39809.00
06/04/2015 15:30,2,3.154,ACTIVE,216.67,344.45,60.002,1433446203,"201051344001203","174011321042388",28.19,40.00,0,331.83,421.40,90.0,85.0,0.424,128783.3,128783.3,1081,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446232,39810.00
06/04/2015 15:30,2,3.164,ACTIVE,216.00,344.76,59.970,1433446203,"201051344000646","174011321042388",27.63,38.00,0,328.52,419.90,88.5,83.5,0.420,126463.2,126463.2,1074,0,0,0,L,1122011218,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446233,39811.00
06/04/2015 15:30,2,2.170,ACTIVE,217.35,405.47,59.959,1433446203,"274151322000068","174011321042388",38.13,44.50,0,390.44,459.57,83.8,78.9,0.305,318748.6,318748.6,2024,0,0,0,L,1151911521,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446234,39812.00
06/04/2015 15:30,2,3.373,ACTIVE,217.13,342.05,59.986,1433446203,"274151322000076","174011321042388",28.73,43.80,0,334.24,406.07,98.2,92.8,0.371,434637.7,434637.7,2388,0,0,0,L,1151911521,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446235,39813.00
06/04/2015 15:30,1,1.942,ACTIVE,217.5,328.52,60.03,1433446203,"033051125000132","174011321042388",34.45,32,0.287,307.18,387.54,66.6,62.2,0.316,7012.3000000115,7029.7000000473,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446237,39814.00
06/04/2015 15:30,1,2.259,ACTIVE,217.1,354.71,60.03,1433446203,"033051125000150","174011321042388",38.82,32,0.385,315.05,399.64,87.2,83.3,0.407,9220.699999988,9244.199999988,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446238,39815.00
06/04/2015 15:30,2,3.154,ACTIVE,216.22,344.76,59.996,1433446203,"201051344000890","174011321042388",28.17,38.20,0,329.13,419.30,90.0,84.9,0.415,130357.5,130357.5,1077,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446239,39816.00
06/04/2015 15:30,2,3.121,ACTIVE,216.90,345.96,60.002,1433446203,"201051344000900","174011321042388",28.71,34.30,0,328.52,425.61,90.7,85.6,0.415,130792.5,130792.5,1077,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446240,39817.00
06/04/2015 15:30,2,3.139,ACTIVE,216.67,346.56,59.975,1433446203,"201051344000633","174011321042388",28.07,40.60,0,329.73,420.20,89.2,84.2,0.415,120493.7,120493.7,1081,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446240,39818.00
06/04/2015 15:30,1,3.028,ACTIVE,217.3,348.64,60.03,1433446203,"040051121000185","174011321042388",25.29,32,0.331,320.48,396.22,76.2,71.7,0.356,8915.0999999991,8935.4999999991,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446242,39819.00
06/04/2015 15:30,2,3.158,ACTIVE,217.13,345.66,59.981,1433446203,"201051344000983","174011321042388",28.45,38.00,0,330.33,424.71,91.0,86.0,0.429,127551.8,127551.8,1080,0,0,0,L,1122011218,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446243,39820.00
06/04/2015 15:30,2,3.076,ACTIVE,216.67,345.36,59.975,1433446203,"201051344000917","174011321042388",28.82,39.30,0,328.82,420.80,89.8,84.8,0.429,130964.7,130964.7,1079,0,0,0,L,1122011218,0,123.81,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446244,39821.00
06/04/2015 15:30,1,3.074,ACTIVE,216.3,324.67,60.03,1433446203,"040051121000116","174011321042388",25.64,30,0.339,318.52,393.42,78.4,73.2,0.367,8256.6000000238,8277.3000000238,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446245,39822.00
06/04/2015 15:30,1,1.949,ACTIVE,217.6,346.62,60.03,1433446203,"033051125000135","174011321042388",34.14,32,0.288,321.71,387.75,66.2,62.6,0.316,6992.4999999985,7010.1999999866,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446246,39823.00
06/04/2015 15:30,2,3.096,ACTIVE,216.90,344.76,60.002,1433446203,"201051344000648","174011321042388",28.39,37.50,0,330.63,424.41,89.0,84.0,0.420,127077.2,127077.2,1077,0,0,0,L,1122011218,0,123.81,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446247,39824.00
06/04/2015 15:30,2,3.088,ACTIVE,216.67,345.66,59.954,1433446203,"201051344001093","174011321042388",28.59,38.20,0,329.13,425.61,89.4,84.3,0.411,129002.4,129002.4,1079,0,0,0,L,1122011218,0,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446248,39825.00
06/04/2015 15:30,2,3.125,ACTIVE,216.90,345.96,59.965,1433446203,"201051344000645","174011321042388",28.43,37.50,0,331.83,423.81,89.9,84.8,0.415,127436.8,127436.8,1078,0,0,0,L,1122011218,0,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446249,39826.00
06/04/2015 15:30,2,3.229,ACTIVE,216.90,351.97,60.012,1433446203,"274151322000085","174011321042388",27.91,45.00,0,333.33,404.27,91.3,86.2,0.345,410118.4,410118.4,2387,0,0,0,L,1151911521,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446250,39827.00
06/04/2015 15:30,2,3.156,ACTIVE,216.90,345.36,59.965,1433446203,"201051344000651","174011321042388",27.87,39.50,0,330.33,424.11,89.1,84.1,0.411,126819.7,126819.7,1076,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446251,39828.00
06/04/2015 15:30,2,3.137,ACTIVE,216.45,344.15,60.002,1433446203,"201051344000867","174011321042388",28.31,40.00,0,329.13,419.60,90.0,85.0,0.415,119130.6,119130.6,1078,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446252,39829.00
06/04/2015 15:30,1,3.102,ACTIVE,216.7,328.01,60.03,1433446203,"040051121000095","174011321042388",23.23,32,0.307,320.01,389.88,71.7,66.3,0.334,10684.600000024,10703.399999976,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446253,39830.00
06/04/2015 15:30,2,3.107,ACTIVE,215.77,343.85,59.981,1433446203,"201051344001230","174011321042388",28.61,37.00,0,328.22,419.60,90.1,85.0,0.424,130242.1,130242.1,1078,0,0,0,L,1122011218,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446254,39831.00
06/04/2015 15:30,2,3.086,ACTIVE,217.35,347.46,59.986,1433446203,"201051344000576","174011321042388",28.51,35.80,0,330.33,424.41,89.1,84.1,0.411,126885.5,126885.5,1079,0,0,0,L,1122011218,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446255,39832.00
06/04/2015 15:30,2,3.143,ACTIVE,217.13,346.56,59.996,1433446203,"201051344000579","174011321042388",28.41,41.30,0,330.63,425.01,90.4,85.3,0.424,132604.5,132604.5,1080,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433446256,39833.00
06/04/2015 15:45,2,5.484,ACTIVE,217.35,355.88,59.991,1433447104,"201051344000955","174011321042388",28.17,38.00,0,328.82,413.29,156.4,149.1,0.747,132153.7,132153.7,1080,0,0,0,L,1122011218,0,123.36,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447105,39834.00
06/04/2015 15:45,1,6.017,ACTIVE,217.9,351.46,60.03,1433447104,"040051121000195","174011321042388",25.35,32,0.672,318.35,390.15,151.7,145.5,0.669,10705.099999976,10729.000000012,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447106,39835.00
06/04/2015 15:45,2,6.486,ACTIVE,217.35,351.37,59.965,1433447104,"274151322000095","174011321042388",28.25,47.50,0,330.03,403.97,185.6,177.2,0.703,429116.3,429116.3,1998,0,0,0,L,1151911521,0,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447107,39836.00
06/04/2015 15:45,2,5.666,ACTIVE,218.26,356.48,59.933,1433447104,"201051344000868","174011321042388",28.07,35.60,0,330.03,415.09,161.0,153.4,0.734,118477.4,118477.4,1079,0,0,0,L,1122011218,0,123.81,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447108,39837.00
06/04/2015 15:45,2,5.684,ACTIVE,220.29,359.48,59.986,1433447104,"201051344000853","174011321042388",28.45,36.30,0,333.33,415.39,163.6,156.0,0.751,124727.7,124727.7,1078,0,0,0,L,1122011218,0,125.17,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447109,39838.00
06/04/2015 15:45,2,5.840,ACTIVE,219.39,359.48,59.991,1433447104,"201051344000582","174011321042388",27.91,38.80,0,331.83,412.68,165.0,157.3,0.756,125475.5,125475.5,1077,0,0,0,L,1122011218,0,124.27,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447110,39839.00
06/04/2015 15:45,1,5.499,ACTIVE,218.1,323.58,60.03,1433447104,"040051121000097","174011321042388",25.50,32,0.619,319.18,390.14,139.5,134.1,0.620,8406.6999999883,8430.900000036,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447111,39840.00
06/04/2015 15:45,2,5.812,ACTIVE,220.06,359.18,59.991,1433447104,"201051344000469","174011321042388",28.61,35.60,0,330.63,414.19,168.5,160.7,0.809,119874.2,119874.2,1079,0,0,0,L,1122011218,0,124.27,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447112,39841.00
06/04/2015 15:45,2,5.953,ACTIVE,220.06,360.38,59.991,1433447104,"201051344000988","174011321042388",27.71,38.80,0,331.83,413.89,167.0,159.3,0.778,119758.5,119758.5,1079,0,0,0,L,1122011218,0,124.49,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447113,39842.00
06/04/2015 15:45,2,5.863,ACTIVE,219.84,358.58,59.949,1433447104,"201051344001158","174011321042388",27.77,39.80,0,331.53,412.68,164.9,157.2,0.765,126052.7,126052.7,1080,0,0,0,L,1122011218,0,124.49,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447114,39843.00
06/04/2015 15:45,2,5.818,ACTIVE,219.16,358.28,59.949,1433447104,"201051344001025","174011321042388",28.03,39.30,0,330.93,413.59,165.2,157.5,0.742,128897.5,128897.5,1080,0,0,0,L,1122011218,0,124.04,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447115,39844.00
06/04/2015 15:45,1,3.949,ACTIVE,218.1,339.03,60.03,1433447104,"033051125000118","174011321042388",39.19,32,0.683,315.68,394.76,154.0,148.1,0.679,9321.1,9348.1,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447116,39845.00
06/04/2015 15:45,2,5.844,ACTIVE,219.84,359.48,60.012,1433447104,"201051344000569","174011321042388",28.33,36.50,0,331.83,414.49,167.6,159.8,0.778,132794.8,132794.8,1079,0,0,0,L,1122011218,0,124.27,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447117,39846.00
06/04/2015 15:45,2,3.779,ACTIVE,217.58,431.92,59.996,1433447104,"274151322000094","174011321042388",38.74,46.60,0,389.54,458.07,148.5,141.4,0.570,319878.0,319878.0,2415,0,0,0,L,1151911521,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447118,39847.00
06/04/2015 15:45,1,5.596,ACTIVE,218.5,329.57,60.03,1433447104,"040051121000068","174011321042388",22.86,33,0.560,318.30,384.72,127.3,121.6,0.574,9595.5000000001,9617.6000000001,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447119,39848.00
06/04/2015 15:45,2,5.822,ACTIVE,220.06,359.48,59.986,1433447104,"201051344000458","174011321042388",28.25,38.00,0,331.83,413.89,166.6,158.8,0.787,128450.5,128450.5,1079,0,0,0,L,1122011218,0,124.94,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447120,39849.00
06/04/2015 15:45,2,5.848,ACTIVE,217.58,359.78,59.959,1433447104,"274151322000087","174011321042388",26.36,74.00,0,332.43,397.96,156.0,148.7,0.575,389591.9,389591.9,1991,0,0,0,L,1151911521,0,125.17,124.27,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447121,39850.00
06/04/2015 15:45,2,5.775,ACTIVE,218.03,360.38,59.975,1433447104,"274151322000052","174011321042388",27.89,44.50,0,331.83,401.26,163.0,155.4,0.623,416339.4,416339.4,2390,0,0,0,L,1151911521,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447122,39851.00
06/04/2015 15:45,2,5.725,ACTIVE,218.26,357.38,59.986,1433447104,"201051344001145","174011321042388",28.25,36.30,0,331.53,413.89,163.7,156.1,0.747,133550.2,133550.2,1081,0,0,0,L,1122011218,0,123.81,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447123,39852.00
06/04/2015 15:45,2,5.697,ACTIVE,218.03,357.08,59.986,1433447104,"201051344000685","174011321042388",28.03,36.80,0,329.13,413.59,161.6,154.1,0.778,132866.1,132866.1,1081,0,0,0,L,1122011218,0,124.49,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447124,39853.00
06/04/2015 15:45,2,5.693,ACTIVE,217.58,349.86,60.012,1433447104,"274151322000088","174011321042388",27.79,43.40,0,331.83,399.16,160.3,152.8,0.601,398502.0,398502.0,1998,0,0,0,L,1151911521,0,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447125,39854.00
06/04/2015 15:45,2,5.578,ACTIVE,218.93,359.18,59.949,1433447104,"201051344000438","174011321042388",28.55,38.40,0,332.13,413.29,161.3,153.8,0.751,132896.7,132896.7,1080,0,0,0,L,1122011218,0,124.49,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447126,39855.00
06/04/2015 15:45,2,5.820,ACTIVE,218.93,357.98,59.949,1433447104,"201051344001135","174011321042388",28.11,39.30,0,330.33,412.98,165.7,158.0,0.756,124330.3,124330.3,1078,0,0,0,L,1122011218,0,124.27,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447127,39856.00
06/04/2015 15:45,2,5.934,ACTIVE,218.71,358.88,59.996,1433447104,"201051344000417","174011321042388",27.93,38.40,0,331.23,412.08,167.9,160.1,0.782,128944.6,128944.6,1076,0,0,0,L,1122011218,0,123.81,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447127,39857.00
06/04/2015 15:45,2,6.436,ACTIVE,218.71,360.08,59.991,1433447104,"201051344000594","174011321042388",28.21,42.30,0,328.82,414.49,183.9,175.6,0.857,128485.7,128485.7,1079,0,0,0,L,1122011218,0,124.04,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447128,39858.00
06/04/2015 15:45,2,6.297,ACTIVE,217.80,370.30,59.954,1433447104,"274151322000083","174011321042388",27.67,47.50,0,331.23,401.26,176.4,168.4,0.703,412704.0,412704.0,2395,0,0,0,L,1151911521,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447129,39859.00
06/04/2015 15:45,2,6.502,ACTIVE,220.29,362.49,59.965,1433447104,"201051344000585","174011321042388",28.23,38.60,0,332.43,412.38,185.8,177.4,0.857,127373.6,127373.6,1077,0,0,0,L,1122011218,0,124.49,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447130,39860.00
06/04/2015 15:45,2,6.396,ACTIVE,218.71,362.19,59.991,1433447104,"274151322000054","174011321042388",27.59,45.80,0,331.23,400.96,178.9,170.7,0.676,408154.8,408154.8,1992,0,0,0,L,1151911521,0,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447131,39861.00
06/04/2015 15:45,2,6.557,ACTIVE,220.29,362.79,59.938,1433447104,"201051344001203","174011321042388",28.35,39.50,0,332.13,412.98,188.2,179.7,0.875,128811.2,128811.2,1082,0,0,0,L,1122011218,0,125.40,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447132,39862.00
06/04/2015 15:45,2,6.510,ACTIVE,219.16,361.29,59.965,1433447104,"201051344000646","174011321042388",27.83,37.80,0,329.43,413.89,183.4,175.1,0.862,126490.9,126490.9,1075,0,0,0,L,1122011218,0,124.49,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447133,39863.00
06/04/2015 15:45,2,4.451,ACTIVE,219.61,418.39,60.018,1433447104,"274151322000068","174011321042388",37.77,44.50,0,391.64,454.46,170.1,162.3,0.636,318774.7,318774.7,2025,0,0,0,L,1151911521,0,126.30,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447134,39864.00
06/04/2015 15:45,2,6.818,ACTIVE,219.61,366.10,59.933,1433447104,"274151322000076","174011321042388",28.29,44.50,0,333.03,403.37,195.5,186.7,0.751,434668.4,434668.4,2389,0,0,0,L,1151911521,0,126.07,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447135,39865.00
06/04/2015 15:45,1,3.913,ACTIVE,219.0,329.60,60.03,1433447104,"033051125000132","174011321042388",34.01,32,0.578,304.21,447.07,132.4,126.2,0.586,7029.7000000473,7050.4000000354,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447136,39866.00
06/04/2015 15:45,1,4.365,ACTIVE,218.8,325.73,60.00,1433447104,"033051125000150","174011321042388",38.93,32,0.753,315.27,397.32,169.1,163.6,0.744,9244.199999988,9271.9999999999,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447138,39867.00
06/04/2015 15:45,2,6.494,ACTIVE,219.16,359.18,59.996,1433447104,"201051344000890","174011321042388",28.01,38.00,0,330.63,413.59,184.2,175.9,0.844,130385.6,130385.6,1078,0,0,0,L,1122011218,0,124.49,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447139,39868.00
06/04/2015 15:45,2,6.627,ACTIVE,220.52,363.39,60.002,1433447104,"201051344000900","174011321042388",28.37,33.50,0,332.13,415.09,190.3,181.8,0.862,130821.0,130821.0,1078,0,0,0,L,1122011218,0,125.17,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447139,39869.00
06/04/2015 15:45,2,6.488,ACTIVE,219.84,361.59,59.928,1433447104,"201051344000633","174011321042388",28.23,39.50,0,331.23,412.38,185.4,177.0,0.866,120521.7,120521.7,1082,0,0,0,L,1122011218,0,124.72,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447140,39870.00
06/04/2015 15:45,1,5.726,ACTIVE,218.9,357.40,60.03,1433447104,"040051121000185","174011321042388",25.15,32,0.633,319.29,391.28,143.3,137.9,0.634,8935.4999999991,8959.6999999991,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447142,39871.00
06/04/2015 15:45,2,6.033,ACTIVE,220.74,362.79,59.996,1433447104,"201051344000983","174011321042388",28.78,37.50,0,331.83,414.49,175.8,167.8,0.809,127580.3,127580.3,1081,0,0,0,L,1122011218,0,125.17,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447142,39872.00
06/04/2015 15:45,2,6.113,ACTIVE,219.61,359.78,59.949,1433447104,"201051344000917","174011321042388",28.05,38.80,0,331.53,412.38,173.6,165.6,0.813,130993.0,130993.0,1080,0,0,0,L,1122011218,0,124.27,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447144,39873.00
06/04/2015 15:45,1,5.537,ACTIVE,217.9,334.01,60.03,1433447104,"040051121000116","174011321042388",25.38,30,0.617,317.57,388.34,139.8,133.4,0.620,8277.3000000238,8301.7000000238,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447145,39874.00
06/04/2015 15:45,1,3.605,ACTIVE,219.1,354.94,60.03,1433447104,"033051125000135","174011321042388",33.55,32,0.532,308.06,382.19,120.3,116.1,0.537,7010.1999999866,7031.1000000224,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447146,39875.00
06/04/2015 15:45,2,5.400,ACTIVE,219.84,358.58,59.986,1433447104,"201051344000648","174011321042388",28.31,36.30,0,332.43,413.89,154.8,147.5,0.725,127105.2,127105.2,1078,0,0,0,L,1122011218,0,124.49,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447147,39876.00
06/04/2015 15:45,2,5.541,ACTIVE,219.61,358.28,59.965,1433447104,"201051344001093","174011321042388",28.29,38.20,0,331.83,412.08,158.6,151.2,0.720,129030.4,129030.4,1080,0,0,0,L,1122011218,0,124.72,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447148,39877.00
06/04/2015 15:45,2,5.281,ACTIVE,219.61,357.08,59.970,1433447104,"201051344000645","174011321042388",28.19,37.00,0,332.13,412.98,150.8,143.7,0.681,127465.2,127465.2,1079,0,0,0,L,1122011218,0,124.72,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447149,39878.00
06/04/2015 15:45,2,5.881,ACTIVE,218.26,369.70,59.996,1433447104,"274151322000085","174011321042388",27.67,45.80,0,332.43,400.66,164.7,157.1,0.628,410147.2,410147.2,2388,0,0,0,L,1151911521,0,125.85,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447150,39879.00
06/04/2015 15:45,2,5.486,ACTIVE,219.16,357.68,60.007,1433447104,"201051344000651","174011321042388",27.83,39.30,0,332.43,411.78,154.6,147.3,0.703,126847.8,126847.8,1077,0,0,0,L,1122011218,0,124.94,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447151,39880.00
06/04/2015 15:45,2,5.225,ACTIVE,218.93,355.88,59.996,1433447104,"201051344000867","174011321042388",28.31,38.80,0,331.23,413.29,149.7,142.6,0.685,119158.9,119158.9,1079,0,0,0,L,1122011218,0,124.49,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447151,39881.00
06/04/2015 15:45,1,5.604,ACTIVE,218.1,362.91,60.00,1433447104,"040051121000095","174011321042388",22.65,32,0.557,318.86,384.22,126.3,121.0,0.561,10703.399999976,10725.699999988,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447153,39882.00
06/04/2015 15:45,2,5.342,ACTIVE,217.80,354.37,59.975,1433447104,"201051344001230","174011321042388",28.35,37.00,0,327.32,413.89,153.3,146.1,0.725,130270.5,130270.5,1079,0,0,0,L,1122011218,0,124.04,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447154,39883.00
06/04/2015 15:45,2,5.256,ACTIVE,219.84,358.58,59.991,1433447104,"201051344000576","174011321042388",28.41,35.00,0,333.03,414.49,151.2,144.0,0.685,126913.7,126913.7,1080,0,0,0,L,1122011218,0,124.72,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447154,39884.00
06/04/2015 15:45,2,5.299,ACTIVE,220.06,357.68,59.944,1433447104,"201051344000579","174011321042388",28.53,40.60,0,333.03,412.08,153.2,145.9,0.720,132633.0,132633.0,1081,0,0,0,L,1122011218,0,124.94,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433447156,39885.00
06/04/2015 16:00,2,2.732,ACTIVE,214.19,345.36,59.991,1433448004,"201051344000955","174011321042388",28.27,38.20,0,319.51,417.19,78.2,73.6,0.367,132186.4,132186.4,1081,0,0,0,L,1122011218,0,122.23,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448005,39886.00
06/04/2015 16:00,1,2.678,ACTIVE,216.0,325.82,60.03,1433448004,"040051121000195","174011321042388",25.22,31,0.293,299.83,392.52,67.2,63.1,0.323,10729.000000012,10757.7,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448006,39887.00
06/04/2015 16:00,2,2.982,ACTIVE,214.87,344.76,59.996,1433448004,"274151322000095","174011321042388",28.41,45.00,0,315.90,405.47,85.8,80.9,0.323,429152.1,429152.1,1999,0,0,0,L,1151911521,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448007,39888.00
06/04/2015 16:00,2,2.785,ACTIVE,214.64,347.76,60.002,1433448004,"201051344000868","174011321042388",27.57,34.50,0,324.62,415.09,77.8,73.2,0.362,118510.6,118510.6,1080,0,0,0,L,1122011218,0,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448008,39889.00
06/04/2015 16:00,2,2.715,ACTIVE,215.77,348.66,59.975,1433448004,"201051344000853","174011321042388",28.59,34.50,0,324.32,422.30,78.6,74.0,0.371,124761.1,124761.1,1079,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448009,39890.00
06/04/2015 16:00,2,2.729,ACTIVE,215.32,357.68,59.986,1433448004,"201051344000582","174011321042388",27.89,38.20,0,317.10,414.79,77.1,72.5,0.645,125507.8,125507.8,1078,0,0,0,L,1122011218,0,122.91,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448010,39891.00
06/04/2015 16:00,1,2.660,ACTIVE,215.8,334.08,60.03,1433448004,"040051121000097","174011321042388",25.99,31,0.302,304.07,392.93,68.8,64.8,0.328,8430.900000036,8459.6999999883,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448011,39892.00
06/04/2015 16:00,2,2.719,ACTIVE,215.09,349.56,60.007,1433448004,"201051344000469","174011321042388",28.27,34.80,0,322.81,422.00,77.8,73.2,0.384,119907.3,119907.3,1080,0,0,0,L,1122011218,0,122.46,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448012,39893.00
06/04/2015 16:00,2,2.736,ACTIVE,215.09,360.38,60.002,1433448004,"201051344000988","174011321042388",27.81,38.00,0,316.50,420.20,77.1,72.5,0.663,119791.4,119791.4,1080,0,0,0,L,1122011218,0,122.91,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448013,39894.00
06/04/2015 16:00,2,2.725,ACTIVE,215.09,358.58,59.965,1433448004,"201051344001158","174011321042388",27.83,38.60,0,318.91,418.70,76.8,72.2,0.658,126085.3,126085.3,1081,0,0,0,L,1122011218,0,122.68,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448013,39895.00
06/04/2015 16:00,2,2.744,ACTIVE,214.87,346.86,59.996,1433448004,"201051344001025","174011321042388",28.33,39.50,0,317.10,419.30,78.7,74.1,0.354,128930.5,128930.5,1081,0,0,0,L,1122011218,0,122.68,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448014,39896.00
06/04/2015 16:00,1,1.960,ALERT,215.8,337.21,60.03,1433448004,"033051125000118","174011321042388",39.03,32,0.335,301.91,398.39,76.1,71.8,0.359,9348.1,9380.2,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433448016,39897.00
06/04/2015 16:00,2,2.684,ACTIVE,215.09,348.06,59.996,1433448004,"201051344000569","174011321042388",28.73,34.80,0,316.50,419.90,78.1,73.5,0.371,132827.9,132827.9,1080,0,0,0,L,1122011218,0,122.46,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448017,39898.00
06/04/2015 16:00,2,1.846,ACTIVE,215.09,414.19,59.970,1433448004,"274151322000094","174011321042388",38.27,43.20,0,388.94,455.06,71.6,67.2,0.495,319908.4,319908.4,2416,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448018,39899.00
06/04/2015 16:00,1,2.850,ACTIVE,215.8,320.65,60.03,1433448004,"040051121000068","174011321042388",20.62,32,0.352,301.21,451.33,58.5,65.1,0.365,9617.6000000001,9643.4000000001,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448019,39900.00
06/04/2015 16:00,2,2.713,ACTIVE,215.09,346.86,59.954,1433448004,"201051344000458","174011321042388",28.31,36.50,0,322.81,420.20,77.8,73.2,0.358,128483.5,128483.5,1080,0,0,0,L,1122011218,0,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448020,39901.00
06/04/2015 16:00,2,2.746,ACTIVE,214.87,349.26,60.018,1433448004,"274151322000087","174011321042388",26.96,71.00,0,320.41,398.26,74.9,70.4,0.499,389622.9,389622.9,1992,0,0,0,L,1151911521,0,123.59,123.36,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448021,39902.00
06/04/2015 16:00,2,2.779,ACTIVE,215.32,355.88,59.965,1433448004,"274151322000052","174011321042388",28.53,42.80,0,316.80,403.07,80.3,75.6,0.309,416372.6,416372.6,2391,0,0,0,L,1151911521,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448022,39903.00
06/04/2015 16:00,2,2.719,ACTIVE,214.64,347.46,59.933,1433448004,"201051344001145","174011321042388",28.80,35.40,0,318.30,419.00,79.3,74.6,0.380,133583.1,133583.1,1082,0,0,0,L,1122011218,0,122.68,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448023,39904.00
06/04/2015 16:00,2,2.697,ACTIVE,214.64,348.06,59.954,1433448004,"201051344000685","174011321042388",28.47,36.30,0,320.11,415.39,77.8,73.2,0.384,132898.7,132898.7,1082,0,0,0,L,1122011218,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448024,39905.00
06/04/2015 16:00,2,2.748,ACTIVE,214.87,354.97,59.970,1433448004,"274151322000088","174011321042388",27.89,41.80,0,318.61,400.36,77.6,73.0,0.292,398534.3,398534.3,1999,0,0,0,L,1151911521,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448025,39906.00
06/04/2015 16:00,2,2.695,ACTIVE,214.87,348.66,59.965,1433448004,"201051344000438","174011321042388",28.45,37.80,0,319.81,414.19,77.7,73.0,0.362,132929.0,132929.0,1081,0,0,0,L,1122011218,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448026,39907.00
06/04/2015 16:00,2,2.734,ACTIVE,214.19,347.46,60.012,1433448004,"201051344001135","174011321042388",28.03,39.00,0,321.01,413.29,77.7,73.0,0.354,124362.5,124362.5,1079,0,0,0,L,1122011218,0,122.68,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448027,39908.00
06/04/2015 16:00,2,2.619,ACTIVE,214.41,359.18,59.981,1433448004,"201051344000417","174011321042388",28.73,37.50,0,318.30,413.89,76.2,71.6,0.645,128976.3,128976.3,1077,0,0,0,L,1122011218,0,122.46,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448028,39909.00
06/04/2015 16:00,2,2.730,ACTIVE,214.19,348.66,59.975,1433448004,"201051344000594","174011321042388",28.21,41.30,0,319.51,420.80,78.1,73.5,0.376,128518.4,128518.4,1080,0,0,0,L,1122011218,0,122.46,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448029,39910.00
06/04/2015 16:00,2,2.814,ACTIVE,214.64,346.86,59.970,1433448004,"274151322000083","174011321042388",28.23,45.50,0,317.70,402.16,80.5,75.8,0.318,412737.2,412737.2,2396,0,0,0,L,1151911521,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448030,39911.00
06/04/2015 16:00,2,2.771,ACTIVE,214.87,349.56,59.949,1433448004,"201051344000585","174011321042388",28.43,38.40,0,316.50,419.00,79.7,75.0,0.371,127406.5,127406.5,1078,0,0,0,L,1122011218,0,122.68,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448031,39912.00
06/04/2015 16:00,2,2.773,ACTIVE,215.32,348.06,59.970,1433448004,"274151322000054","174011321042388",28.09,43.60,0,317.10,402.77,78.8,74.1,0.301,408187.4,408187.4,1993,0,0,0,L,1151911521,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448031,39913.00
06/04/2015 16:00,2,2.742,ACTIVE,214.87,348.66,59.981,1433448004,"201051344001203","174011321042388",28.03,38.40,0,317.70,416.89,77.8,73.2,0.354,128843.6,128843.6,1083,0,0,0,L,1122011218,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448032,39914.00
06/04/2015 16:00,2,2.688,ACTIVE,214.19,359.78,59.981,1433448004,"201051344000646","174011321042388",28.35,37.00,0,318.61,416.29,77.2,72.6,0.663,126522.9,126522.9,1076,0,0,0,L,1122011218,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448033,39915.00
06/04/2015 16:00,2,1.879,ACTIVE,215.77,411.78,59.965,1433448004,"274151322000068","174011321042388",37.81,41.50,0,384.73,459.57,72.6,68.2,0.482,318804.8,318804.8,2026,0,0,0,L,1151911521,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448034,39916.00
06/04/2015 16:00,2,2.928,ACTIVE,215.77,357.38,59.981,1433448004,"274151322000076","174011321042388",28.78,43.00,0,317.70,406.07,85.3,80.4,0.336,434703.5,434703.5,2390,0,0,0,L,1151911521,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448035,39917.00
06/04/2015 16:00,1,1.653,ACTIVE,215.8,334.33,60.00,1433448004,"033051125000132","174011321042388",34.67,31,0.329,303.57,446.93,57.0,62.0,0.347,7050.4000000354,7073.9999999996,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448036,39918.00
06/04/2015 16:00,1,1.950,ACTIVE,216.2,329.93,60.00,1433448004,"033051125000150","174011321042388",38.93,31,0.336,301.57,395.51,75.5,72.3,0.356,9271.9999999999,9303.8000000118,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448038,39919.00
06/04/2015 16:00,2,2.732,ACTIVE,214.19,348.06,59.965,1433448004,"201051344000890","174011321042388",28.21,37.30,0,318.30,414.79,78.1,73.4,0.367,130417.6,130417.6,1079,0,0,0,L,1122011218,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448039,39920.00
06/04/2015 16:00,2,2.691,ACTIVE,214.87,351.07,59.975,1433448004,"201051344000900","174011321042388",28.69,32.80,0,324.02,420.80,78.2,73.6,0.362,130853.8,130853.8,1079,0,0,0,L,1122011218,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448040,39921.00
06/04/2015 16:00,2,2.680,ACTIVE,214.64,362.19,59.981,1433448004,"201051344000633","174011321042388",28.31,38.40,0,320.11,419.90,76.8,72.2,0.667,120553.8,120553.8,1083,0,0,0,L,1122011218,0,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448041,39922.00
06/04/2015 16:00,1,2.616,ACTIVE,216.0,332.41,60.00,1433448004,"040051121000185","174011321042388",25.33,31,0.288,303.26,393.28,65.9,61.8,0.315,8959.6999999991,8987.6999999991,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448042,39923.00
06/04/2015 16:00,2,2.750,ACTIVE,215.09,351.07,59.959,1433448004,"201051344000983","174011321042388",28.21,35.80,0,321.01,420.20,78.5,73.9,0.367,127612.9,127612.9,1082,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448043,39924.00
06/04/2015 16:00,2,2.701,ACTIVE,214.87,349.26,59.965,1433448004,"201051344000917","174011321042388",28.63,38.60,0,317.40,414.49,78.3,73.6,0.371,131025.1,131025.1,1081,0,0,0,L,1122011218,0,122.68,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448044,39925.00
06/04/2015 16:00,1,2.680,ACTIVE,215.4,325.66,60.03,1433448004,"040051121000116","174011321042388",25.64,29,0.296,301.14,390.54,68.4,63.4,0.325,8301.7000000238,8329.5000000238,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448045,39926.00
06/04/2015 16:00,1,1.782,ACTIVE,216.3,339.57,60.00,1433448004,"033051125000135","174011321042388",30.18,31,0.303,304.24,450.76,53.5,40.6,0.335,7031.1000000224,7054.6000000224,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448046,39927.00
06/04/2015 16:00,2,2.705,ACTIVE,215.09,360.08,59.981,1433448004,"201051344000648","174011321042388",28.05,35.20,0,318.00,421.40,76.9,72.3,0.645,127137.1,127137.1,1079,0,0,0,L,1122011218,0,122.68,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448047,39928.00
06/04/2015 16:00,2,2.635,ACTIVE,214.87,360.69,59.986,1433448004,"201051344001093","174011321042388",28.69,36.80,0,320.11,416.59,76.5,71.9,0.623,129061.9,129061.9,1081,0,0,0,L,1122011218,0,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448048,39929.00
06/04/2015 16:00,2,2.725,ACTIVE,215.09,362.79,59.959,1433448004,"201051344000645","174011321042388",28.05,35.40,0,318.91,420.50,77.5,72.8,0.632,127497.4,127497.4,1080,0,0,0,L,1122011218,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448049,39930.00
06/04/2015 16:00,2,2.781,ACTIVE,214.64,356.78,59.944,1433448004,"274151322000085","174011321042388",28.19,44.00,0,324.32,402.16,79.5,74.8,0.301,410179.5,410179.5,2389,0,0,0,L,1151911521,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448050,39931.00
06/04/2015 16:00,2,2.691,ACTIVE,214.64,360.08,59.949,1433448004,"201051344000651","174011321042388",28.37,38.60,0,317.70,417.19,77.3,72.7,0.636,126879.5,126879.5,1078,0,0,0,L,1122011218,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448051,39932.00
06/04/2015 16:00,2,2.742,ACTIVE,214.41,360.08,59.954,1433448004,"201051344000867","174011321042388",27.97,37.80,0,318.91,419.90,77.7,73.1,0.641,119190.9,119190.9,1080,0,0,0,L,1122011218,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448052,39933.00
06/04/2015 16:00,1,2.898,ACTIVE,215.3,389.19,60.00,1433448004,"040051121000095","174011321042388",19.06,31,0.278,300.86,447.43,54.9,36.9,0.221,10725.699999988,10750.399999976,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448053,39934.00
06/04/2015 16:00,2,2.736,ACTIVE,213.96,347.76,59.991,1433448004,"201051344001230","174011321042388",28.31,35.80,0,319.81,415.99,78.5,73.8,0.389,130302.2,130302.2,1080,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448054,39935.00
06/04/2015 16:00,2,2.705,ACTIVE,215.09,361.89,59.965,1433448004,"201051344000576","174011321042388",28.19,33.30,0,318.91,420.20,77.2,72.6,0.658,126945.6,126945.6,1081,0,0,0,L,1122011218,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448055,39936.00
