ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 16:00,2,2.752,ACTIVE,214.87,350.17,59.959,1433448004,"201051344000579","174011321042388",28.25,40.20,0,324.62,418.39,78.8,74.1,0.362,132665.0,132665.0,1082,0,0,0,L,1122011218,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448056,39937.00
06/04/2015 16:15,2,4.121,ACTIVE,212.83,347.16,59.975,1433448903,"201051344000955","174011321042388",28.57,37.30,0,317.40,412.38,119.1,113.0,0.575,132217.9,132217.9,1082,0,0,0,L,1122011218,0,120.88,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448905,39938.00
06/04/2015 16:15,1,4.001,ACTIVE,212.8,340.59,60.03,1433448903,"040051121000195","174011321042388",25.18,31,0.450,302.75,390.16,100.2,95.5,0.468,10757.7,10785.500000012,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448906,39939.00
06/04/2015 16:15,2,4.316,ACTIVE,212.38,342.35,59.944,1433448903,"274151322000095","174011321042388",28.11,46.00,0,324.02,403.97,122.8,116.6,0.473,429186.9,429186.9,2000,0,0,0,L,1151911521,0,122.68,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448907,39940.00
06/04/2015 16:15,2,4.213,ACTIVE,213.06,346.86,59.938,1433448903,"201051344000868","174011321042388",27.43,35.80,0,319.51,412.38,117.0,111.0,0.544,118542.0,118542.0,1081,0,0,0,L,1122011218,0,121.10,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448908,39941.00
06/04/2015 16:15,2,4.162,ACTIVE,214.19,348.66,59.954,1433448903,"201051344000853","174011321042388",27.73,36.30,0,328.82,416.59,117.0,111.0,0.561,124792.7,124792.7,1080,0,0,0,L,1122011218,0,122.23,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448909,39942.00
06/04/2015 16:15,2,3.980,ACTIVE,213.51,347.46,59.970,1433448903,"201051344000582","174011321042388",28.05,38.20,0,325.82,415.39,113.1,107.3,0.539,125539.3,125539.3,1079,0,0,0,L,1122011218,0,121.55,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448910,39943.00
06/04/2015 16:15,1,3.863,ACTIVE,213.6,351.00,60.00,1433448903,"040051121000097","174011321042388",25.61,31,0.442,303.35,391.32,98.4,94.2,0.458,8459.6999999883,8487.8000000121,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448911,39944.00
06/04/2015 16:15,2,4.381,ACTIVE,214.41,349.86,59.938,1433448903,"201051344000469","174011321042388",27.63,36.00,0,317.10,415.09,122.6,116.4,0.601,119938.7,119938.7,1081,0,0,0,L,1122011218,0,121.55,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448912,39945.00
06/04/2015 16:15,2,4.547,ACTIVE,214.41,351.07,59.965,1433448903,"201051344000988","174011321042388",27.14,38.60,0,327.92,416.29,125.0,118.7,0.597,119822.7,119822.7,1081,0,0,0,L,1122011218,0,121.78,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448913,39946.00
06/04/2015 16:15,2,4.521,ACTIVE,214.41,350.77,59.944,1433448903,"201051344001158","174011321042388",27.73,39.30,0,327.62,414.79,127.0,120.6,0.614,126116.6,126116.6,1082,0,0,0,L,1122011218,0,121.78,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448914,39947.00
06/04/2015 16:15,2,4.473,ACTIVE,213.74,348.66,59.933,1433448903,"201051344001025","174011321042388",28.31,38.20,0,328.52,414.49,128.2,121.8,0.588,128962.6,128962.6,1082,0,0,0,L,1122011218,0,121.33,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448914,39948.00
06/04/2015 16:15,1,3.015,ACTIVE,212.9,350.42,60.03,1433448903,"033051125000118","174011321042388",38.94,31,0.527,299.25,397.05,116.8,111.6,0.533,9380.2,9411.3,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448916,39949.00
06/04/2015 16:15,2,5.125,ACTIVE,214.87,351.97,59.970,1433448903,"201051344000569","174011321042388",27.43,36.50,0,329.73,415.69,142.4,135.5,0.672,132859.5,132859.5,1081,0,0,0,L,1122011218,0,121.55,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448917,39950.00
06/04/2015 16:15,2,2.992,ACTIVE,214.19,414.49,59.959,1433448903,"274151322000094","174011321042388",38.55,44.30,0,388.94,463.48,116.9,110.9,0.455,319938.0,319938.0,2417,0,0,0,L,1151911521,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448917,39951.00
06/04/2015 16:15,1,4.349,ACTIVE,214.4,352.21,60.00,1433448903,"040051121000068","174011321042388",23.23,32,0.447,303.07,450.33,100.5,95.5,0.467,9643.4000000001,9668.7000000001,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448919,39952.00
06/04/2015 16:15,2,5.000,ACTIVE,215.77,353.17,59.959,1433448903,"201051344000458","174011321042388",28.05,38.20,0,318.30,414.79,142.0,135.1,0.689,128515.1,128515.1,1081,0,0,0,L,1122011218,0,122.46,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448920,39953.00
06/04/2015 16:15,2,4.561,ACTIVE,213.96,352.57,59.986,1433448903,"274151322000087","174011321042388",26.48,71.70,0,325.82,397.35,122.2,116.1,0.460,389653.7,389653.7,1993,0,0,0,L,1151911521,0,123.14,122.23,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448921,39954.00
06/04/2015 16:15,2,4.527,ACTIVE,214.41,359.48,59.954,1433448903,"274151322000052","174011321042388",27.97,43.60,0,324.92,400.06,128.2,121.8,0.495,416405.4,416405.4,2392,0,0,0,L,1151911521,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448922,39955.00
06/04/2015 16:15,2,4.742,ACTIVE,214.19,351.37,59.959,1433448903,"201051344001145","174011321042388",28.27,34.80,0,326.72,414.19,135.7,129.1,0.632,133615.6,133615.6,1083,0,0,0,L,1122011218,0,121.78,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448923,39956.00
06/04/2015 16:15,2,4.754,ACTIVE,214.19,352.57,59.959,1433448903,"201051344000685","174011321042388",28.65,35.80,0,317.70,413.59,137.9,131.2,0.685,132930.8,132930.8,1083,0,0,0,L,1122011218,0,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448924,39957.00
06/04/2015 16:15,2,4.871,ACTIVE,213.96,360.69,59.970,1433448903,"274151322000088","174011321042388",27.61,41.50,0,325.82,398.86,136.1,129.5,0.513,398566.2,398566.2,2000,0,0,0,L,1151911521,0,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448924,39958.00
06/04/2015 16:15,2,4.518,ACTIVE,214.64,351.67,59.965,1433448903,"201051344000438","174011321042388",28.69,36.50,0,317.70,413.59,131.1,124.6,0.628,132961.0,132961.0,1082,0,0,0,L,1122011218,0,122.23,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448925,39959.00
06/04/2015 16:15,2,4.197,ACTIVE,214.19,349.26,59.975,1433448903,"201051344001135","174011321042388",28.53,38.60,0,319.21,412.38,121.3,115.1,0.566,124394.2,124394.2,1080,0,0,0,L,1122011218,0,121.78,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448926,39960.00
06/04/2015 16:15,2,4.070,ACTIVE,213.96,348.96,59.965,1433448903,"201051344000417","174011321042388",28.25,36.80,0,326.12,413.59,116.5,110.5,0.561,129007.8,129007.8,1078,0,0,0,L,1122011218,0,121.55,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448927,39961.00
06/04/2015 16:15,2,3.869,ACTIVE,213.29,346.56,59.975,1433448903,"201051344000594","174011321042388",28.39,41.30,0,325.52,415.09,111.2,105.4,0.530,128550.5,128550.5,1081,0,0,0,L,1122011218,0,121.33,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448928,39962.00
06/04/2015 16:15,2,4.414,ACTIVE,213.51,347.46,59.949,1433448903,"274151322000083","174011321042388",27.89,46.40,0,325.22,401.56,124.5,118.2,0.495,412770.2,412770.2,2397,0,0,0,L,1151911521,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448929,39963.00
06/04/2015 16:15,2,4.072,ACTIVE,214.19,349.26,59.944,1433448903,"201051344000585","174011321042388",27.75,37.30,0,329.13,415.09,114.5,108.5,0.544,127439.2,127439.2,1079,0,0,0,L,1122011218,0,121.33,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448930,39964.00
06/04/2015 16:15,2,4.225,ACTIVE,213.51,357.68,59.949,1433448903,"274151322000054","174011321042388",27.89,43.80,0,324.32,400.96,119.3,113.2,0.468,408219.8,408219.8,1994,0,0,0,L,1151911521,0,123.36,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448931,39965.00
06/04/2015 16:15,2,3.832,ACTIVE,213.96,346.56,59.975,1433448903,"201051344001203","174011321042388",27.99,38.20,0,328.22,414.49,108.6,102.9,0.521,128875.7,128875.7,1084,0,0,0,L,1122011218,0,122.23,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448932,39966.00
06/04/2015 16:15,2,3.881,ACTIVE,213.29,348.06,59.954,1433448903,"201051344000646","174011321042388",28.15,35.80,0,326.42,414.49,110.7,104.9,0.530,126554.8,126554.8,1077,0,0,0,L,1122011218,0,121.78,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448933,39967.00
06/04/2015 16:15,2,2.758,ACTIVE,214.41,427.71,59.959,1433448903,"274151322000068","174011321042388",39.04,43.00,0,391.64,467.39,109.0,103.3,0.411,318834.9,318834.9,2027,0,0,0,L,1151911521,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448934,39968.00
06/04/2015 16:15,2,4.453,ACTIVE,213.96,357.08,59.965,1433448903,"274151322000076","174011321042388",28.45,43.60,0,326.12,406.97,128.3,121.9,0.499,434738.7,434738.7,2391,0,0,0,L,1151911521,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448935,39969.00
06/04/2015 16:15,1,2.493,ACTIVE,214.3,349.39,60.00,1433448903,"033051125000132","174011321042388",34.45,30,0.377,304.29,445.76,85.4,80.5,0.399,7073.9999999996,7097.4999999996,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448936,39970.00
06/04/2015 16:15,1,2.827,ACTIVE,214.5,352.20,60.00,1433448903,"033051125000150","174011321042388",38.65,31,0.490,300.50,394.65,108.7,104.6,0.505,9303.8000000118,9335.3000000118,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448937,39971.00
06/04/2015 16:15,2,3.998,ACTIVE,213.29,346.56,59.938,1433448903,"201051344000890","174011321042388",27.93,36.00,0,325.82,413.29,113.1,107.2,0.526,130449.8,130449.8,1080,0,0,0,L,1122011218,0,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448938,39972.00
06/04/2015 16:15,2,3.895,ACTIVE,213.96,348.06,59.949,1433448903,"201051344000900","174011321042388",27.81,34.50,0,329.43,413.59,109.8,104.1,0.513,130886.1,130886.1,1080,0,0,0,L,1122011218,0,122.01,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448939,39973.00
06/04/2015 16:15,2,3.957,ACTIVE,213.96,348.96,59.949,1433448903,"201051344000633","174011321042388",27.83,39.00,0,327.32,415.09,111.5,105.7,0.535,120585.5,120585.5,1084,0,0,0,L,1122011218,0,122.01,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448940,39974.00
06/04/2015 16:15,1,3.657,ACTIVE,214.1,350.08,60.00,1433448903,"040051121000185","174011321042388",25.42,30,0.411,303.20,391.76,92.5,87.8,0.432,8987.6999999991,9015.4999999991,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448941,39975.00
06/04/2015 16:15,2,3.904,ACTIVE,214.41,347.16,59.975,1433448903,"201051344000983","174011321042388",27.77,37.50,0,329.73,415.99,109.8,104.0,0.521,127645.0,127645.0,1083,0,0,0,L,1122011218,0,122.23,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448942,39976.00
06/04/2015 16:15,2,3.910,ACTIVE,214.64,349.26,59.975,1433448903,"201051344000917","174011321042388",27.79,38.00,0,326.72,413.59,110.2,104.4,0.526,131057.5,131057.5,1082,0,0,0,L,1122011218,0,122.01,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448943,39977.00
06/04/2015 16:15,1,3.641,ACTIVE,213.7,338.05,60.00,1433448903,"040051121000116","174011321042388",25.46,29,0.410,301.76,387.90,92.2,87.3,0.428,8329.5000000238,8357.3000000238,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448944,39978.00
06/04/2015 16:15,1,2.295,ALERT,214.6,337.91,60.00,1433448903,"033051125000135","174011321042388",33.93,30,0.345,304.40,450.29,77.5,73.9,0.367,7054.6000000224,7077.6000000224,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433448946,39979.00
06/04/2015 16:15,2,3.975,ACTIVE,214.87,349.56,59.959,1433448903,"201051344000648","174011321042388",27.81,36.80,0,329.43,414.79,111.9,106.1,0.539,127168.7,127168.7,1080,0,0,0,L,1122011218,0,121.78,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448947,39980.00
06/04/2015 16:15,2,3.754,ACTIVE,214.64,349.26,59.944,1433448903,"201051344001093","174011321042388",28.15,36.30,0,327.62,413.89,107.1,101.5,0.495,129093.5,129093.5,1082,0,0,0,L,1122011218,0,122.01,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448948,39981.00
06/04/2015 16:15,2,4.105,ACTIVE,215.09,349.26,59.949,1433448903,"201051344000645","174011321042388",27.67,37.50,0,330.63,413.89,115.1,109.2,0.535,127529.4,127529.4,1081,0,0,0,L,1122011218,0,122.68,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448949,39982.00
06/04/2015 16:15,2,4.127,ACTIVE,214.64,357.68,59.975,1433448903,"274151322000085","174011321042388",27.75,44.30,0,325.22,400.66,116.0,110.0,0.446,410212.2,410212.2,2390,0,0,0,L,1151911521,0,124.04,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448950,39983.00
06/04/2015 16:15,2,4.096,ACTIVE,215.32,349.86,59.959,1433448903,"201051344000651","174011321042388",28.01,38.40,0,327.62,413.29,116.2,110.2,0.535,126911.7,126911.7,1079,0,0,0,L,1122011218,0,122.91,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448951,39984.00
06/04/2015 16:15,2,4.160,ACTIVE,215.09,348.96,59.970,1433448903,"201051344000867","174011321042388",27.99,38.80,0,326.42,412.08,117.9,111.9,0.548,119222.8,119222.8,1081,0,0,0,L,1122011218,0,122.68,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448952,39985.00
06/04/2015 16:15,1,4.270,ALERT,214.6,351.86,60.03,1433448903,"040051121000095","174011321042388",22.79,30,0.428,300.41,447.36,96.8,91.6,0.443,10750.399999976,10775.300000012,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1433448954,39986.00
06/04/2015 16:15,2,4.246,ACTIVE,214.64,349.26,59.970,1433448903,"201051344001230","174011321042388",28.51,34.80,0,324.92,413.29,122.7,116.5,0.588,130334.5,130334.5,1081,0,0,0,L,1122011218,0,122.23,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448955,39987.00
06/04/2015 16:15,2,4.361,ACTIVE,216.00,353.17,59.975,1433448903,"201051344000576","174011321042388",27.99,35.40,0,328.82,416.29,123.7,117.4,0.561,126977.5,126977.5,1082,0,0,0,L,1122011218,0,122.68,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448956,39988.00
06/04/2015 16:15,2,4.516,ACTIVE,216.22,353.17,59.981,1433448903,"201051344000579","174011321042388",28.21,40.40,0,329.43,415.69,129.0,122.6,0.614,132697.3,132697.3,1083,0,0,0,L,1122011218,0,122.68,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433448957,39989.00
06/04/2015 16:30,2,3.941,ACTIVE,218.03,352.57,59.938,1433449804,"201051344000955","174011321042388",28.88,35.00,0,317.70,406.97,115.2,109.3,0.530,132248.6,132248.6,1083,0,0,0,L,1122011218,0,124.04,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449805,39990.00
06/04/2015 16:30,1,3.608,ACTIVE,218.3,354.84,60.00,1433449804,"040051121000195","174011321042388",25.14,30,0.395,301.70,451.35,90.2,85.9,0.413,10785.500000012,10812.500000012,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449806,39991.00
06/04/2015 16:30,2,4.373,ACTIVE,218.03,353.47,59.965,1433449804,"274151322000095","174011321042388",27.65,45.80,0,328.82,398.86,122.4,116.2,0.451,429220.7,429220.7,2001,0,0,0,L,1151911521,0,125.85,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449807,39992.00
06/04/2015 16:30,2,5.154,ACTIVE,219.39,356.48,59.970,1433449804,"201051344000868","174011321042388",28.03,35.80,0,316.50,405.77,146.3,139.3,0.672,118572.0,118572.0,1082,0,0,0,L,1122011218,0,124.72,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449808,39993.00
06/04/2015 16:30,2,5.387,ACTIVE,220.97,358.88,59.996,1433449804,"201051344000853","174011321042388",28.07,36.50,0,319.81,406.97,153.0,145.7,0.703,124822.5,124822.5,1081,0,0,0,L,1122011218,0,125.85,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449809,39994.00
06/04/2015 16:30,2,4.721,ACTIVE,219.84,356.48,59.975,1433449804,"201051344000582","174011321042388",28.35,36.30,0,318.30,409.68,135.5,128.9,0.619,125569.5,125569.5,1080,0,0,0,L,1122011218,0,124.94,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449810,39995.00
06/04/2015 16:30,1,4.404,ACTIVE,218.9,328.06,60.00,1433449804,"040051121000097","174011321042388",25.64,31,0.493,315.60,385.19,112.4,107.3,0.508,8487.8000000121,8515.100000024,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449811,39996.00
06/04/2015 16:30,2,5.129,ACTIVE,220.52,358.88,59.922,1433449804,"201051344000469","174011321042388",28.21,35.60,0,315.90,408.48,146.5,139.5,0.694,119968.6,119968.6,1082,0,0,0,L,1122011218,0,124.94,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449812,39997.00
06/04/2015 16:30,2,5.156,ACTIVE,220.52,358.28,59.944,1433449804,"201051344000988","174011321042388",27.47,37.80,0,315.30,407.87,143.4,136.5,0.650,119852.7,119852.7,1082,0,0,0,L,1122011218,0,125.17,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449813,39998.00
06/04/2015 16:30,2,4.848,ACTIVE,220.29,356.78,59.944,1433449804,"201051344001158","174011321042388",28.03,37.80,0,317.40,407.87,137.5,130.8,0.636,126146.5,126146.5,1083,0,0,0,L,1122011218,0,125.17,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449814,39999.00
06/04/2015 16:30,2,4.367,ACTIVE,218.93,353.47,59.981,1433449804,"201051344001025","174011321042388",28.33,36.80,0,318.00,407.57,125.4,119.1,0.557,128993.6,128993.6,1083,0,0,0,L,1122011218,0,124.49,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449815,40000.00
06/04/2015 16:30,1,3.040,ACTIVE,218.4,332.63,60.00,1433449804,"033051125000118","174011321042388",39.09,31,0.520,313.99,391.19,118.2,113.1,0.526,9411.3,9441.7,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449816,40001.00
06/04/2015 16:30,2,4.971,ACTIVE,219.61,356.78,59.938,1433449804,"201051344000569","174011321042388",27.79,36.50,0,319.81,407.27,140.0,133.2,0.650,132889.0,132889.0,1082,0,0,0,L,1122011218,0,124.49,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449817,40002.00
06/04/2015 16:30,2,3.193,ACTIVE,218.71,412.68,59.922,1433449804,"274151322000094","174011321042388",38.66,43.40,0,391.34,460.78,124.6,118.4,0.477,319966.6,319966.6,2418,0,0,0,L,1151911521,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449818,40003.00
06/04/2015 16:30,1,5.871,ACTIVE,219.8,351.05,60.00,1433449804,"040051121000068","174011321042388",22.60,32,0.578,301.14,451.11,132.0,126.3,0.581,9668.7000000001,9693.1000000001,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449819,40004.00
06/04/2015 16:30,2,5.922,ACTIVE,221.87,361.29,59.938,1433449804,"201051344000458","174011321042388",27.87,38.00,0,317.40,407.87,167.1,159.3,0.787,128545.1,128545.1,1082,0,0,0,L,1122011218,0,125.85,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449820,40005.00
06/04/2015 16:30,2,6.512,ACTIVE,219.84,374.21,59.949,1433449804,"274151322000087","174011321042388",26.70,71.70,0,328.22,392.25,175.8,167.8,0.658,389683.3,389683.3,1994,0,0,0,L,1151911521,0,126.53,125.40,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449821,40006.00
06/04/2015 16:30,2,6.639,ACTIVE,220.52,374.51,59.959,1433449804,"274151322000052","174011321042388",28.13,43.00,0,330.33,394.35,189.1,180.6,0.716,416437.0,416437.0,2393,0,0,0,L,1151911521,0,126.07,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449822,40007.00
06/04/2015 16:30,2,6.424,ACTIVE,220.74,362.49,59.981,1433449804,"201051344001145","174011321042388",28.82,33.50,0,319.51,407.57,187.4,179.0,0.853,133646.6,133646.6,1084,0,0,0,L,1122011218,0,125.17,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449823,40008.00
06/04/2015 16:30,2,6.490,ACTIVE,220.29,362.19,59.949,1433449804,"201051344000685","174011321042388",28.71,34.00,0,317.10,407.27,188.6,180.1,0.902,132961.7,132961.7,1084,0,0,0,L,1122011218,0,125.62,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449824,40009.00
06/04/2015 16:30,2,6.641,ACTIVE,220.06,372.41,59.965,1433449804,"274151322000088","174011321042388",27.63,41.30,0,328.82,393.15,185.7,177.3,0.685,398596.9,398596.9,2001,0,0,0,L,1151911521,0,127.20,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449825,40010.00
06/04/2015 16:30,2,6.408,ACTIVE,221.42,362.49,59.959,1433449804,"201051344000438","174011321042388",29.02,35.00,0,318.00,407.87,188.4,179.9,0.857,132991.8,132991.8,1083,0,0,0,L,1122011218,0,125.62,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449826,40011.00
06/04/2015 16:30,2,6.523,ACTIVE,221.19,361.59,59.965,1433449804,"201051344001135","174011321042388",28.49,36.00,0,320.11,406.37,188.1,179.7,0.844,124425.0,124425.0,1081,0,0,0,L,1122011218,0,125.40,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449826,40012.00
06/04/2015 16:30,2,6.465,ACTIVE,220.97,362.19,59.949,1433449804,"201051344000417","174011321042388",28.43,34.80,0,317.70,406.37,186.1,177.6,0.875,129038.2,129038.2,1079,0,0,0,L,1122011218,0,125.17,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449827,40013.00
06/04/2015 16:30,2,6.592,ACTIVE,220.52,362.79,59.933,1433449804,"201051344000594","174011321042388",28.57,39.50,0,316.20,407.57,190.7,182.2,0.875,128581.4,128581.4,1082,0,0,0,L,1122011218,0,125.17,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449828,40014.00
06/04/2015 16:30,2,6.838,ACTIVE,219.61,361.59,59.949,1433449804,"274151322000083","174011321042388",27.87,46.00,0,330.33,394.95,193.1,184.4,0.765,412802.2,412802.2,2398,0,0,0,L,1151911521,0,126.07,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449829,40015.00
06/04/2015 16:30,2,6.697,ACTIVE,221.87,364.29,59.959,1433449804,"201051344000585","174011321042388",28.49,34.80,0,316.80,409.68,193.3,184.6,0.879,127470.8,127470.8,1080,0,0,0,L,1122011218,0,125.17,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449830,40016.00
06/04/2015 16:30,2,6.619,ACTIVE,220.06,373.91,59.949,1433449804,"274151322000054","174011321042388",28.07,43.20,0,329.13,395.25,188.2,179.7,0.716,408251.1,408251.1,1995,0,0,0,L,1151911521,0,126.53,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449831,40017.00
06/04/2015 16:30,2,6.475,ACTIVE,221.64,362.49,59.928,1433449804,"201051344001203","174011321042388",28.67,36.50,0,318.00,406.07,187.7,179.3,0.862,128906.5,128906.5,1085,0,0,0,L,1122011218,0,126.07,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449832,40018.00
06/04/2015 16:30,2,6.473,ACTIVE,220.52,361.59,59.922,1433449804,"201051344000646","174011321042388",28.77,33.30,0,318.30,407.87,188.5,180.0,0.871,126585.9,126585.9,1078,0,0,0,L,1122011218,0,125.40,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449833,40019.00
06/04/2015 16:30,2,4.543,ACTIVE,220.74,422.60,59.975,1433449804,"274151322000068","174011321042388",38.25,41.80,0,387.14,464.08,175.4,167.4,0.654,318863.9,318863.9,2028,0,0,0,L,1151911521,0,126.75,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449834,40020.00
06/04/2015 16:30,2,7.049,ACTIVE,220.97,380.82,59.954,1433449804,"274151322000076","174011321042388",28.59,43.40,0,331.83,399.16,203.9,194.8,0.769,434772.8,434772.8,2392,0,0,0,L,1151911521,0,126.53,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449835,40021.00
06/04/2015 16:30,1,4.057,ACTIVE,220.6,334.25,60.00,1433449804,"033051125000132","174011321042388",34.60,30,0.607,300.01,447.83,139.7,133.6,0.611,7097.4999999996,7120.4999999996,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449836,40022.00
06/04/2015 16:30,1,4.691,ACTIVE,220.1,385.15,60.00,1433449804,"033051125000150","174011321042388",39.31,30,0.810,314.09,391.54,183.5,177.4,0.793,9335.3000000118,9366.1000000237,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449837,40023.00
06/04/2015 16:30,2,6.572,ACTIVE,220.29,362.79,59.975,1433449804,"201051344000890","174011321042388",28.25,34.50,0,318.30,406.67,187.9,179.4,0.862,130480.9,130480.9,1081,0,0,0,L,1122011218,0,125.40,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449838,40024.00
06/04/2015 16:30,2,6.473,ACTIVE,222.10,364.59,59.949,1433449804,"201051344000900","174011321042388",28.27,36.30,0,316.80,407.87,185.2,176.8,0.831,130916.5,130916.5,1081,0,0,0,L,1122011218,0,126.07,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449839,40025.00
06/04/2015 16:30,2,6.498,ACTIVE,221.42,363.69,59.928,1433449804,"201051344000633","174011321042388",28.29,38.20,0,317.10,408.78,186.0,177.6,0.862,120616.1,120616.1,1085,0,0,0,L,1122011218,0,125.85,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449840,40026.00
06/04/2015 16:30,1,6.432,ACTIVE,220.4,366.65,60.03,1433449804,"040051121000185","174011321042388",25.44,30,0.714,302.20,449.90,162.8,157.1,0.705,9015.4999999991,9042.7999999991,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449841,40027.00
06/04/2015 16:30,2,6.434,ACTIVE,222.32,363.69,59.949,1433449804,"201051344000983","174011321042388",28.29,37.80,0,317.40,408.78,184.3,176.0,0.853,127675.6,127675.6,1084,0,0,0,L,1122011218,0,126.07,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449842,40028.00
06/04/2015 16:30,2,6.523,ACTIVE,221.64,366.40,59.928,1433449804,"201051344000917","174011321042388",28.59,37.80,0,317.10,406.67,188.9,180.4,0.884,131088.6,131088.6,1083,0,0,0,L,1122011218,0,125.40,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449843,40029.00
06/04/2015 16:30,1,6.378,ACTIVE,219.7,325.91,60.00,1433449804,"040051121000116","174011321042388",25.38,29,0.708,315.79,383.72,161.1,154.6,0.703,8357.3000000238,8384.5000000238,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449844,40030.00
06/04/2015 16:30,1,4.050,ACTIVE,220.8,364.14,60.03,1433449804,"033051125000135","174011321042388",34.09,30,0.603,302.32,450.47,137.4,132.6,0.605,7077.6000000224,7100.8000000105,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449846,40031.00
06/04/2015 16:30,2,6.467,ACTIVE,222.10,365.19,59.965,1433449804,"201051344000648","174011321042388",28.13,37.00,0,319.21,408.18,184.1,175.8,0.849,127199.1,127199.1,1081,0,0,0,L,1122011218,0,125.40,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449847,40032.00
06/04/2015 16:30,2,6.350,ACTIVE,221.87,363.69,59.959,1433449804,"201051344001093","174011321042388",28.63,34.80,0,318.00,407.57,184.0,175.7,0.844,129124.2,129124.2,1083,0,0,0,L,1122011218,0,125.62,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449848,40033.00
06/04/2015 16:30,2,6.582,ACTIVE,222.10,363.69,59.944,1433449804,"201051344000645","174011321042388",27.71,38.20,0,317.70,407.87,184.7,176.3,0.826,127559.9,127559.9,1082,0,0,0,L,1122011218,0,126.07,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449849,40034.00
06/04/2015 16:30,2,6.738,ACTIVE,220.29,362.19,59.944,1433449804,"274151322000085","174011321042388",27.63,43.20,0,331.23,394.35,188.5,180.0,0.703,410243.9,410243.9,2391,0,0,0,L,1151911521,0,126.98,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449850,40035.00
06/04/2015 16:30,2,6.580,ACTIVE,221.87,364.89,59.944,1433449804,"201051344000651","174011321042388",28.27,36.80,0,318.30,408.78,188.4,179.9,0.835,126942.9,126942.9,1080,0,0,0,L,1122011218,0,126.07,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449851,40036.00
06/04/2015 16:30,2,6.469,ACTIVE,221.42,360.08,59.954,1433449804,"201051344000867","174011321042388",28.29,38.80,0,317.40,405.47,185.2,176.8,0.835,119253.6,119253.6,1082,0,0,0,L,1122011218,0,125.62,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449851,40037.00
06/04/2015 16:30,1,6.412,ACTIVE,219.8,363.81,60.00,1433449804,"040051121000095","174011321042388",22.88,30,0.643,298.15,448.84,146.0,140.4,0.637,10775.300000012,10799.600000024,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449853,40038.00
06/04/2015 16:30,2,6.434,ACTIVE,220.29,360.99,59.933,1433449804,"201051344001230","174011321042388",28.73,33.80,0,317.10,406.07,187.1,178.6,0.866,130365.7,130365.7,1082,0,0,0,L,1122011218,0,125.17,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449854,40039.00
06/04/2015 16:30,2,6.438,ACTIVE,222.32,363.99,59.938,1433449804,"201051344000576","174011321042388",27.95,36.80,0,319.51,407.27,182.2,173.9,0.822,127007.6,127007.6,1083,0,0,0,L,1122011218,0,125.85,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449854,40040.00
06/04/2015 16:30,2,6.426,ACTIVE,222.55,365.19,59.938,1433449804,"201051344000579","174011321042388",28.82,38.60,0,317.40,408.48,187.7,179.2,0.866,132728.5,132728.5,1084,0,0,0,L,1122011218,0,125.85,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433449855,40041.00
06/04/2015 16:45,2,4.885,ACTIVE,218.26,354.07,59.949,1433450704,"201051344000955","174011321042388",28.47,35.80,0,330.33,405.17,140.7,133.8,0.663,132287.5,132287.5,1084,0,0,0,L,1122011218,0,124.04,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450705,40042.00
06/04/2015 16:45,1,4.441,ACTIVE,218.1,332.49,60.00,1433450704,"040051121000195","174011321042388",25.00,31,0.485,319.70,383.43,110.4,105.6,0.498,10812.500000012,10847.099999976,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450707,40043.00
06/04/2015 16:45,2,4.984,ACTIVE,218.03,360.08,59.959,1433450704,"274151322000095","174011321042388",28.47,45.50,0,331.53,397.35,143.5,136.6,0.544,429263.4,429263.4,2002,0,0,0,L,1151911521,0,125.85,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450708,40044.00
06/04/2015 16:45,2,4.904,ACTIVE,218.48,353.17,59.944,1433450704,"201051344000868","174011321042388",27.63,37.50,0,331.23,404.57,137.2,130.5,0.636,118610.2,118610.2,1083,0,0,0,L,1122011218,0,124.27,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450709,40045.00
06/04/2015 16:45,2,4.971,ACTIVE,220.06,355.58,59.933,1433450704,"201051344000853","174011321042388",27.63,38.60,0,332.13,403.97,139.1,132.3,0.654,124860.4,124860.4,1082,0,0,0,L,1122011218,0,125.62,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450710,40046.00
06/04/2015 16:45,2,4.701,ACTIVE,219.39,354.07,59.959,1433450704,"201051344000582","174011321042388",28.43,37.80,0,331.23,405.17,135.4,128.7,0.628,125608.1,125608.1,1081,0,0,0,L,1122011218,0,124.94,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450710,40047.00
06/04/2015 16:45,1,4.727,ACTIVE,218.8,335.64,60.00,1433450704,"040051121000097","174011321042388",25.55,31,0.529,320.55,385.06,120.2,115.2,0.537,8515.100000024,8549.8000000121,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450712,40048.00
06/04/2015 16:45,2,4.549,ACTIVE,219.16,353.17,59.959,1433450704,"201051344000469","174011321042388",27.93,37.30,0,330.93,403.97,128.7,122.3,0.614,120006.8,120006.8,1083,0,0,0,L,1122011218,0,124.27,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450713,40049.00
06/04/2015 16:45,2,4.629,ACTIVE,219.16,353.77,59.981,1433450704,"201051344000988","174011321042388",27.14,39.00,0,331.83,404.27,127.2,120.9,0.588,119890.9,119890.9,1083,0,0,0,L,1122011218,0,124.72,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450714,40050.00
06/04/2015 16:45,2,4.600,ACTIVE,219.16,352.57,59.917,1433450704,"201051344001158","174011321042388",27.51,38.80,0,331.83,403.97,128.1,121.7,0.605,126184.7,126184.7,1084,0,0,0,L,1122011218,0,124.72,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450715,40051.00
06/04/2015 16:45,2,4.480,ACTIVE,218.26,351.07,59.970,1433450704,"201051344001025","174011321042388",28.09,37.30,0,330.93,405.47,127.5,121.1,0.570,129033.0,129033.0,1084,0,0,0,L,1122011218,0,124.27,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450715,40052.00
06/04/2015 16:45,1,3.240,ACTIVE,217.7,340.64,60.00,1433450704,"033051125000118","174011321042388",38.81,31,0.554,317.77,390.69,125.1,120.0,0.558,9441.7,9480.1,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450717,40053.00
06/04/2015 16:45,2,4.404,ACTIVE,218.71,351.67,59.954,1433450704,"201051344000569","174011321042388",27.45,39.00,0,330.63,402.77,122.4,116.2,0.570,132926.6,132926.6,1083,0,0,0,L,1122011218,0,124.27,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450718,40054.00
06/04/2015 16:45,2,2.988,ACTIVE,217.80,417.79,59.938,1433450704,"274151322000094","174011321042388",37.87,43.80,0,388.34,455.06,114.3,108.4,0.446,320003.1,320003.1,2419,0,0,0,L,1151911521,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450719,40055.00
06/04/2015 16:45,1,4.253,ACTIVE,218.3,350.86,60.00,1433450704,"040051121000068","174011321042388",23.06,33,0.428,319.30,379.49,97.6,93.2,0.446,9693.1000000001,9724.3000000001,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450720,40056.00
06/04/2015 16:45,2,4.441,ACTIVE,218.71,352.57,59.928,1433450704,"201051344000458","174011321042388",27.63,39.80,0,331.23,403.97,124.3,118.1,0.597,128583.3,128583.3,1083,0,0,0,L,1122011218,0,124.94,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450721,40057.00
06/04/2015 16:45,2,4.586,ACTIVE,217.58,354.67,59.954,1433450704,"274151322000087","174011321042388",25.84,70.70,0,331.23,391.04,120.1,114.0,0.451,389720.5,389720.5,1995,0,0,0,L,1151911521,0,125.17,124.72,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450722,40058.00
06/04/2015 16:45,2,4.836,ACTIVE,217.80,361.59,59.954,1433450704,"274151322000052","174011321042388",27.79,43.00,0,331.83,393.45,136.1,129.4,0.513,416476.8,416476.8,2394,0,0,0,L,1151911521,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450723,40059.00
06/04/2015 16:45,2,4.588,ACTIVE,217.80,351.97,59.938,1433450704,"201051344001145","174011321042388",28.55,35.00,0,331.83,406.07,132.7,126.2,0.610,133686.1,133686.1,1085,0,0,0,L,1122011218,0,124.04,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450724,40060.00
06/04/2015 16:45,2,4.508,ACTIVE,217.58,351.67,59.944,1433450704,"201051344000685","174011321042388",28.21,35.40,0,329.73,406.97,128.8,122.4,0.628,133001.0,133001.0,1085,0,0,0,L,1122011218,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450725,40061.00
06/04/2015 16:45,2,4.463,ACTIVE,217.58,356.78,59.975,1433450704,"274151322000088","174011321042388",27.79,41.30,0,328.52,392.25,125.6,119.3,0.477,398635.7,398635.7,2002,0,0,0,L,1151911521,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450726,40062.00
06/04/2015 16:45,2,4.338,ACTIVE,218.03,351.37,59.928,1433450704,"201051344000438","174011321042388",28.37,36.00,0,330.63,406.37,124.6,118.3,0.588,133030.7,133030.7,1084,0,0,0,L,1122011218,0,124.49,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450727,40063.00
06/04/2015 16:45,2,4.402,ACTIVE,217.58,349.26,59.938,1433450704,"201051344001135","174011321042388",28.03,37.50,0,330.03,405.77,124.9,118.6,0.570,124463.7,124463.7,1082,0,0,0,L,1122011218,0,124.27,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450728,40064.00
06/04/2015 16:45,2,4.369,ACTIVE,217.58,351.97,59.970,1433450704,"201051344000417","174011321042388",28.01,35.40,0,332.13,404.87,124.0,117.7,0.588,129076.5,129076.5,1080,0,0,0,L,1122011218,0,124.04,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450728,40065.00
06/04/2015 16:45,2,4.225,ACTIVE,216.22,348.66,59.933,1433450704,"201051344000594","174011321042388",28.13,39.50,0,323.72,406.97,120.3,114.2,0.561,128620.7,128620.7,1083,0,0,0,L,1122011218,0,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450729,40066.00
06/04/2015 16:45,2,4.613,ACTIVE,216.90,355.88,59.944,1433450704,"274151322000083","174011321042388",27.91,46.00,0,331.23,394.35,130.4,123.9,0.508,412842.3,412842.3,2399,0,0,0,L,1151911521,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450730,40067.00
06/04/2015 16:45,2,4.217,ACTIVE,217.80,349.86,59.970,1433450704,"201051344000585","174011321042388",27.73,36.00,0,330.03,405.17,118.5,112.5,0.548,127510.6,127510.6,1081,0,0,0,L,1122011218,0,123.81,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450731,40068.00
06/04/2015 16:45,2,4.436,ACTIVE,217.35,361.59,59.922,1433450704,"274151322000054","174011321042388",27.85,43.60,0,331.23,393.75,125.0,118.7,0.477,408290.1,408290.1,1996,0,0,0,L,1151911521,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450732,40069.00
06/04/2015 16:45,2,4.141,ACTIVE,217.80,349.26,59.970,1433450704,"201051344001203","174011321042388",27.95,37.50,0,332.13,404.57,117.2,111.2,0.557,128945.1,128945.1,1086,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450733,40070.00
06/04/2015 16:45,2,4.191,ACTIVE,216.90,349.56,59.944,1433450704,"201051344000646","174011321042388",28.19,34.00,0,329.73,406.37,119.6,113.5,0.566,126624.7,126624.7,1079,0,0,0,L,1122011218,0,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450734,40071.00
06/04/2015 16:45,2,2.955,ACTIVE,218.26,420.80,59.907,1433450704,"274151322000068","174011321042388",38.45,42.80,0,385.93,455.06,115.8,109.9,0.438,318900.3,318900.3,2029,0,0,0,L,1151911521,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450735,40072.00
06/04/2015 16:45,2,4.646,ACTIVE,218.03,352.57,59.949,1433450704,"274151322000076","174011321042388",28.29,43.40,0,333.03,395.85,133.1,126.5,0.508,434815.2,434815.2,2393,0,0,0,L,1151911521,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450736,40073.00
06/04/2015 16:45,1,2.588,ACTIVE,217.4,349.02,60.00,1433450704,"033051125000132","174011321042388",34.01,30,0.379,321.50,376.51,87.6,82.2,0.403,7120.4999999996,7149.2000000473,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450737,40074.00
06/04/2015 16:45,1,2.773,ACTIVE,217.8,349.33,60.00,1433450704,"033051125000150","174011321042388",38.80,31,0.475,317.59,389.76,107.1,103.3,0.491,9366.1000000237,9404.4999999999,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450738,40075.00
06/04/2015 16:45,2,3.604,ACTIVE,216.45,346.56,59.949,1433450704,"201051344000890","174011321042388",28.43,35.40,0,329.43,406.37,103.8,98.2,0.477,130519.5,130519.5,1082,0,0,0,L,1122011218,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450739,40076.00
06/04/2015 16:45,2,3.799,ACTIVE,217.35,348.06,59.928,1433450704,"201051344000900","174011321042388",27.85,38.60,0,331.83,403.97,107.2,101.5,0.495,130954.5,130954.5,1082,0,0,0,L,1122011218,0,124.27,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450741,40077.00
06/04/2015 16:45,2,3.836,ACTIVE,217.13,348.36,59.933,1433450704,"201051344000633","174011321042388",27.43,39.30,0,330.33,404.57,106.6,101.0,0.508,120654.4,120654.4,1086,0,0,0,L,1122011218,0,124.27,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450742,40078.00
06/04/2015 16:45,1,3.637,ACTIVE,217.2,341.82,60.00,1433450704,"040051121000185","174011321042388",25.20,31,0.400,320.70,383.73,91.2,86.5,0.419,9042.7999999991,9076.6999999991,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450743,40079.00
06/04/2015 16:45,2,3.842,ACTIVE,217.58,348.06,59.933,1433450704,"201051344000983","174011321042388",28.07,39.50,0,330.33,403.67,109.2,103.5,0.517,127713.5,127713.5,1085,0,0,0,L,1122011218,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450744,40080.00
