ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 16:45,2,3.832,ACTIVE,217.13,348.36,59.970,1433450704,"201051344000917","174011321042388",28.37,37.80,0,330.63,404.87,110.1,104.3,0.526,131127.5,131127.5,1084,0,0,0,L,1122011218,0,123.81,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450745,40081.00
06/04/2015 16:45,1,3.586,ACTIVE,216.6,325.65,60.00,1433450704,"040051121000116","174011321042388",25.49,29,0.396,319.08,382.15,90.9,85.6,0.419,8384.5000000238,8418.1000000238,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450746,40082.00
06/04/2015 16:45,1,2.354,ACTIVE,217.5,344.52,60.00,1433450704,"033051125000135","174011321042388",33.89,31,0.349,321.50,376.62,79.4,75.5,0.368,7100.8000000105,7129.4000000343,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450747,40083.00
06/04/2015 16:45,2,4.061,ACTIVE,217.80,348.36,59.991,1433450704,"201051344000648","174011321042388",27.71,38.20,0,332.13,404.87,114.1,108.2,0.539,127236.7,127236.7,1082,0,0,0,L,1122011218,0,123.81,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450748,40084.00
06/04/2015 16:45,2,4.031,ACTIVE,217.58,349.86,59.922,1433450704,"201051344001093","174011321042388",27.97,36.00,0,330.93,403.97,114.3,108.4,0.521,129161.8,129161.8,1084,0,0,0,L,1122011218,0,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450749,40085.00
06/04/2015 16:45,2,4.244,ACTIVE,218.03,348.66,59.959,1433450704,"201051344000645","174011321042388",27.14,40.00,0,330.33,403.07,116.7,110.7,0.539,127597.5,127597.5,1083,0,0,0,L,1122011218,0,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450750,40086.00
06/04/2015 16:45,2,4.506,ACTIVE,216.90,343.85,59.949,1433450704,"274151322000085","174011321042388",27.49,44.50,0,332.13,393.45,125.5,119.2,0.477,410282.8,410282.8,2392,0,0,0,L,1151911521,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450751,40087.00
06/04/2015 16:45,2,4.299,ACTIVE,218.03,350.47,59.944,1433450704,"201051344000651","174011321042388",27.85,37.80,0,330.63,404.57,121.2,115.1,0.552,126981.3,126981.3,1081,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450752,40088.00
06/04/2015 16:45,2,4.055,ACTIVE,217.35,348.36,59.922,1433450704,"201051344000867","174011321042388",27.59,40.20,0,332.43,404.27,113.3,107.4,0.521,119291.4,119291.4,1083,0,0,0,L,1122011218,0,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450752,40089.00
06/04/2015 16:45,1,4.323,ACTIVE,217.1,326.74,60.00,1433450704,"040051121000095","174011321042388",23.03,31,0.434,320.26,378.75,99.0,93.7,0.448,10799.600000024,10829.899999976,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450754,40090.00
06/04/2015 16:45,2,4.266,ACTIVE,216.90,348.96,59.928,1433450704,"201051344001230","174011321042388",28.69,34.80,0,324.92,405.17,123.9,117.6,0.583,130404.0,130404.0,1083,0,0,0,L,1122011218,0,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450755,40091.00
06/04/2015 16:45,2,4.059,ACTIVE,218.03,351.07,59.959,1433450704,"201051344000576","174011321042388",27.59,38.80,0,332.13,403.37,113.3,107.5,0.508,127044.6,127044.6,1084,0,0,0,L,1122011218,0,124.27,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450756,40092.00
06/04/2015 16:45,2,4.020,ACTIVE,218.03,349.86,59.949,1433450704,"201051344000579","174011321042388",28.05,38.80,0,332.73,404.87,114.2,108.3,0.530,132766.9,132766.9,1085,0,0,0,L,1122011218,0,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433450757,40093.00
06/04/2015 17:00,2,1.670,ACTIVE,213.29,349.86,60.018,1433451605,"201051344000955","174011321042388",28.86,31.30,0,318.00,396.15,48.8,45.2,0.420,132304.5,132304.5,1085,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451606,40094.00
06/04/2015 17:00,1,1.558,ACTIVE,215.6,379.31,60.00,1433451605,"040051121000195","174011321042388",25.36,28,0.245,304.88,451.05,39.3,32.0,0.135,10847.099999976,10861.2,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451607,40095.00
06/04/2015 17:00,2,1.762,ACTIVE,213.96,355.28,59.949,1433451605,"274151322000095","174011321042388",28.82,38.00,0,328.52,385.33,51.4,47.7,0.349,429282.1,429282.1,2003,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451608,40096.00
06/04/2015 17:00,2,1.684,ACTIVE,213.29,349.86,59.965,1433451605,"201051344000868","174011321042388",28.15,34.00,0,319.21,396.15,48.0,44.4,0.384,118626.8,118626.8,1084,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451609,40097.00
06/04/2015 17:00,2,1.668,ACTIVE,214.19,350.77,59.944,1433451605,"201051344000853","174011321042388",28.27,35.20,0,319.51,397.35,47.8,44.2,0.393,124877.0,124877.0,1083,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451610,40098.00
06/04/2015 17:00,2,1.648,ACTIVE,213.96,351.37,59.965,1433451605,"201051344000582","174011321042388",28.61,32.80,0,316.80,397.05,47.9,44.3,0.393,125624.7,125624.7,1082,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451611,40099.00
06/04/2015 17:00,1,1.580,ACTIVE,215.4,384.90,60.03,1433451605,"040051121000097","174011321042388",26.26,28,0.242,305.95,451.11,41.3,32.6,0.248,8549.8000000121,8564.5000000002,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451612,40100.00
06/04/2015 17:00,2,1.684,ACTIVE,213.74,351.07,59.949,1433451605,"201051344000469","174011321042388",28.03,33.80,0,318.30,396.75,47.8,44.2,0.411,120023.3,120023.3,1084,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451613,40101.00
06/04/2015 17:00,2,1.688,ACTIVE,213.51,351.37,59.970,1433451605,"201051344000988","174011321042388",27.87,35.20,0,318.30,397.96,47.7,44.1,0.398,119907.3,119907.3,1084,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451614,40102.00
06/04/2015 17:00,2,1.689,ACTIVE,213.51,350.77,59.981,1433451605,"201051344001158","174011321042388",28.01,34.80,0,320.11,395.55,47.9,44.3,0.398,126201.2,126201.2,1085,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451615,40103.00
06/04/2015 17:00,2,1.688,ACTIVE,213.51,349.86,59.981,1433451605,"201051344001025","174011321042388",28.78,32.40,0,321.61,397.66,49.2,45.6,0.398,129049.9,129049.9,1085,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451616,40104.00
06/04/2015 17:00,1,1.189,ACTIVE,215.2,345.43,60.03,1433451605,"033051125000118","174011321042388",39.07,28,0.299,304.60,449.04,46.2,47.9,0.361,9480.1,9496.3,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451617,40105.00
06/04/2015 17:00,2,1.670,ACTIVE,213.51,351.67,59.981,1433451605,"201051344000569","174011321042388",28.31,35.00,0,319.81,396.15,47.9,44.3,0.393,132942.9,132942.9,1084,0,0,0,L,1122011218,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451618,40106.00
06/04/2015 17:00,2,1.094,ACTIVE,213.51,415.39,59.954,1433451605,"274151322000094","174011321042388",38.88,37.00,0,337.54,449.35,43.3,39.9,0.296,320018.4,320018.4,2420,0,0,0,L,1151911521,0,122.23,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451619,40107.00
06/04/2015 17:00,1,1.630,ACTIVE,215.5,382.22,60.03,1433451605,"040051121000068","174011321042388",23.51,29,0.219,305.22,451.11,38.1,39.0,0.108,9724.3000000001,9737.3000000001,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451620,40108.00
06/04/2015 17:00,2,1.686,ACTIVE,213.74,349.56,60.002,1433451605,"201051344000458","174011321042388",28.09,36.00,0,318.61,396.45,48.0,44.4,0.424,128599.6,128599.6,1084,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451621,40109.00
06/04/2015 17:00,2,1.666,ACTIVE,214.19,349.26,59.975,1433451605,"274151322000087","174011321042388",27.65,64.30,0,328.82,384.73,46.6,43.0,0.309,389736.6,389736.6,1996,0,0,0,L,1151911521,0,122.46,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451622,40110.00
06/04/2015 17:00,2,1.705,ACTIVE,213.74,351.97,59.986,1433451605,"274151322000052","174011321042388",28.57,35.80,0,328.82,387.14,49.3,45.6,0.340,416494.0,416494.0,2395,0,0,0,L,1151911521,0,122.23,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451623,40111.00
06/04/2015 17:00,2,1.693,ACTIVE,213.96,350.17,59.996,1433451605,"201051344001145","174011321042388",28.80,29.80,0,321.01,397.35,49.5,45.8,0.398,133703.0,133703.0,1086,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451624,40112.00
06/04/2015 17:00,2,1.656,ACTIVE,213.74,350.47,60.023,1433451605,"201051344000685","174011321042388",28.80,30.30,0,318.30,395.55,48.4,44.7,0.420,133017.6,133017.6,1086,0,0,0,L,1122011218,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451625,40113.00
06/04/2015 17:00,2,1.652,ACTIVE,213.51,353.17,59.986,1433451605,"274151322000088","174011321042388",28.35,35.20,0,329.13,385.63,47.4,43.9,0.305,398652.2,398652.2,2003,0,0,0,L,1151911521,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451626,40114.00
06/04/2015 17:00,2,1.674,ACTIVE,213.74,351.07,59.981,1433451605,"201051344000438","174011321042388",28.96,31.00,0,319.51,397.05,49.1,45.5,0.424,133047.3,133047.3,1085,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451627,40115.00
06/04/2015 17:00,2,1.705,ACTIVE,213.29,348.96,59.981,1433451605,"201051344001135","174011321042388",28.71,32.40,0,319.51,397.66,49.6,46.0,0.398,124480.2,124480.2,1083,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451627,40116.00
06/04/2015 17:00,2,1.693,ACTIVE,213.74,351.37,59.959,1433451605,"201051344000417","174011321042388",28.57,31.00,0,318.00,398.86,49.0,45.3,0.398,129092.8,129092.8,1081,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451628,40117.00
06/04/2015 17:00,2,1.711,ACTIVE,213.06,350.77,59.959,1433451605,"201051344000594","174011321042388",28.65,35.00,0,317.10,396.75,49.6,45.9,0.411,128637.3,128637.3,1084,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451630,40118.00
06/04/2015 17:00,2,1.695,ACTIVE,213.29,357.08,59.986,1433451605,"274151322000083","174011321042388",28.73,37.80,0,329.43,387.14,49.3,45.7,0.349,412859.4,412859.4,2400,0,0,0,L,1151911521,0,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451631,40119.00
06/04/2015 17:00,2,1.766,ACTIVE,213.74,351.37,59.922,1433451605,"201051344000585","174011321042388",28.27,31.30,0,319.51,397.05,50.6,46.9,0.415,127527.5,127527.5,1082,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451631,40120.00
06/04/2015 17:00,2,1.695,ACTIVE,213.51,357.98,59.986,1433451605,"274151322000054","174011321042388",28.47,36.80,0,328.82,387.44,48.9,45.2,0.336,408306.8,408306.8,1997,0,0,0,L,1151911521,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451632,40121.00
06/04/2015 17:00,2,1.697,ACTIVE,213.96,350.77,59.975,1433451605,"201051344001203","174011321042388",28.75,32.80,0,318.61,398.86,49.5,45.8,0.402,128961.6,128961.6,1087,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451633,40122.00
06/04/2015 17:00,2,1.695,ACTIVE,213.29,351.07,59.986,1433451605,"201051344000646","174011321042388",28.69,29.80,0,318.61,395.55,49.3,45.6,0.420,126641.1,126641.1,1080,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451634,40123.00
06/04/2015 17:00,2,1.166,ACTIVE,214.64,414.19,59.965,1433451605,"274151322000068","174011321042388",38.05,35.60,0,337.24,452.36,44.6,41.2,0.292,318915.5,318915.5,2030,0,0,0,L,1151911521,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451635,40124.00
06/04/2015 17:00,2,1.793,ACTIVE,215.09,358.88,59.954,1433451605,"274151322000076","174011321042388",29.24,36.00,0,329.43,385.93,53.1,49.3,0.362,434833.2,434833.2,2394,0,0,0,L,1151911521,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451636,40125.00
06/04/2015 17:00,1,1.047,ACTIVE,215.3,383.44,60.03,1433451605,"033051125000132","174011321042388",32.44,28,0.192,303.37,447.38,33.8,24.5,0.102,7149.2000000473,7160.4000000354,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451637,40126.00
06/04/2015 17:00,1,1.214,ACTIVE,214.4,420.50,60.03,1433451605,"033051125000150","174011321042388",39.02,28,0.282,306.19,452.99,47.1,49.9,0.110,9404.4999999999,9420.199999988,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451639,40127.00
06/04/2015 17:00,2,1.721,ACTIVE,212.61,350.47,59.970,1433451605,"201051344000890","174011321042388",28.78,30.80,0,318.61,395.55,50.1,46.5,0.411,130536.0,130536.0,1083,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451640,40128.00
06/04/2015 17:00,2,1.697,ACTIVE,213.06,352.57,59.986,1433451605,"201051344000900","174011321042388",28.33,34.80,0,321.31,396.45,48.7,45.1,0.398,130970.6,130970.6,1083,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451640,40129.00
06/04/2015 17:00,2,1.705,ACTIVE,213.29,353.77,59.970,1433451605,"201051344000633","174011321042388",28.35,35.20,0,319.51,396.45,48.9,45.3,0.411,120670.4,120670.4,1087,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451641,40130.00
06/04/2015 17:00,1,1.568,ACTIVE,214.8,403.11,60.03,1433451605,"040051121000185","174011321042388",25.34,28,0.235,304.33,449.48,39.5,38.9,0.075,9076.6999999991,9090.1999999991,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451643,40131.00
06/04/2015 17:00,2,1.719,ACTIVE,213.06,352.87,59.996,1433451605,"201051344000983","174011321042388",28.61,35.40,0,317.70,396.45,49.8,46.2,0.429,127729.7,127729.7,1086,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451644,40132.00
06/04/2015 17:00,2,1.713,ACTIVE,213.06,352.57,59.954,1433451605,"201051344000917","174011321042388",28.80,32.60,0,321.91,396.15,50.0,46.3,0.424,131143.8,131143.8,1085,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451644,40133.00
06/04/2015 17:00,1,1.652,ACTIVE,214.5,340.18,60.00,1433451605,"040051121000116","174011321042388",26.04,27,0.261,302.82,450.52,42.8,35.4,0.320,8418.1000000238,8431.9000000238,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451646,40134.00
06/04/2015 17:00,1,1.045,ACTIVE,214.7,332.21,60.03,1433451605,"033051125000135","174011321042388",34.63,28,0.226,306.25,450.81,36.0,37.1,0.282,7129.4000000343,7140.9000000343,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451647,40135.00
06/04/2015 17:00,2,1.713,ACTIVE,213.06,352.87,59.970,1433451605,"201051344000648","174011321042388",28.05,34.80,0,318.00,396.45,48.7,45.1,0.407,127252.4,127252.4,1083,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451648,40136.00
06/04/2015 17:00,2,1.707,ACTIVE,212.83,352.57,59.970,1433451605,"201051344001093","174011321042388",28.78,31.30,0,318.91,396.45,49.8,46.1,0.393,129177.8,129177.8,1085,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451649,40137.00
06/04/2015 17:00,2,1.719,ACTIVE,213.06,352.87,59.949,1433451605,"201051344000645","174011321042388",27.99,36.50,0,319.51,395.55,48.7,45.1,0.398,127613.2,127613.2,1084,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451650,40138.00
06/04/2015 17:00,2,1.746,ACTIVE,213.06,348.06,59.970,1433451605,"274151322000085","174011321042388",28.25,37.50,0,329.43,386.83,50.0,46.3,0.336,410299.3,410299.3,2393,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451650,40139.00
06/04/2015 17:00,2,1.729,ACTIVE,213.06,351.97,59.970,1433451605,"201051344000651","174011321042388",28.37,33.00,0,319.51,397.05,49.7,46.0,0.420,126997.4,126997.4,1082,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451651,40140.00
06/04/2015 17:00,2,1.748,ACTIVE,212.83,351.67,59.975,1433451605,"201051344000867","174011321042388",28.17,36.30,0,319.51,394.65,50.0,46.3,0.398,119307.3,119307.3,1084,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451652,40141.00
06/04/2015 17:00,1,1.678,ACTIVE,214.4,323.31,60.03,1433451605,"040051121000095","174011321042388",23.76,28,0.231,302.19,447.29,39.6,34.8,0.280,10829.899999976,10841.899999976,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451653,40142.00
06/04/2015 17:00,2,1.719,ACTIVE,212.61,350.47,59.981,1433451605,"201051344001230","174011321042388",28.88,29.80,0,318.91,394.35,50.2,46.6,0.415,130420.1,130420.1,1084,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451654,40143.00
06/04/2015 17:00,2,1.686,ACTIVE,213.29,353.17,59.991,1433451605,"201051344000576","174011321042388",28.31,35.40,0,320.11,395.85,48.4,44.8,0.398,127060.0,127060.0,1085,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451655,40144.00
06/04/2015 17:00,2,1.758,ACTIVE,213.06,354.37,59.981,1433451605,"201051344000579","174011321042388",28.63,34.50,0,322.51,396.75,51.0,47.3,0.420,132783.1,132783.1,1086,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433451656,40145.00
06/04/2015 17:15,2,1.488,ACTIVE,212.61,347.46,59.981,1433452503,"201051344000955","174011321042388",29.18,28.30,0,329.73,382.33,44.0,40.5,0.362,132317.0,132317.0,1086,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452504,40146.00
06/04/2015 17:15,1,1.374,ACTIVE,215.0,346.99,60.03,1433452503,"040051121000195","174011321042388",25.52,25,0.220,319.03,440.66,34.9,35.0,0.241,10861.2,10871.099999976,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452506,40147.00
06/04/2015 17:15,2,1.555,ACTIVE,213.96,351.07,59.959,1433452503,"274151322000095","174011321042388",29.28,33.30,0,333.63,379.02,46.1,42.5,0.309,429295.3,429295.3,2004,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452507,40148.00
06/04/2015 17:15,2,1.516,ACTIVE,212.83,348.06,59.954,1433452503,"201051344000868","174011321042388",28.17,31.50,0,329.73,382.93,43.2,39.8,0.354,118639.1,118639.1,1085,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452507,40149.00
06/04/2015 17:15,2,1.479,ACTIVE,213.74,349.56,59.981,1433452503,"201051344000853","174011321042388",28.94,31.80,0,334.84,384.43,43.4,39.9,0.367,124889.3,124889.3,1084,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452508,40150.00
06/04/2015 17:15,2,1.480,ACTIVE,213.51,349.26,59.959,1433452503,"201051344000582","174011321042388",28.71,29.80,0,330.63,384.13,43.0,39.6,0.345,125637.0,125637.0,1083,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452509,40151.00
06/04/2015 17:15,1,1.426,ACTIVE,215.2,332.81,60.00,1433452503,"040051121000097","174011321042388",26.05,26,0.222,311.44,445.73,36.9,36.8,0.267,8564.5000000002,8574.8000000121,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452511,40152.00
06/04/2015 17:15,2,1.490,ACTIVE,213.29,348.96,59.986,1433452503,"201051344000469","174011321042388",28.71,30.80,0,330.63,383.83,43.3,39.9,0.371,120035.5,120035.5,1085,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452512,40153.00
06/04/2015 17:15,2,1.508,ACTIVE,213.29,350.47,59.954,1433452503,"201051344000988","174011321042388",28.19,32.20,0,330.93,384.43,43.1,39.7,0.371,119919.5,119919.5,1085,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452513,40154.00
06/04/2015 17:15,2,1.521,ACTIVE,213.29,348.66,59.981,1433452503,"201051344001158","174011321042388",28.01,32.00,0,330.33,384.43,43.2,39.8,0.367,126213.4,126213.4,1086,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452514,40155.00
06/04/2015 17:15,2,1.506,ACTIVE,213.06,347.76,59.949,1433452503,"201051344001025","174011321042388",29.02,29.50,0,331.23,383.83,44.4,40.9,0.367,129062.4,129062.4,1086,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452515,40156.00
06/04/2015 17:15,1,1.066,ACTIVE,214.7,352.48,60.00,1433452503,"033051125000118","174011321042388",39.18,26,0.264,302.81,447.58,41.5,41.4,0.263,9496.3,9507.9,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452516,40157.00
06/04/2015 17:15,2,1.488,ACTIVE,213.29,349.26,59.965,1433452503,"201051344000569","174011321042388",28.90,31.80,0,330.33,383.53,43.6,40.2,0.358,132955.1,132955.1,1085,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452517,40158.00
06/04/2015 17:15,2,0.988,ACTIVE,213.74,423.50,59.949,1433452503,"274151322000094","174011321042388",39.32,33.80,0,388.34,446.65,39.7,36.4,0.274,320029.5,320029.5,2421,0,0,0,L,1151911521,0,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452518,40159.00
06/04/2015 17:15,1,1.453,ACTIVE,214.9,363.46,60.03,1433452503,"040051121000068","174011321042388",23.71,27,0.212,317.09,439.05,34.3,34.6,0.126,9737.3000000001,9746.7000000001,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452519,40160.00
06/04/2015 17:15,2,1.504,ACTIVE,213.29,348.96,59.981,1433452503,"201051344000458","174011321042388",28.65,32.80,0,331.53,383.83,43.6,40.2,0.380,128611.8,128611.8,1085,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452520,40161.00
06/04/2015 17:15,2,1.516,ACTIVE,213.06,353.47,59.938,1433452503,"274151322000087","174011321042388",27.69,59.50,0,334.24,376.31,42.5,39.1,0.287,389748.5,389748.5,1997,0,0,0,L,1151911521,0,122.68,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452521,40162.00
06/04/2015 17:15,2,1.531,ACTIVE,214.64,349.26,59.949,1433452503,"274151322000052","174011321042388",28.75,32.00,0,333.93,376.92,44.6,41.1,0.309,416506.5,416506.5,2396,0,0,0,L,1151911521,0,122.23,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452522,40163.00
06/04/2015 17:15,2,1.531,ACTIVE,213.51,349.56,59.944,1433452503,"201051344001145","174011321042388",28.75,27.00,0,330.63,383.83,44.6,41.1,0.362,133715.5,133715.5,1087,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452523,40164.00
06/04/2015 17:15,2,1.480,ACTIVE,213.29,348.66,59.970,1433452503,"201051344000685","174011321042388",29.26,27.50,0,329.73,382.63,43.9,40.4,0.384,133029.9,133029.9,1087,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452524,40165.00
06/04/2015 17:15,2,1.494,ACTIVE,213.74,351.67,59.970,1433452503,"274151322000088","174011321042388",28.29,31.80,0,334.54,376.62,42.8,39.4,0.274,398664.2,398664.2,2004,0,0,0,L,1151911521,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452525,40166.00
06/04/2015 17:15,2,1.498,ACTIVE,213.51,348.96,59.959,1433452503,"201051344000438","174011321042388",29.32,28.00,0,330.03,383.23,44.5,41.0,0.376,133059.8,133059.8,1086,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452526,40167.00
06/04/2015 17:15,2,1.539,ACTIVE,212.83,348.06,59.933,1433452503,"201051344001135","174011321042388",28.75,29.50,0,330.03,382.93,44.9,41.4,0.354,124492.7,124492.7,1084,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452526,40168.00
06/04/2015 17:15,2,1.523,ACTIVE,213.29,349.26,59.970,1433452503,"201051344000417","174011321042388",28.86,28.30,0,329.73,382.93,44.6,41.1,0.371,129105.2,129105.2,1082,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452527,40169.00
06/04/2015 17:15,2,1.547,ACTIVE,212.61,348.66,59.991,1433452503,"201051344000594","174011321042388",28.73,32.40,0,328.52,383.53,45.0,41.5,0.371,128649.8,128649.8,1085,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452528,40170.00
06/04/2015 17:15,2,1.541,ACTIVE,213.29,353.47,59.975,1433452503,"274151322000083","174011321042388",28.69,33.50,0,334.24,376.92,44.8,41.3,0.323,412871.8,412871.8,2401,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452529,40171.00
06/04/2015 17:15,2,1.574,ACTIVE,213.29,349.56,59.938,1433452503,"201051344000585","174011321042388",28.88,28.50,0,330.33,384.13,46.1,42.6,0.367,127540.2,127540.2,1083,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452530,40172.00
06/04/2015 17:15,2,1.547,ACTIVE,213.51,355.88,59.970,1433452503,"274151322000054","174011321042388",28.35,32.60,0,334.54,377.22,44.5,41.0,0.305,408319.1,408319.1,1998,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452531,40173.00
06/04/2015 17:15,2,1.506,ACTIVE,213.29,348.36,59.970,1433452503,"201051344001203","174011321042388",29.34,29.80,0,331.53,385.63,44.8,41.3,0.380,128974.0,128974.0,1088,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452532,40174.00
06/04/2015 17:15,2,1.545,ACTIVE,212.61,347.46,59.986,1433452503,"201051344000646","174011321042388",28.63,27.30,0,329.13,383.83,44.8,41.3,0.371,126653.5,126653.5,1081,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452533,40175.00
06/04/2015 17:15,2,1.055,ACTIVE,213.96,413.59,59.986,1433452503,"274151322000068","174011321042388",38.74,32.40,0,393.45,453.56,41.1,37.8,0.265,318926.7,318926.7,2031,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452534,40176.00
06/04/2015 17:15,2,1.645,ACTIVE,214.19,354.37,59.944,1433452503,"274151322000076","174011321042388",29.16,32.00,0,335.44,378.72,48.6,45.0,0.340,434846.6,434846.6,2395,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452535,40177.00
06/04/2015 17:15,1,1.003,ACTIVE,215.2,349.57,60.03,1433452503,"033051125000132","174011321042388",28.02,26,0.222,314.70,439.69,27.9,29.3,0.149,7160.4000000354,7167.8000000116,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452537,40178.00
06/04/2015 17:15,1,1.110,ACTIVE,214.9,332.59,60.00,1433452503,"033051125000150","174011321042388",39.10,26,0.264,303.80,450.72,43.2,45.5,0.328,9420.199999988,9431.699999988,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452538,40179.00
06/04/2015 17:15,2,1.566,ACTIVE,212.83,348.96,59.954,1433452503,"201051344000890","174011321042388",29.04,28.00,0,329.73,383.83,46.1,42.6,0.371,130548.5,130548.5,1084,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452539,40180.00
06/04/2015 17:15,2,1.545,ACTIVE,212.61,348.66,59.970,1433452503,"201051344000900","174011321042388",28.73,31.30,0,330.93,382.63,44.9,41.4,0.371,130982.8,130982.8,1084,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452540,40181.00
06/04/2015 17:15,2,1.549,ACTIVE,212.83,349.56,59.949,1433452503,"201051344000633","174011321042388",28.67,32.40,0,331.83,382.93,45.0,41.5,0.376,120682.6,120682.6,1088,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452541,40182.00
06/04/2015 17:15,1,1.494,ACTIVE,214.4,348.62,60.00,1433452503,"040051121000185","174011321042388",23.95,25,0.222,317.55,441.34,35.6,34.3,0.189,9090.1999999991,9099.3999999991,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452542,40183.00
06/04/2015 17:15,2,1.582,ACTIVE,212.61,348.96,59.981,1433452503,"201051344000983","174011321042388",28.78,32.40,0,331.23,384.43,46.1,42.6,0.376,127742.1,127742.1,1087,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452543,40184.00
06/04/2015 17:15,2,1.574,ACTIVE,212.61,349.86,59.954,1433452503,"201051344000917","174011321042388",28.80,29.50,0,330.33,383.53,46.0,42.5,0.384,131156.2,131156.2,1086,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452544,40185.00
06/04/2015 17:15,1,1.519,ACTIVE,213.8,359.61,60.00,1433452503,"040051121000116","174011321042388",26.19,24,0.244,311.99,441.87,39.6,38.6,0.185,8431.9000000238,8442.0000000238,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452545,40186.00
06/04/2015 17:15,1,0.960,ACTIVE,214.3,364.37,60.03,1433452503,"033051125000135","174011321042388",34.91,26,0.217,319.53,444.29,33.3,26.7,0.123,7140.9000000343,7149.6000000224,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452546,40187.00
06/04/2015 17:15,2,1.557,ACTIVE,212.38,348.96,59.975,1433452503,"201051344000648","174011321042388",28.82,32.00,0,331.23,385.63,45.5,42.0,0.389,127264.5,127264.5,1084,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452547,40188.00
06/04/2015 17:15,2,1.574,ACTIVE,212.38,349.26,59.996,1433452503,"201051344001093","174011321042388",28.94,28.50,0,330.63,383.53,46.2,42.6,0.367,129190.1,129190.1,1086,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452548,40189.00
06/04/2015 17:15,2,1.592,ACTIVE,212.61,348.66,59.970,1433452503,"201051344000645","174011321042388",28.33,33.50,0,332.13,383.23,45.8,42.2,0.367,127625.3,127625.3,1085,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452549,40190.00
06/04/2015 17:15,2,1.600,ACTIVE,212.83,349.86,59.959,1433452503,"274151322000085","174011321042388",28.80,33.50,0,335.44,376.62,46.7,43.2,0.318,410311.6,410311.6,2394,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452550,40191.00
06/04/2015 17:15,2,1.551,ACTIVE,212.38,348.96,59.901,1433452503,"201051344000651","174011321042388",29.48,29.80,0,330.93,383.83,46.3,42.8,0.376,127009.7,127009.7,1083,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452551,40192.00
06/04/2015 17:15,2,1.621,ACTIVE,212.38,348.06,59.912,1433452503,"201051344000867","174011321042388",28.49,33.50,0,330.63,382.03,46.8,43.2,0.376,119319.6,119319.6,1085,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452551,40193.00
06/04/2015 17:15,1,1.588,ACTIVE,213.8,386.72,60.00,1433452503,"040051121000095","174011321042388",23.70,25,0.216,314.55,440.36,37.4,36.0,0.074,10841.899999976,10850.899999976,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452553,40194.00
06/04/2015 17:15,2,1.621,ACTIVE,212.16,347.46,59.970,1433452503,"201051344001230","174011321042388",28.84,27.30,0,329.43,382.03,47.4,43.8,0.384,130432.5,130432.5,1085,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452554,40195.00
06/04/2015 17:15,2,1.602,ACTIVE,212.38,350.77,59.970,1433452503,"201051344000576","174011321042388",28.63,32.20,0,334.24,384.13,46.5,42.9,0.389,127072.0,127072.0,1086,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452555,40196.00
06/04/2015 17:15,2,1.662,ACTIVE,212.16,349.56,59.986,1433452503,"201051344000579","174011321042388",28.90,31.80,0,331.23,384.43,48.7,45.1,0.407,132795.6,132795.6,1087,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433452556,40197.00
06/04/2015 17:30,2,1.463,ACTIVE,212.38,347.16,59.954,1433453403,"201051344000955","174011321042388",29.02,27.50,0,318.00,394.95,43.0,39.6,0.345,132332.2,132332.2,1087,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453404,40198.00
06/04/2015 17:30,1,1.374,ACTIVE,215.2,365.45,60.03,1433453403,"040051121000195","174011321042388",25.40,25,0.225,299.71,450.38,34.7,28.0,0.133,10871.099999976,10883.800000024,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453405,40199.00
06/04/2015 17:30,2,1.568,ACTIVE,213.74,344.45,59.949,1433453403,"274151322000095","174011321042388",28.80,32.20,0,330.63,386.23,45.7,42.2,0.314,429312.1,429312.1,2005,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453406,40200.00
06/04/2015 17:30,2,1.479,ACTIVE,212.61,346.86,59.986,1433453403,"201051344000868","174011321042388",28.15,30.30,0,317.10,395.85,42.2,38.8,0.345,118654.0,118654.0,1086,0,0,0,L,1122011218,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453407,40201.00
06/04/2015 17:30,2,1.465,ACTIVE,213.74,349.26,59.965,1433453403,"201051344000853","174011321042388",28.43,30.30,0,319.21,398.26,42.2,38.8,0.354,124904.2,124904.2,1085,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453408,40202.00
06/04/2015 17:30,2,1.439,ACTIVE,213.29,348.66,59.965,1433453403,"201051344000582","174011321042388",28.53,28.80,0,317.70,395.85,41.6,38.3,0.331,125651.8,125651.8,1084,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453409,40203.00
06/04/2015 17:30,1,1.410,ALERT,214.4,359.36,60.00,1433453403,"040051121000097","174011321042388",26.06,25,0.213,301.24,451.62,36.5,36.5,0.165,8574.8000000121,8588.0000000002,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1433453411,40204.00
06/04/2015 17:30,2,1.455,ACTIVE,213.06,348.36,59.981,1433453403,"201051344000469","174011321042388",28.51,29.80,0,317.70,396.15,42.0,38.6,0.367,120050.4,120050.4,1086,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453412,40205.00
06/04/2015 17:30,2,1.451,ACTIVE,213.06,349.86,60.007,1433453403,"201051344000988","174011321042388",28.33,31.00,0,317.10,397.66,41.6,38.3,0.345,119934.4,119934.4,1086,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453413,40206.00
06/04/2015 17:30,2,1.457,ACTIVE,213.06,348.06,59.959,1433453403,"201051344001158","174011321042388",28.25,30.80,0,318.61,398.56,41.7,38.3,0.354,126228.2,126228.2,1087,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453414,40207.00
06/04/2015 17:30,2,1.453,ACTIVE,212.83,347.16,59.949,1433453403,"201051344001025","174011321042388",28.90,28.50,0,318.00,396.15,42.5,39.1,0.340,129077.7,129077.7,1087,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453414,40208.00
06/04/2015 17:30,1,1.043,ACTIVE,214.2,407.81,60.00,1433453403,"033051125000118","174011321042388",39.22,26,0.246,301.60,450.04,40.7,34.4,0.103,9507.9,9522.4,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453416,40209.00
06/04/2015 17:30,2,1.457,ACTIVE,213.06,348.36,59.922,1433453403,"201051344000569","174011321042388",28.43,30.30,0,317.40,396.45,42.0,38.6,0.340,132969.9,132969.9,1086,0,0,0,L,1122011218,0,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453417,40210.00
06/04/2015 17:30,2,0.943,ACTIVE,213.29,426.51,59.922,1433453403,"274151322000094","174011321042388",39.56,32.60,0,335.44,467.09,37.6,34.4,0.252,320043.4,320043.4,2422,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453418,40211.00
06/04/2015 17:30,1,1.426,ACTIVE,215.1,324.96,60.00,1433453403,"040051121000068","174011321042388",23.51,26,0.207,301.44,451.07,33.3,32.9,0.247,9746.7000000001,9758.3000000001,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453419,40212.00
06/04/2015 17:30,2,1.449,ACTIVE,213.06,346.56,59.949,1433453403,"201051344000458","174011321042388",28.43,31.80,0,316.50,397.66,41.7,38.3,0.367,128626.7,128626.7,1086,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453420,40213.00
06/04/2015 17:30,2,1.471,ACTIVE,213.29,345.66,59.965,1433453403,"274151322000087","174011321042388",27.67,56.00,0,328.52,385.63,41.2,37.8,0.270,389763.5,389763.5,1998,0,0,0,L,1151911521,0,122.91,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453421,40214.00
06/04/2015 17:30,2,1.498,ACTIVE,213.06,346.56,59.959,1433453403,"274151322000052","174011321042388",28.55,30.80,0,330.63,385.03,43.3,39.9,0.296,416522.2,416522.2,2397,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453421,40215.00
06/04/2015 17:30,2,1.443,ACTIVE,213.06,348.66,59.907,1433453403,"201051344001145","174011321042388",28.94,26.30,0,318.00,395.85,42.4,39.0,0.331,133730.7,133730.7,1088,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453422,40216.00
06/04/2015 17:30,2,1.416,ACTIVE,213.29,348.06,59.981,1433453403,"201051344000685","174011321042388",28.94,26.80,0,316.50,395.25,41.5,38.2,0.358,133044.9,133044.9,1088,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453423,40217.00
06/04/2015 17:30,2,1.447,ACTIVE,212.83,347.76,59.970,1433453403,"274151322000088","174011321042388",28.21,30.30,0,328.52,386.23,41.4,38.1,0.278,398679.3,398679.3,2005,0,0,0,L,1151911521,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453425,40218.00
06/04/2015 17:30,2,1.436,ACTIVE,213.29,348.96,60.002,1433453403,"201051344000438","174011321042388",28.98,27.30,0,317.40,395.85,42.2,38.8,0.349,133074.9,133074.9,1087,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453426,40219.00
06/04/2015 17:30,2,1.465,ACTIVE,212.61,346.56,59.986,1433453403,"201051344001135","174011321042388",28.45,28.50,0,318.91,394.05,42.2,38.8,0.336,124507.8,124507.8,1085,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453426,40220.00
06/04/2015 17:30,2,1.447,ACTIVE,213.06,348.36,59.991,1433453403,"201051344000417","174011321042388",28.65,27.50,0,317.40,394.65,42.1,38.7,0.345,129120.2,129120.2,1083,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453427,40221.00
06/04/2015 17:30,2,1.465,ACTIVE,212.38,347.46,59.986,1433453403,"201051344000594","174011321042388",28.49,31.50,0,316.20,397.05,42.3,38.9,0.358,128664.9,128664.9,1086,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453428,40222.00
06/04/2015 17:30,2,1.477,ACTIVE,213.74,352.57,59.954,1433453403,"274151322000083","174011321042388",28.63,32.20,0,330.33,385.33,42.8,39.4,0.309,412887.5,412887.5,2402,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453429,40223.00
06/04/2015 17:30,2,1.482,ACTIVE,213.06,348.06,59.954,1433453403,"201051344000585","174011321042388",28.61,28.00,0,318.91,397.35,43.0,39.6,0.354,127555.7,127555.7,1084,0,0,0,L,1122011218,0,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453430,40224.00
06/04/2015 17:30,2,1.465,ACTIVE,213.06,355.88,59.975,1433453403,"274151322000054","174011321042388",28.49,31.30,0,329.43,387.74,42.3,38.9,0.301,408334.6,408334.6,1999,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453431,40225.00
