ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 17:30,2,1.439,ACTIVE,213.06,347.16,59.986,1433453403,"201051344001203","174011321042388",28.78,28.80,0,316.80,397.35,42.0,38.6,0.336,128989.2,128989.2,1089,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453432,40226.00
06/04/2015 17:30,2,1.434,ACTIVE,212.61,347.16,59.965,1433453403,"201051344000646","174011321042388",28.75,26.80,0,318.00,394.95,41.9,38.5,0.345,126668.5,126668.5,1082,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453433,40227.00
06/04/2015 17:30,2,0.980,ACTIVE,213.96,417.19,59.991,1433453403,"274151322000068","174011321042388",39.04,31.50,0,335.44,459.27,39.1,35.8,0.261,318940.8,318940.8,2032,0,0,0,L,1151911521,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453434,40228.00
06/04/2015 17:30,2,1.562,ACTIVE,214.41,346.86,59.965,1433453403,"274151322000076","174011321042388",29.02,30.80,0,331.23,385.63,45.9,42.4,0.323,434863.4,434863.4,2396,0,0,0,L,1151911521,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453435,40229.00
06/04/2015 17:30,1,0.945,ACTIVE,214.9,371.60,60.03,1433453403,"033051125000132","174011321042388",27.94,25,0.164,299.20,447.31,26.2,11.5,0.199,7167.8000000116,7177.9000000354,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453436,40230.00
06/04/2015 17:30,1,1.047,ACTIVE,215.2,405.32,60.00,1433453403,"033051125000150","174011321042388",38.90,25,0.255,300.32,452.95,40.5,32.0,0.087,9431.699999988,9446.3000000118,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453437,40231.00
06/04/2015 17:30,2,1.467,ACTIVE,212.61,346.86,59.996,1433453403,"201051344000890","174011321042388",28.65,27.30,0,318.91,394.65,42.6,39.2,0.358,130563.8,130563.8,1085,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453438,40232.00
06/04/2015 17:30,2,1.420,ACTIVE,213.06,348.36,59.944,1433453403,"201051344000900","174011321042388",28.61,29.30,0,316.80,396.75,41.1,37.8,0.331,130997.6,130997.6,1085,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453439,40233.00
06/04/2015 17:30,2,1.432,ACTIVE,213.29,349.26,59.970,1433453403,"201051344000633","174011321042388",28.45,31.30,0,317.10,397.05,41.2,37.9,0.345,120697.5,120697.5,1089,0,0,0,L,1122011218,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453440,40234.00
06/04/2015 17:30,1,1.355,ACTIVE,215.0,387.22,60.00,1433453403,"040051121000185","174011321042388",24.74,25,0.185,300.78,448.69,33.3,24.8,0.062,9099.3999999991,9111.6999999991,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453441,40235.00
06/04/2015 17:30,2,1.455,ACTIVE,213.29,348.06,59.959,1433453403,"201051344000983","174011321042388",28.67,31.00,0,317.70,396.15,42.3,38.9,0.336,127757.1,127757.1,1088,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453442,40236.00
06/04/2015 17:30,2,1.424,ACTIVE,213.06,348.66,59.970,1433453403,"201051344000917","174011321042388",28.96,28.50,0,318.61,395.85,41.8,38.4,0.354,131171.4,131171.4,1087,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453443,40237.00
06/04/2015 17:30,1,1.409,ACTIVE,214.5,392.29,60.00,1433453403,"040051121000116","174011321042388",26.05,24,0.205,298.91,450.76,36.5,27.4,0.068,8442.0000000238,8454.9000000238,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453445,40238.00
06/04/2015 17:30,1,0.894,ACTIVE,214.8,425.70,60.00,1433453403,"033051125000135","174011321042388",34.38,25,0.225,304.04,450.76,30.6,30.4,0.017,7149.6000000224,7160.6000000224,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453446,40239.00
06/04/2015 17:30,2,1.420,ACTIVE,213.06,348.06,59.965,1433453403,"201051344000648","174011321042388",28.53,30.50,0,316.50,396.75,41.0,37.7,0.345,127279.2,127279.2,1085,0,0,0,L,1122011218,0,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453447,40240.00
06/04/2015 17:30,2,1.455,ACTIVE,213.06,348.66,59.944,1433453403,"201051344001093","174011321042388",28.27,27.80,0,319.51,394.95,41.7,38.3,0.331,129205.1,129205.1,1087,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453448,40241.00
06/04/2015 17:30,2,1.430,ACTIVE,213.29,347.76,59.959,1433453403,"201051344000645","174011321042388",28.31,31.80,0,318.91,395.55,41.0,37.7,0.336,127640.1,127640.1,1086,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453449,40242.00
06/04/2015 17:30,2,1.473,ACTIVE,214.41,353.47,59.907,1433453403,"274151322000085","174011321042388",28.39,32.20,0,331.83,387.14,42.4,39.0,0.287,410327.1,410327.1,2395,0,0,0,L,1151911521,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453449,40243.00
06/04/2015 17:30,2,1.432,ACTIVE,213.29,347.76,59.981,1433453403,"201051344000651","174011321042388",28.61,28.80,0,317.40,396.15,41.5,38.1,0.331,127024.7,127024.7,1084,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453450,40244.00
06/04/2015 17:30,2,1.445,ACTIVE,213.06,347.16,59.965,1433453403,"201051344000867","174011321042388",28.41,32.20,0,317.40,394.95,41.6,38.2,0.331,119334.5,119334.5,1086,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453451,40245.00
06/04/2015 17:30,1,1.457,ACTIVE,214.5,385.81,60.03,1433453403,"040051121000095","174011321042388",23.24,25,0.193,298.54,448.85,33.7,26.1,0.090,10850.899999976,10862.5,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453452,40246.00
06/04/2015 17:30,2,1.408,ACTIVE,212.83,346.86,59.975,1433453403,"201051344001230","174011321042388",29.20,26.50,0,316.80,393.45,41.7,38.3,0.336,130447.6,130447.6,1086,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453453,40247.00
06/04/2015 17:30,2,1.404,ACTIVE,213.51,349.56,59.991,1433453403,"201051344000576","174011321042388",28.51,30.50,0,318.91,397.66,40.6,37.2,0.318,127086.6,127086.6,1087,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453454,40248.00
06/04/2015 17:30,2,1.486,ACTIVE,213.29,348.06,59.965,1433453403,"201051344000579","174011321042388",27.99,30.80,0,318.91,396.45,42.2,38.8,0.354,132810.7,132810.7,1088,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433453455,40249.00
06/04/2015 17:45,2,2.834,ACTIVE,215.32,343.55,59.991,1433454303,"201051344000955","174011321042388",29.52,27.80,0,316.80,394.05,84.7,79.8,0.402,132345.4,132345.4,1088,0,0,0,L,1122011218,0,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454305,40250.00
06/04/2015 17:45,1,3.113,ACTIVE,216.5,345.25,60.00,1433454303,"040051121000195","174011321042388",26.40,24,0.359,305.70,451.21,81.7,77.4,0.383,10883.800000024,10894.899999988,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454306,40251.00
06/04/2015 17:45,2,3.506,ACTIVE,215.77,352.57,59.970,1433454303,"274151322000095","174011321042388",29.60,32.80,0,331.23,385.93,105.0,99.4,0.398,429326.9,429326.9,2006,0,0,0,L,1151911521,0,124.49,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454307,40252.00
06/04/2015 17:45,2,2.988,ACTIVE,215.77,345.06,59.970,1433454303,"201051344000868","174011321042388",29.00,29.50,0,318.30,395.55,87.8,82.9,0.402,118667.2,118667.2,1087,0,0,0,L,1122011218,0,123.36,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454308,40253.00
06/04/2015 17:45,2,3.066,ACTIVE,217.13,347.16,59.965,1433454303,"201051344000853","174011321042388",28.86,29.80,0,318.61,397.66,89.7,84.7,0.424,124917.4,124917.4,1086,0,0,0,L,1122011218,0,124.27,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454309,40254.00
06/04/2015 17:45,2,3.299,ACTIVE,216.90,347.46,59.991,1433454303,"201051344000582","174011321042388",29.06,28.50,0,318.61,396.75,97.1,91.8,0.455,125664.9,125664.9,1085,0,0,0,L,1122011218,0,123.81,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454310,40255.00
06/04/2015 17:45,1,3.322,ACTIVE,217.2,337.20,60.03,1433454303,"040051121000097","174011321042388",26.89,25,0.391,305.48,450.82,88.9,84.5,0.412,8588.0000000002,8599.600000024,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454311,40256.00
06/04/2015 17:45,2,3.715,ACTIVE,217.58,352.27,59.965,1433454303,"201051344000988","174011321042388",29.08,30.50,0,318.61,397.35,109.5,103.7,0.517,119947.6,119947.6,1087,0,0,0,L,1122011218,0,124.04,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454313,40257.00
06/04/2015 17:45,2,3.719,ACTIVE,217.58,349.56,59.938,1433454303,"201051344001158","174011321042388",28.94,30.30,0,319.21,397.05,109.0,103.3,0.517,126241.5,126241.5,1088,0,0,0,L,1122011218,0,123.81,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454314,40258.00
06/04/2015 17:45,2,3.748,ACTIVE,217.13,348.36,59.954,1433454303,"201051344001025","174011321042388",29.28,28.30,0,318.30,397.05,111.1,105.3,0.499,129091.2,129091.2,1088,0,0,0,L,1122011218,0,123.59,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454315,40259.00
06/04/2015 17:45,1,2.841,ACTIVE,216.8,359.44,60.03,1433454303,"033051125000118","174011321042388",40.56,25,0.509,304.44,449.17,114.6,109.9,0.520,9522.4,9535.3,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454316,40260.00
06/04/2015 17:45,2,3.441,ACTIVE,217.58,348.36,59.959,1433454303,"201051344000569","174011321042388",29.44,29.50,0,318.61,397.66,102.6,97.1,0.482,132983.2,132983.2,1087,0,0,0,L,1122011218,0,123.59,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454317,40261.00
06/04/2015 17:45,2,2.719,ACTIVE,217.13,420.50,59.965,1433454303,"274151322000094","174011321042388",39.14,32.80,0,334.54,460.17,107.7,102.0,0.411,320055.9,320055.9,2423,0,0,0,L,1151911521,0,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454318,40262.00
06/04/2015 17:45,1,3.539,ACTIVE,217.6,351.90,60.00,1433454303,"040051121000068","174011321042388",24.14,25,0.375,304.73,451.04,85.0,81.3,0.395,9758.3000000001,9768.9000000001,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454319,40263.00
06/04/2015 17:45,2,3.793,ACTIVE,217.58,348.96,59.981,1433454303,"201051344000458","174011321042388",29.16,31.50,0,318.30,397.05,112.1,106.3,0.544,128640.0,128640.0,1087,0,0,0,L,1122011218,0,124.27,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454320,40264.00
06/04/2015 17:45,2,3.428,ACTIVE,216.67,351.07,59.981,1433454303,"274151322000087","174011321042388",28.19,54.30,0,330.33,386.23,97.8,92.5,0.371,389777.0,389777.0,1999,0,0,0,L,1151911521,0,124.72,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454321,40265.00
06/04/2015 17:45,2,3.328,ACTIVE,216.45,345.36,59.975,1433454303,"274151322000052","174011321042388",29.00,32.00,0,331.53,385.03,97.7,92.4,0.376,416536.3,416536.3,2398,0,0,0,L,1151911521,0,123.81,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454322,40266.00
06/04/2015 17:45,2,3.176,ACTIVE,216.22,347.16,59.949,1433454303,"201051344001145","174011321042388",29.78,26.30,0,319.81,397.66,95.8,90.6,0.438,133744.4,133744.4,1089,0,0,0,L,1122011218,0,123.59,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454323,40267.00
06/04/2015 17:45,2,3.234,ACTIVE,216.22,347.76,59.965,1433454303,"201051344000685","174011321042388",29.54,26.80,0,316.80,395.25,96.8,91.5,0.477,133058.4,133058.4,1089,0,0,0,L,1122011218,0,124.27,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454324,40268.00
06/04/2015 17:45,2,3.564,ACTIVE,216.00,345.96,59.970,1433454303,"274151322000088","174011321042388",29.30,31.00,0,330.33,386.83,105.8,100.2,0.398,398693.0,398693.0,2006,0,0,0,L,1151911521,0,124.72,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454325,40269.00
06/04/2015 17:45,2,3.619,ACTIVE,216.90,348.06,59.996,1433454303,"201051344000438","174011321042388",29.92,27.30,0,318.00,395.85,109.6,103.9,0.513,133088.5,133088.5,1088,0,0,0,L,1122011218,0,124.27,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454326,40270.00
06/04/2015 17:45,2,3.387,ACTIVE,216.22,346.26,59.912,1433454303,"201051344001135","174011321042388",29.54,28.50,0,318.91,394.95,101.3,95.9,0.464,124521.4,124521.4,1086,0,0,0,L,1122011218,0,123.59,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454327,40271.00
06/04/2015 17:45,2,3.258,ACTIVE,216.22,347.16,59.981,1433454303,"201051344000417","174011321042388",29.50,27.80,0,317.10,394.65,97.2,91.9,0.455,129133.7,129133.7,1084,0,0,0,L,1122011218,0,123.36,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454328,40272.00
06/04/2015 17:45,2,3.256,ACTIVE,215.54,345.66,59.986,1433454303,"201051344000594","174011321042388",29.46,31.30,0,314.70,395.55,97.2,91.9,0.451,128678.7,128678.7,1087,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454329,40273.00
06/04/2015 17:45,2,2.982,ACTIVE,215.77,341.75,59.944,1433454303,"274151322000083","174011321042388",29.22,33.50,0,330.33,384.43,88.2,83.2,0.345,412901.8,412901.8,2403,0,0,0,L,1151911521,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454330,40274.00
06/04/2015 17:45,2,3.064,ACTIVE,216.22,346.56,59.965,1433454303,"201051344000585","174011321042388",29.22,28.50,0,319.21,396.75,90.7,85.6,0.415,127569.8,127569.8,1085,0,0,0,L,1122011218,0,123.36,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454331,40275.00
06/04/2015 17:45,2,3.268,ACTIVE,216.22,341.45,59.949,1433454303,"274151322000054","174011321042388",29.40,32.40,0,329.13,386.23,97.5,92.1,0.371,408348.6,408348.6,2000,0,0,0,L,1151911521,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454332,40276.00
06/04/2015 17:45,2,3.043,ACTIVE,216.45,345.66,59.959,1433454303,"201051344001203","174011321042388",29.32,28.80,0,317.70,395.55,90.5,85.4,0.429,129002.9,129002.9,1090,0,0,0,L,1122011218,0,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454333,40277.00
06/04/2015 17:45,2,3.600,ACTIVE,216.00,347.46,59.954,1433454303,"201051344000646","174011321042388",29.48,27.00,0,316.80,394.95,107.4,101.7,0.513,126682.2,126682.2,1083,0,0,0,L,1122011218,0,123.59,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454334,40278.00
06/04/2015 17:45,2,2.758,ACTIVE,217.58,416.89,59.928,1433454303,"274151322000068","174011321042388",39.04,32.80,0,337.84,463.18,108.4,102.7,0.407,318953.6,318953.6,2033,0,0,0,L,1151911521,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454335,40279.00
06/04/2015 17:45,2,4.215,ACTIVE,217.35,363.39,59.981,1433454303,"274151322000076","174011321042388",29.92,31.80,0,332.43,385.63,127.8,121.4,0.486,434878.8,434878.8,2397,0,0,0,L,1151911521,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454336,40280.00
06/04/2015 17:45,1,2.384,ACTIVE,217.1,352.05,60.03,1433454303,"033051125000132","174011321042388",36.10,25,0.373,300.57,446.45,85.6,80.8,0.394,7177.9000000354,7186.7000000473,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454337,40281.00
06/04/2015 17:45,1,2.861,ACTIVE,217.8,333.14,60.00,1433454303,"033051125000150","174011321042388",39.87,25,0.507,303.25,451.52,113.5,109.9,0.518,9446.3000000118,9459.699999988,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454338,40282.00
06/04/2015 17:45,2,3.795,ACTIVE,216.22,349.26,59.959,1433454303,"201051344000890","174011321042388",29.52,27.50,0,318.91,395.25,113.5,107.6,0.521,130577.7,130577.7,1086,0,0,0,L,1122011218,0,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454339,40283.00
06/04/2015 17:45,2,3.621,ACTIVE,217.35,348.96,59.965,1433454303,"201051344000900","174011321042388",29.12,28.80,0,317.70,397.05,106.9,101.2,0.495,131011.3,131011.3,1086,0,0,0,L,1122011218,0,124.04,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454340,40284.00
06/04/2015 17:45,2,3.592,ACTIVE,217.13,349.56,59.975,1433454303,"201051344000633","174011321042388",29.28,31.00,0,318.61,395.85,106.5,100.8,0.504,120711.2,120711.2,1090,0,0,0,L,1122011218,0,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454341,40285.00
06/04/2015 17:45,1,4.100,ACTIVE,217.4,336.95,60.03,1433454303,"040051121000185","174011321042388",26.82,24,0.484,305.15,448.24,109.4,104.8,0.491,9111.6999999991,9122.7999999991,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454342,40286.00
06/04/2015 17:45,2,3.340,ACTIVE,217.35,347.76,59.922,1433454303,"201051344000983","174011321042388",29.40,30.80,0,318.00,397.96,99.5,94.1,0.468,127771.1,127771.1,1089,0,0,0,L,1122011218,0,124.27,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454343,40287.00
06/04/2015 17:45,2,3.537,ACTIVE,217.13,348.96,59.954,1433454303,"201051344000917","174011321042388",29.40,29.00,0,320.11,395.55,105.3,99.7,0.495,131185.3,131185.3,1088,0,0,0,L,1122011218,0,123.81,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454344,40288.00
06/04/2015 17:45,1,4.266,ACTIVE,217.0,358.18,60.03,1433454303,"040051121000116","174011321042388",27.03,23,0.507,303.23,449.57,114.7,109.6,0.519,8454.9000000238,8466.8000000238,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454345,40289.00
06/04/2015 17:45,1,2.916,ACTIVE,218.0,351.90,60.00,1433454303,"033051125000135","174011321042388",35.21,25,0.452,305.64,450.81,102.1,98.0,0.467,7160.6000000224,7170.9000000343,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454346,40290.00
06/04/2015 17:45,2,3.889,ACTIVE,218.03,351.37,59.965,1433454303,"201051344000648","174011321042388",29.30,30.30,0,316.80,397.66,115.5,109.5,0.552,127292.9,127292.9,1086,0,0,0,L,1122011218,0,123.81,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454347,40291.00
06/04/2015 17:45,2,4.098,ACTIVE,218.03,351.67,59.938,1433454303,"201051344001093","174011321042388",30.04,27.80,0,318.91,395.55,124.7,118.4,0.566,129218.9,129218.9,1088,0,0,0,L,1122011218,0,124.27,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454348,40292.00
06/04/2015 17:45,2,4.156,ACTIVE,218.48,351.97,59.944,1433454303,"201051344000645","174011321042388",29.08,31.30,0,319.21,397.35,122.3,116.2,0.561,127653.9,127653.9,1087,0,0,0,L,1122011218,0,124.72,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454349,40293.00
06/04/2015 17:45,2,4.744,ACTIVE,217.13,356.48,59.922,1433454303,"274151322000085","174011321042388",29.20,32.60,0,331.23,386.83,140.2,133.4,0.535,410341.6,410341.6,2396,0,0,0,L,1151911521,0,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454350,40294.00
06/04/2015 17:45,2,4.127,ACTIVE,218.03,350.77,59.965,1433454303,"201051344000651","174011321042388",29.48,28.80,0,317.70,396.15,123.2,116.9,0.561,127038.7,127038.7,1085,0,0,0,L,1122011218,0,124.72,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454351,40295.00
06/04/2015 17:45,2,3.773,ACTIVE,217.58,348.06,59.981,1433454303,"201051344000867","174011321042388",29.48,32.00,0,319.21,393.75,112.6,106.7,0.513,119348.4,119348.4,1087,0,0,0,L,1122011218,0,124.27,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454352,40296.00
06/04/2015 17:45,1,4.530,ACTIVE,217.3,330.13,60.00,1433454303,"040051121000095","174011321042388",24.08,24,0.478,301.99,447.35,108.5,103.4,0.490,10862.5,10873.300000012,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454353,40297.00
06/04/2015 17:45,2,3.963,ACTIVE,216.90,348.96,59.959,1433454303,"201051344001230","174011321042388",30.00,26.80,0,317.10,394.95,120.4,114.3,0.566,130461.6,130461.6,1087,0,0,0,L,1122011218,0,124.04,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454354,40298.00
06/04/2015 17:45,2,3.879,ACTIVE,218.26,351.07,59.959,1433454303,"201051344000576","174011321042388",29.18,30.00,0,318.61,398.26,114.6,108.7,0.521,127100.4,127100.4,1088,0,0,0,L,1122011218,0,124.27,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454355,40299.00
06/04/2015 17:45,2,3.762,ACTIVE,218.03,350.17,59.981,1433454303,"201051344000579","174011321042388",29.70,30.80,0,318.61,397.05,113.1,107.3,0.526,132825.0,132825.0,1089,0,0,0,L,1122011218,0,124.27,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454356,40300.00
06/04/2015 17:45,2,3.691,ACTIVE,217.80,350.47,59.949,1433454303,"201051344000469","174011321042388",29.26,29.50,0,316.80,397.66,109.5,103.8,0.526,120064.9,120064.9,1087,0,0,0,L,1122011218,1,123.81,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433454357,40301.00
06/04/2015 18:00,1,1.237,ACTIVE,203.2,371.76,60.03,1433455204,"040051121000195","174011321042388",24.54,24,0.284,302.56,451.27,30.2,39.1,0.117,10894.899999988,10909.000000012,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455207,40302.00
06/04/2015 18:00,2,1.369,ACTIVE,203.12,341.45,60.002,1433455204,"274151322000095","174011321042388",29.02,30.50,0,320.71,386.23,40.2,36.8,0.283,429345.6,429345.6,2007,0,0,0,L,1151911521,0,117.04,117.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455208,40303.00
06/04/2015 18:00,2,1.295,ACTIVE,202.67,337.84,59.986,1433455204,"201051344000868","174011321042388",28.23,28.80,0,316.50,394.05,37.0,33.8,0.301,118683.7,118683.7,1088,0,0,0,L,1122011218,0,116.58,117.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455208,40304.00
06/04/2015 18:00,2,1.289,ACTIVE,208.99,346.26,60.007,1433455204,"201051344000853","174011321042388",28.35,29.00,0,319.81,396.15,37.0,33.8,0.296,124933.9,124933.9,1087,0,0,0,L,1122011218,0,120.42,120.42,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455209,40305.00
06/04/2015 18:00,2,1.273,ACTIVE,210.35,345.96,59.991,1433455204,"201051344000582","174011321042388",28.37,27.50,0,316.50,395.85,36.6,33.4,0.309,125681.4,125681.4,1086,0,0,0,L,1122011218,0,120.88,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455210,40306.00
06/04/2015 18:00,1,1.247,ACTIVE,211.8,330.96,60.07,1433455204,"040051121000097","174011321042388",25.79,24,0.232,302.96,451.07,32.0,30.1,0.265,8599.600000024,8614.1999999882,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455211,40307.00
06/04/2015 18:00,2,1.287,ACTIVE,210.35,346.86,59.991,1433455204,"201051344000469","174011321042388",28.19,28.50,0,317.70,396.75,36.7,33.5,0.318,120080.1,120080.1,1088,0,0,0,L,1122011218,0,120.65,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455212,40308.00
06/04/2015 18:00,2,1.258,ACTIVE,210.12,348.06,60.018,1433455204,"201051344000988","174011321042388",28.49,30.00,0,318.91,396.45,36.3,33.1,0.309,119964.0,119964.0,1088,0,0,0,L,1122011218,0,120.65,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455213,40309.00
06/04/2015 18:00,2,1.283,ACTIVE,210.35,346.26,60.007,1433455204,"201051344001158","174011321042388",27.97,29.50,0,319.51,395.25,36.4,33.2,0.296,126257.8,126257.8,1089,0,0,0,L,1122011218,0,120.88,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455214,40310.00
06/04/2015 18:00,2,1.260,ACTIVE,205.15,341.15,60.002,1433455204,"201051344001025","174011321042388",29.10,27.30,0,319.21,396.45,37.2,34.0,0.314,129108.0,129108.0,1089,0,0,0,L,1122011218,0,117.94,118.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455215,40311.00
06/04/2015 18:00,1,0.919,ACTIVE,207.2,337.10,60.03,1433455204,"033051125000118","174011321042388",38.97,25,0.238,304.46,448.67,35.6,27.8,0.252,9535.3,9551.4,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455216,40312.00
06/04/2015 18:00,2,1.262,ACTIVE,210.57,347.16,59.996,1433455204,"201051344000569","174011321042388",28.59,28.80,0,318.30,396.45,36.5,33.4,0.292,132999.4,132999.4,1088,0,0,0,L,1122011218,0,120.65,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455217,40313.00
06/04/2015 18:00,2,0.883,ACTIVE,211.48,405.17,59.996,1433455204,"274151322000094","174011321042388",38.01,31.50,0,336.94,457.77,33.7,30.6,0.230,320071.2,320071.2,2424,0,0,0,L,1151911521,0,120.88,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455218,40314.00
06/04/2015 18:00,1,1.242,ACTIVE,212.4,431.16,60.03,1433455204,"040051121000068","174011321042388",23.49,25,0.171,302.07,451.05,29.0,14.0,0.053,9768.9000000001,9781.9000000001,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455219,40315.00
06/04/2015 18:00,2,1.273,ACTIVE,210.80,346.56,59.996,1433455204,"201051344000458","174011321042388",28.03,30.30,0,317.70,394.65,36.2,33.0,0.301,128656.3,128656.3,1088,0,0,0,L,1122011218,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455220,40316.00
06/04/2015 18:00,2,1.285,ACTIVE,211.70,350.47,59.986,1433455204,"274151322000087","174011321042388",27.47,51.30,0,321.31,384.73,35.7,32.6,0.239,389793.4,389793.4,2000,0,0,0,L,1151911521,0,121.33,121.55,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455221,40317.00
06/04/2015 18:00,2,1.316,ACTIVE,210.80,350.77,59.991,1433455204,"274151322000052","174011321042388",28.39,29.50,0,319.51,386.23,37.9,34.7,0.252,416553.4,416553.4,2399,0,0,0,L,1151911521,0,120.65,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455222,40318.00
06/04/2015 18:00,2,1.258,ACTIVE,211.03,348.06,59.986,1433455204,"201051344001145","174011321042388",28.90,25.30,0,320.11,395.85,36.9,33.7,0.296,133761.1,133761.1,1090,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455223,40319.00
06/04/2015 18:00,2,1.244,ACTIVE,210.80,347.46,59.991,1433455204,"201051344000685","174011321042388",28.53,26.00,0,317.70,394.05,36.0,32.8,0.318,133074.8,133074.8,1090,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455224,40320.00
06/04/2015 18:00,2,1.277,ACTIVE,210.80,347.16,59.970,1433455204,"274151322000088","174011321042388",27.75,29.00,0,320.71,385.33,35.9,32.7,0.243,398709.4,398709.4,2007,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455225,40321.00
06/04/2015 18:00,2,1.246,ACTIVE,210.57,347.16,59.986,1433455204,"201051344000438","174011321042388",29.08,26.50,0,318.30,395.55,36.7,33.5,0.296,133104.9,133104.9,1089,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455226,40322.00
06/04/2015 18:00,2,1.260,ACTIVE,210.57,345.36,59.996,1433455204,"201051344001135","174011321042388",28.82,27.50,0,319.51,394.35,36.8,33.6,0.283,124537.7,124537.7,1087,0,0,0,L,1122011218,0,121.10,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455227,40323.00
06/04/2015 18:00,2,1.277,ACTIVE,210.80,348.06,59.996,1433455204,"201051344000417","174011321042388",28.35,26.50,0,319.81,394.95,36.7,33.5,0.292,129149.9,129149.9,1085,0,0,0,L,1122011218,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455228,40324.00
06/04/2015 18:00,2,1.275,ACTIVE,210.35,345.96,60.002,1433455204,"201051344000594","174011321042388",28.35,29.80,0,318.30,396.45,36.6,33.4,0.305,128695.1,128695.1,1088,0,0,0,L,1122011218,0,120.88,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455229,40325.00
06/04/2015 18:00,2,1.283,ACTIVE,211.93,353.47,59.975,1433455204,"274151322000083","174011321042388",28.41,30.80,0,319.81,384.43,37.0,33.8,0.274,412918.9,412918.9,2404,0,0,0,L,1151911521,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455230,40326.00
06/04/2015 18:00,2,1.295,ACTIVE,211.25,348.06,59.986,1433455204,"201051344000585","174011321042388",28.35,27.00,0,318.61,396.15,37.2,34.0,0.296,127586.5,127586.5,1086,0,0,0,L,1122011218,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455231,40327.00
06/04/2015 18:00,2,1.275,ACTIVE,211.03,346.86,59.986,1433455204,"274151322000054","174011321042388",28.23,30.00,0,320.71,386.53,36.5,33.3,0.243,408365.3,408365.3,2001,0,0,0,L,1151911521,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455232,40328.00
06/04/2015 18:00,2,1.262,ACTIVE,211.03,347.46,60.002,1433455204,"201051344001203","174011321042388",28.35,27.50,0,316.80,395.85,36.3,33.1,0.292,129019.1,129019.1,1091,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455233,40329.00
06/04/2015 18:00,2,1.246,ACTIVE,210.80,346.86,59.986,1433455204,"201051344000646","174011321042388",28.55,25.80,0,318.30,394.65,36.0,32.8,0.292,126698.4,126698.4,1084,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455234,40330.00
06/04/2015 18:00,2,0.846,ACTIVE,212.38,418.39,60.007,1433455204,"274151322000068","174011321042388",39.00,30.80,0,339.04,459.27,33.1,30.1,0.212,318968.8,318968.8,2034,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455235,40331.00
06/04/2015 18:00,2,1.346,ACTIVE,212.16,348.06,59.996,1433455204,"274151322000076","174011321042388",28.92,29.50,0,324.62,386.53,39.4,36.1,0.274,434896.8,434896.8,2398,0,0,0,L,1151911521,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455236,40332.00
06/04/2015 18:00,1,0.762,ACTIVE,213.2,330.80,60.03,1433455204,"033051125000132","174011321042388",33.38,25,0.179,303.26,446.21,25.3,13.3,0.253,7186.7000000473,7198.1000000235,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455237,40333.00
06/04/2015 18:00,1,0.894,ACTIVE,212.6,364.66,60.07,1433455204,"033051125000150","174011321042388",39.00,24,0.224,305.82,452.70,34.6,27.1,0.225,9459.699999988,9475.4999999999,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455238,40334.00
06/04/2015 18:00,2,1.262,ACTIVE,210.57,345.96,59.986,1433455204,"201051344000890","174011321042388",28.73,26.30,0,318.00,394.95,36.7,33.5,0.287,130594.1,130594.1,1087,0,0,0,L,1122011218,0,121.33,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455239,40335.00
06/04/2015 18:00,2,1.217,ACTIVE,211.03,347.16,59.975,1433455204,"201051344000900","174011321042388",28.37,27.80,0,318.00,394.95,35.0,31.9,0.283,131027.2,131027.2,1087,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455240,40336.00
06/04/2015 18:00,2,1.234,ACTIVE,211.03,347.76,59.986,1433455204,"201051344000633","174011321042388",28.19,29.80,0,318.00,395.55,35.2,32.1,0.283,120727.1,120727.1,1091,0,0,0,L,1122011218,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455241,40337.00
06/04/2015 18:00,1,1.253,ACTIVE,213.1,356.85,60.03,1433455204,"040051121000185","174011321042388",19.80,24,0.203,303.08,448.96,24.7,28.6,0.093,9122.7999999991,9135.7999999991,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455242,40338.00
06/04/2015 18:00,2,1.242,ACTIVE,211.48,347.46,60.007,1433455204,"201051344000983","174011321042388",28.51,29.80,0,320.11,394.95,35.9,32.7,0.296,127787.2,127787.2,1090,0,0,0,L,1122011218,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455243,40339.00
06/04/2015 18:00,2,1.234,ACTIVE,211.48,348.06,59.981,1433455204,"201051344000917","174011321042388",28.45,27.80,0,319.81,395.25,35.6,32.4,0.287,131201.4,131201.4,1089,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455244,40340.00
06/04/2015 18:00,1,1.233,ACTIVE,212.6,414.96,60.03,1433455204,"040051121000116","174011321042388",25.02,23,0.182,300.92,449.71,30.7,19.9,0.031,8466.8000000238,8480.7000000238,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455245,40341.00
06/04/2015 18:00,1,0.757,ACTIVE,213.3,355.68,60.03,1433455204,"033051125000135","174011321042388",34.13,25,0.233,303.61,451.01,25.7,32.4,0.146,7170.9000000343,7182.4999999985,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455247,40342.00
06/04/2015 18:00,2,1.211,ACTIVE,211.48,346.56,59.991,1433455204,"201051344000648","174011321042388",28.35,28.80,0,316.50,395.85,34.8,31.7,0.278,127308.6,127308.6,1087,0,0,0,L,1122011218,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455248,40343.00
06/04/2015 18:00,2,1.219,ACTIVE,211.48,347.76,59.996,1433455204,"201051344001093","174011321042388",28.75,26.80,0,317.10,394.65,35.5,32.3,0.270,129234.6,129234.6,1089,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455248,40344.00
06/04/2015 18:00,2,1.217,ACTIVE,211.70,346.86,59.986,1433455204,"201051344000645","174011321042388",27.97,30.00,0,318.30,395.25,34.5,31.4,0.265,127669.7,127669.7,1088,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455249,40345.00
06/04/2015 18:00,2,1.238,ACTIVE,212.61,354.67,59.986,1433455204,"274151322000085","174011321042388",28.31,30.50,0,323.41,386.83,35.5,32.4,0.256,410357.9,410357.9,2397,0,0,0,L,1151911521,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455250,40346.00
06/04/2015 18:00,2,1.201,ACTIVE,211.93,348.06,59.981,1433455204,"201051344000651","174011321042388",28.77,27.80,0,319.81,395.85,35.0,31.8,0.274,127054.6,127054.6,1086,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455251,40347.00
06/04/2015 18:00,2,1.219,ACTIVE,211.48,346.56,59.996,1433455204,"201051344000867","174011321042388",28.37,30.50,0,317.70,394.65,35.0,31.9,0.265,119364.2,119364.2,1088,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455252,40348.00
06/04/2015 18:00,1,1.227,ACTIVE,212.9,327.15,60.03,1433455204,"040051121000095","174011321042388",23.11,24,0.237,298.54,447.61,28.2,30.1,0.286,10873.300000012,10885.600000024,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455253,40349.00
06/04/2015 18:00,2,1.217,ACTIVE,211.48,345.96,59.981,1433455204,"201051344001230","174011321042388",28.47,25.50,0,318.61,394.05,35.1,32.0,0.287,130477.4,130477.4,1088,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455254,40350.00
06/04/2015 18:00,2,1.199,ACTIVE,211.93,349.26,59.981,1433455204,"201051344000576","174011321042388",27.87,28.50,0,318.61,394.95,33.9,30.8,0.274,127115.8,127115.8,1089,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455255,40351.00
06/04/2015 18:00,2,1.219,ACTIVE,211.48,347.76,59.975,1433455204,"201051344000579","174011321042388",28.80,29.50,0,319.51,396.15,35.6,32.4,0.283,132840.9,132840.9,1090,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455256,40352.00
06/04/2015 18:00,2,1.227,ACTIVE,211.03,347.16,59.965,1433455204,"201051344000955","174011321042388",28.43,26.50,0,316.80,393.75,35.4,32.2,0.292,132362.6,132362.6,1089,0,0,0,L,1122011218,1,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433455257,40353.00
06/04/2015 18:15,2,1.193,ACTIVE,212.83,346.26,59.965,1433456104,"201051344000955","174011321042388",28.94,24.80,0,316.80,363.09,35.0,31.9,0.270,132368.4,132368.4,1090,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456105,40354.00
06/04/2015 18:15,1,1.121,ACTIVE,215.4,390.11,60.03,1433456104,"040051121000195","174011321042388",25.09,23,0.202,309.02,442.94,27.9,19.3,0.229,10909.000000012,10913.500000012,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456106,40355.00
06/04/2015 18:15,2,1.277,ACTIVE,213.96,350.47,59.996,1433456104,"274151322000095","174011321042388",29.18,28.00,0,317.70,361.59,37.7,34.5,0.243,429352.1,429352.1,2008,0,0,0,L,1151911521,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456107,40356.00
06/04/2015 18:15,2,1.176,ACTIVE,213.06,345.96,59.981,1433456104,"201051344000868","174011321042388",29.00,26.80,0,317.10,362.49,34.6,31.5,0.270,118689.8,118689.8,1089,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456108,40357.00
06/04/2015 18:15,2,1.193,ACTIVE,213.74,348.06,59.975,1433456104,"201051344000853","174011321042388",28.61,26.80,0,318.61,364.59,34.6,31.5,0.278,124940.0,124940.0,1088,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456109,40358.00
06/04/2015 18:15,2,1.164,ACTIVE,213.51,347.16,59.970,1433456104,"201051344000582","174011321042388",29.02,25.50,0,317.10,363.69,34.3,31.1,0.270,125687.4,125687.4,1087,0,0,0,L,1122011218,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456110,40359.00
06/04/2015 18:15,1,1.161,ACTIVE,215.1,356.68,60.03,1433456104,"040051121000097","174011321042388",26.09,23,0.218,308.82,443.27,30.1,19.4,0.205,8614.1999999882,8618.9000000359,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456111,40360.00
06/04/2015 18:15,2,1.203,ACTIVE,213.29,348.36,59.986,1433456104,"201051344000469","174011321042388",28.51,26.30,0,316.80,363.09,34.8,31.6,0.296,120086.2,120086.2,1089,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456112,40361.00
06/04/2015 18:15,2,1.195,ACTIVE,213.06,348.36,60.002,1433456104,"201051344000988","174011321042388",28.51,27.80,0,315.90,364.59,34.5,31.4,0.283,119970.0,119970.0,1089,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456113,40362.00
06/04/2015 18:15,2,1.188,ACTIVE,213.06,346.86,59.991,1433456104,"201051344001158","174011321042388",28.71,27.30,0,316.80,362.79,34.5,31.4,0.274,126263.8,126263.8,1090,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456114,40363.00
06/04/2015 18:15,2,1.199,ACTIVE,212.83,346.26,59.996,1433456104,"201051344001025","174011321042388",29.06,25.30,0,317.10,363.69,35.3,32.2,0.278,129114.2,129114.2,1090,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456115,40364.00
06/04/2015 18:15,1,0.859,ACTIVE,214.3,338.66,60.00,1433456104,"033051125000118","174011321042388",39.61,24,0.204,309.02,444.27,33.8,34.3,0.235,9551.4,9556.8,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456116,40365.00
06/04/2015 18:15,2,1.176,ACTIVE,213.06,347.76,60.023,1433456104,"201051344000569","174011321042388",29.32,26.50,0,316.50,364.29,34.9,31.8,0.292,133005.5,133005.5,1089,0,0,0,L,1122011218,0,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456117,40366.00
06/04/2015 18:15,2,0.812,ACTIVE,214.19,417.79,59.986,1433456104,"274151322000094","174011321042388",38.96,28.80,0,332.73,430.42,32.2,29.2,0.221,320076.6,320076.6,2425,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456118,40367.00
06/04/2015 18:15,1,1.187,ACTIVE,214.7,326.88,60.03,1433456104,"040051121000068","174011321042388",23.71,23,0.229,305.66,440.78,28.0,14.8,0.294,9781.9000000001,9786.0000000001,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456119,40368.00
06/04/2015 18:15,2,1.195,ACTIVE,213.06,346.26,59.991,1433456104,"201051344000458","174011321042388",28.92,28.30,0,317.10,363.69,35.1,31.9,0.283,128662.3,128662.3,1089,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456120,40369.00
06/04/2015 18:15,2,1.248,ACTIVE,213.51,345.06,59.991,1433456104,"274151322000087","174011321042388",27.77,47.80,0,318.91,360.08,35.1,31.9,0.221,389799.3,389799.3,2001,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456121,40370.00
