ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 18:15,2,1.248,ACTIVE,212.83,344.15,59.975,1433456104,"274151322000052","174011321042388",29.08,27.00,0,317.10,360.38,36.8,33.6,0.239,416559.7,416559.7,2400,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456122,40371.00
06/04/2015 18:15,2,1.205,ACTIVE,213.06,347.76,59.996,1433456104,"201051344001145","174011321042388",29.14,23.30,0,316.20,364.89,35.6,32.4,0.274,133767.2,133767.2,1091,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456123,40372.00
06/04/2015 18:15,2,1.158,ACTIVE,213.06,347.76,59.986,1433456104,"201051344000685","174011321042388",29.60,24.00,0,317.10,363.99,34.8,31.7,0.301,133080.7,133080.7,1091,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456124,40373.00
06/04/2015 18:15,2,1.213,ACTIVE,213.51,350.17,59.975,1433456104,"274151322000088","174011321042388",28.57,26.80,0,317.70,359.48,35.0,31.9,0.239,398715.3,398715.3,2008,0,0,0,L,1151911521,0,123.59,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456125,40374.00
06/04/2015 18:15,2,1.207,ACTIVE,213.29,347.16,59.996,1433456104,"201051344000438","174011321042388",29.28,24.30,0,315.30,363.99,35.8,32.6,0.287,133111.0,133111.0,1090,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456126,40375.00
06/04/2015 18:15,2,1.213,ACTIVE,212.83,347.16,59.981,1433456104,"201051344001135","174011321042388",29.06,25.30,0,316.80,362.79,35.8,32.6,0.278,124543.9,124543.9,1088,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456127,40376.00
06/04/2015 18:15,2,1.234,ACTIVE,213.29,347.76,59.986,1433456104,"201051344000417","174011321042388",28.65,24.50,0,316.80,363.39,35.9,32.7,0.283,129156.1,129156.1,1086,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456128,40377.00
06/04/2015 18:15,2,1.203,ACTIVE,212.61,346.86,59.986,1433456104,"201051344000594","174011321042388",29.46,27.80,0,315.00,363.39,36.0,32.8,0.283,128701.3,128701.3,1089,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456128,40378.00
06/04/2015 18:15,2,1.242,ACTIVE,213.74,353.17,60.012,1433456104,"274151322000083","174011321042388",29.08,28.00,0,316.20,360.38,36.6,33.4,0.256,412925.0,412925.0,2405,0,0,0,L,1151911521,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456129,40379.00
06/04/2015 18:15,2,1.248,ACTIVE,213.06,347.76,59.970,1433456104,"201051344000585","174011321042388",29.04,25.30,0,317.10,363.69,36.8,33.5,0.301,127592.8,127592.8,1087,0,0,0,L,1122011218,0,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456130,40380.00
06/04/2015 18:15,2,1.236,ACTIVE,213.06,347.76,59.981,1433456104,"274151322000054","174011321042388",28.96,27.50,0,317.70,360.38,36.3,33.1,0.239,408371.4,408371.4,2002,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456131,40381.00
06/04/2015 18:15,2,1.211,ACTIVE,213.06,347.16,60.002,1433456104,"201051344001203","174011321042388",29.10,25.50,0,316.80,363.99,35.8,32.6,0.292,129025.2,129025.2,1092,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456132,40382.00
06/04/2015 18:15,2,1.203,ACTIVE,212.38,346.26,59.991,1433456104,"201051344000646","174011321042388",29.26,24.00,0,316.80,363.09,35.7,32.5,0.283,126704.5,126704.5,1085,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456134,40383.00
06/04/2015 18:15,2,0.852,ACTIVE,214.64,414.49,59.975,1433456104,"274151322000068","174011321042388",38.90,28.50,0,331.53,429.82,33.9,30.8,0.221,318974.4,318974.4,2035,0,0,0,L,1151911521,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456135,40384.00
06/04/2015 18:15,2,1.330,ACTIVE,213.96,348.36,59.970,1433456104,"274151322000076","174011321042388",29.38,27.00,0,319.21,363.09,39.5,36.2,0.256,434903.5,434903.5,2399,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456136,40385.00
06/04/2015 18:15,1,0.703,ACTIVE,214.9,399.46,60.00,1433456104,"033051125000132","174011321042388",36.16,23,0.154,310.85,439.86,25.3,15.3,0.024,7198.1000000235,7201.7000000473,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456137,40386.00
06/04/2015 18:15,1,0.891,ACTIVE,215.1,402.49,60.03,1433456104,"033051125000150","174011321042388",39.22,23,0.207,313.46,444.50,34.7,27.0,0.073,9475.4999999999,9481.1000000237,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456138,40387.00
06/04/2015 18:15,2,1.238,ACTIVE,212.38,347.16,59.981,1433456104,"201051344000890","174011321042388",29.32,24.50,0,316.80,364.59,36.8,33.6,0.278,130600.3,130600.3,1088,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456139,40388.00
06/04/2015 18:15,2,1.203,ACTIVE,212.83,347.46,59.970,1433456104,"201051344000900","174011321042388",28.77,25.80,0,317.10,363.69,35.1,31.9,0.296,131033.1,131033.1,1088,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456140,40389.00
06/04/2015 18:15,2,1.217,ACTIVE,213.29,349.26,59.981,1433456104,"201051344000633","174011321042388",28.84,27.50,0,316.80,364.29,35.6,32.5,0.287,120733.1,120733.1,1092,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456141,40390.00
06/04/2015 18:15,1,1.247,ACTIVE,214.9,378.14,60.00,1433456104,"040051121000185","174011321042388",20.03,23,0.152,307.68,439.87,24.8,30.1,0.048,9135.7999999991,9139.6999999991,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456142,40391.00
06/04/2015 18:15,2,1.232,ACTIVE,213.06,347.76,59.975,1433456104,"201051344000983","174011321042388",29.12,27.50,0,316.80,364.29,36.4,33.2,0.301,127793.4,127793.4,1091,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456143,40392.00
06/04/2015 18:15,2,1.217,ACTIVE,213.06,347.46,59.965,1433456104,"201051344000917","174011321042388",29.10,25.50,0,315.90,363.39,35.9,32.7,0.301,131207.5,131207.5,1090,0,0,0,L,1122011218,0,122.23,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456144,40393.00
06/04/2015 18:15,1,1.208,ACTIVE,214.7,356.28,60.03,1433456104,"040051121000116","174011321042388",26.20,22,0.196,306.13,441.83,31.5,22.6,0.172,8480.7000000238,8485.4000000238,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456145,40394.00
06/04/2015 18:15,1,0.777,ACTIVE,214.8,408.58,60.00,1433456104,"033051125000135","174011321042388",33.96,23,0.165,310.70,442.24,26.2,24.8,0.027,7182.4999999985,7186.4999999985,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456146,40395.00
06/04/2015 18:15,2,1.227,ACTIVE,213.29,347.16,59.986,1433456104,"201051344000648","174011321042388",28.73,27.00,0,317.10,364.59,35.7,32.5,0.301,127314.7,127314.7,1088,0,0,0,L,1122011218,0,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456147,40396.00
06/04/2015 18:15,2,1.236,ACTIVE,213.06,347.76,59.981,1433456104,"201051344001093","174011321042388",29.02,24.80,0,316.50,363.39,36.4,33.2,0.283,129240.8,129240.8,1090,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456148,40397.00
06/04/2015 18:15,2,1.236,ACTIVE,213.29,347.46,59.975,1433456104,"201051344000645","174011321042388",28.39,27.80,0,317.70,364.89,35.6,32.4,0.278,127675.6,127675.6,1089,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456149,40398.00
06/04/2015 18:15,2,1.250,ACTIVE,213.74,352.27,60.002,1433456104,"274151322000085","174011321042388",29.02,28.00,0,319.21,360.69,36.8,33.6,0.247,410364.0,410364.0,2398,0,0,0,L,1151911521,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456150,40399.00
06/04/2015 18:15,2,1.219,ACTIVE,213.06,348.06,59.986,1433456104,"201051344000651","174011321042388",29.16,25.50,0,316.20,363.69,36.0,32.9,0.287,127060.6,127060.6,1087,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456151,40400.00
06/04/2015 18:15,2,1.232,ACTIVE,212.83,346.86,59.981,1433456104,"201051344000867","174011321042388",28.90,28.50,0,315.90,363.69,36.1,33.0,0.292,119370.2,119370.2,1089,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456152,40401.00
06/04/2015 18:15,1,1.251,ACTIVE,214.7,350.36,60.00,1433456104,"040051121000095","174011321042388",23.52,22,0.204,304.32,438.27,29.3,23.8,0.174,10885.600000024,10889.699999988,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456153,40402.00
06/04/2015 18:15,2,1.230,ACTIVE,212.61,346.56,59.981,1433456104,"201051344001230","174011321042388",29.00,23.80,0,316.80,363.09,36.2,33.0,0.296,130483.5,130483.5,1089,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456154,40403.00
06/04/2015 18:15,2,1.207,ACTIVE,213.29,348.36,59.981,1433456104,"201051344000576","174011321042388",28.96,26.50,0,316.50,364.29,35.5,32.3,0.270,127121.7,127121.7,1090,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456155,40404.00
06/04/2015 18:15,2,1.252,ACTIVE,213.06,347.76,59.981,1433456104,"201051344000579","174011321042388",29.22,27.50,0,316.50,364.29,37.1,33.9,0.305,132847.2,132847.2,1091,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433456156,40405.00
06/04/2015 18:30,2,1.012,ACTIVE,212.83,344.45,60.007,1433457003,"201051344000955","174011321042388",29.16,23.50,0,329.73,363.69,29.9,26.9,0.234,132376.4,132376.4,1091,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457004,40406.00
06/04/2015 18:30,1,0.936,ACTIVE,215.2,348.81,60.00,1433457003,"040051121000195","174011321042388",24.69,22,0.183,321.39,443.60,23.0,26.7,0.132,10913.500000012,10919.399999988,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457006,40407.00
06/04/2015 18:30,2,1.074,ACTIVE,214.19,346.86,59.975,1433457003,"274151322000095","174011321042388",28.71,26.30,0,334.54,363.09,31.2,28.2,0.208,429360.5,429360.5,2009,0,0,0,L,1151911521,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457007,40408.00
06/04/2015 18:30,2,1.008,ACTIVE,213.29,344.76,59.975,1433457003,"201051344000868","174011321042388",28.61,25.80,0,330.03,364.29,29.2,26.2,0.221,118697.5,118697.5,1090,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457007,40409.00
06/04/2015 18:30,2,1.012,ACTIVE,213.74,345.96,59.975,1433457003,"201051344000853","174011321042388",28.37,25.80,0,332.13,365.49,29.1,26.1,0.230,124947.7,124947.7,1089,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457008,40410.00
06/04/2015 18:30,2,0.990,ACTIVE,213.74,345.66,59.949,1433457003,"201051344000582","174011321042388",28.92,24.30,0,330.33,364.59,29.1,26.1,0.225,125695.1,125695.1,1088,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457009,40411.00
06/04/2015 18:30,1,0.962,ACTIVE,215.3,380.48,60.00,1433457003,"040051121000097","174011321042388",26.07,23,0.176,320.02,443.51,24.9,17.0,0.193,8618.9000000359,8625.3000000121,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457011,40412.00
06/04/2015 18:30,2,1.008,ACTIVE,213.29,344.76,59.975,1433457003,"201051344000469","174011321042388",28.67,25.00,0,329.73,364.59,29.3,26.4,0.243,120093.9,120093.9,1090,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457012,40413.00
06/04/2015 18:30,2,1.021,ACTIVE,213.29,346.56,59.975,1433457003,"201051344000988","174011321042388",28.07,26.00,0,330.93,366.10,29.1,26.1,0.234,119977.7,119977.7,1090,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457013,40414.00
06/04/2015 18:30,2,0.998,ACTIVE,213.29,344.76,59.975,1433457003,"201051344001158","174011321042388",28.73,25.50,0,330.93,364.59,29.1,26.1,0.239,126271.5,126271.5,1091,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457014,40415.00
06/04/2015 18:30,2,1.023,ACTIVE,213.29,343.85,59.970,1433457003,"201051344001025","174011321042388",28.84,24.00,0,330.93,365.49,29.9,27.0,0.225,129122.1,129122.1,1091,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457015,40416.00
06/04/2015 18:30,1,0.725,ACTIVE,215.1,429.30,60.03,1433457003,"033051125000118","174011321042388",38.97,23,0.170,317.35,443.41,28.1,15.6,0.016,9556.8,9564.1,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457016,40417.00
06/04/2015 18:30,2,1.008,ACTIVE,213.29,345.36,59.954,1433457003,"201051344000569","174011321042388",28.73,25.80,0,330.03,365.19,29.4,26.4,0.221,133013.3,133013.3,1090,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457017,40418.00
06/04/2015 18:30,2,0.697,ACTIVE,214.19,404.57,59.981,1433457003,"274151322000094","174011321042388",37.67,27.50,0,335.14,439.74,26.7,23.9,0.181,320083.6,320083.6,2426,0,0,0,L,1151911521,0,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457018,40419.00
06/04/2015 18:30,1,1.002,ACTIVE,215.3,337.25,60.03,1433457003,"040051121000068","174011321042388",23.24,22,0.150,320.82,442.65,23.1,19.3,0.195,9786.0000000001,9791.8000000001,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457019,40420.00
06/04/2015 18:30,2,1.023,ACTIVE,213.29,344.15,59.970,1433457003,"201051344000458","174011321042388",28.37,27.00,0,330.93,363.99,29.4,26.5,0.243,128670.0,128670.0,1090,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457020,40421.00
06/04/2015 18:30,2,1.027,ACTIVE,214.41,345.06,59.975,1433457003,"274151322000087","174011321042388",27.87,44.80,0,333.33,361.29,29.1,26.1,0.186,389807.0,389807.0,2002,0,0,0,L,1151911521,0,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457021,40422.00
06/04/2015 18:30,2,1.064,ACTIVE,214.41,344.15,59.970,1433457003,"274151322000052","174011321042388",28.39,25.80,0,332.43,361.89,30.6,27.6,0.221,416567.8,416567.8,2401,0,0,0,L,1151911521,0,122.46,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457022,40423.00
06/04/2015 18:30,2,1.021,ACTIVE,213.29,345.66,59.975,1433457003,"201051344001145","174011321042388",28.90,22.30,0,330.33,365.19,29.9,27.0,0.230,133775.0,133775.0,1092,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457023,40424.00
06/04/2015 18:30,2,1.012,ACTIVE,213.29,345.06,59.981,1433457003,"201051344000685","174011321042388",28.49,23.00,0,328.52,364.29,29.2,26.3,0.239,133088.4,133088.4,1092,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457024,40425.00
06/04/2015 18:30,2,1.018,ACTIVE,213.74,348.96,59.965,1433457003,"274151322000088","174011321042388",28.03,25.50,0,333.63,361.59,28.9,26.0,0.190,398722.9,398722.9,2009,0,0,0,L,1151911521,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457025,40426.00
06/04/2015 18:30,2,1.016,ACTIVE,213.51,344.45,59.949,1433457003,"201051344000438","174011321042388",29.38,23.00,0,329.73,365.80,30.2,27.3,0.247,133118.9,133118.9,1091,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457025,40427.00
06/04/2015 18:30,2,1.041,ACTIVE,212.83,344.15,59.965,1433457003,"201051344001135","174011321042388",28.67,24.00,0,329.13,363.69,30.3,27.3,0.221,124551.8,124551.8,1089,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457026,40428.00
06/04/2015 18:30,2,1.041,ACTIVE,213.29,344.76,59.991,1433457003,"201051344000417","174011321042388",28.88,23.50,0,330.03,364.29,30.5,27.5,0.243,129164.0,129164.0,1087,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457027,40429.00
06/04/2015 18:30,2,1.039,ACTIVE,212.83,344.45,59.965,1433457003,"201051344000594","174011321042388",28.88,26.30,0,328.82,364.29,30.5,27.5,0.239,128709.1,128709.1,1090,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457028,40430.00
06/04/2015 18:30,2,1.051,ACTIVE,213.96,344.76,59.949,1433457003,"274151322000083","174011321042388",28.43,26.50,0,333.63,361.59,30.2,27.3,0.208,412933.0,412933.0,2406,0,0,0,L,1151911521,0,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457029,40431.00
06/04/2015 18:30,2,1.061,ACTIVE,213.29,345.66,59.965,1433457003,"201051344000585","174011321042388",28.78,23.80,0,329.73,364.89,31.0,28.0,0.247,127600.9,127600.9,1088,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457030,40432.00
06/04/2015 18:30,2,1.045,ACTIVE,213.74,348.36,59.954,1433457003,"274151322000054","174011321042388",28.49,26.30,0,333.33,362.19,30.1,27.2,0.208,408379.2,408379.2,2003,0,0,0,L,1151911521,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457031,40433.00
06/04/2015 18:30,2,1.031,ACTIVE,213.29,344.45,59.965,1433457003,"201051344001203","174011321042388",28.84,24.30,0,330.33,365.80,30.1,27.2,0.243,129033.0,129033.0,1093,0,0,0,L,1122011218,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457032,40434.00
06/04/2015 18:30,2,1.039,ACTIVE,213.06,344.76,59.970,1433457003,"201051344000646","174011321042388",28.71,23.00,0,327.62,363.39,30.2,27.3,0.239,126712.3,126712.3,1086,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457033,40435.00
06/04/2015 18:30,2,0.721,ACTIVE,214.64,408.78,59.954,1433457003,"274151322000068","174011321042388",38.11,27.30,0,335.14,440.94,27.9,25.0,0.177,318981.6,318981.6,2036,0,0,0,L,1151911521,0,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457034,40436.00
06/04/2015 18:30,2,1.123,ACTIVE,214.19,349.86,59.959,1433457003,"274151322000076","174011321042388",28.88,25.50,0,335.74,363.99,32.8,29.7,0.217,434912.0,434912.0,2400,0,0,0,L,1151911521,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457035,40437.00
06/04/2015 18:30,1,0.611,ACTIVE,215.7,333.66,60.00,1433457003,"033051125000132","174011321042388",35.03,22,0.179,317.06,440.16,21.3,22.3,0.280,7201.7000000473,7206.1000000235,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457036,40438.00
06/04/2015 18:30,1,0.746,ACTIVE,215.5,396.53,60.00,1433457003,"033051125000150","174011321042388",39.21,22,0.211,317.77,444.50,29.1,17.7,0.189,9481.1000000237,9488.4999999999,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457038,40439.00
06/04/2015 18:30,2,1.064,ACTIVE,213.06,344.45,59.954,1433457003,"201051344000890","174011321042388",28.96,23.30,0,329.73,365.19,31.3,28.3,0.243,130608.3,130608.3,1089,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457039,40440.00
06/04/2015 18:30,2,1.006,ACTIVE,213.06,344.45,59.959,1433457003,"201051344000900","174011321042388",28.67,25.00,0,330.33,364.29,29.3,26.3,0.234,131040.6,131040.6,1089,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457039,40441.00
06/04/2015 18:30,2,1.035,ACTIVE,213.51,345.96,59.949,1433457003,"201051344000633","174011321042388",28.51,26.00,0,329.43,364.89,29.9,27.0,0.239,120740.8,120740.8,1093,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457041,40442.00
06/04/2015 18:30,1,0.897,ACTIVE,215.2,369.68,60.00,1433457003,"040051121000185","174011321042388",25.78,22,0.130,316.13,439.85,23.0,12.3,0.131,9139.6999999991,9144.5999999991,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457042,40443.00
06/04/2015 18:30,2,1.039,ACTIVE,213.29,344.45,59.954,1433457003,"201051344000983","174011321042388",29.06,26.30,0,330.33,364.59,30.6,27.6,0.239,127801.2,127801.2,1092,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457043,40444.00
06/04/2015 18:30,2,1.041,ACTIVE,213.29,345.66,59.954,1433457003,"201051344000917","174011321042388",28.86,24.30,0,329.43,364.89,30.4,27.4,0.243,131215.2,131215.2,1091,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457044,40445.00
06/04/2015 18:30,1,1.023,ACTIVE,214.8,339.69,60.00,1433457003,"040051121000116","174011321042388",25.94,21,0.217,312.99,442.26,26.4,29.0,0.200,8485.4000000238,8491.6000000238,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457045,40446.00
06/04/2015 18:30,1,0.637,ACTIVE,215.5,373.29,60.00,1433457003,"033051125000135","174011321042388",34.73,23,0.191,321.73,442.22,22.0,18.7,0.046,7186.4999999985,7191.9000000343,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457046,40447.00
06/04/2015 18:30,2,1.023,ACTIVE,213.51,344.76,59.954,1433457003,"201051344000648","174011321042388",28.96,25.80,0,330.33,365.19,30.0,27.1,0.230,127322.3,127322.3,1089,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457047,40448.00
06/04/2015 18:30,2,1.057,ACTIVE,213.29,345.36,59.938,1433457003,"201051344001093","174011321042388",28.96,23.80,0,330.03,364.89,31.1,28.1,0.239,129248.6,129248.6,1091,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457048,40449.00
06/04/2015 18:30,2,1.051,ACTIVE,213.74,345.66,59.959,1433457003,"201051344000645","174011321042388",28.17,27.00,0,331.23,365.49,30.0,27.0,0.230,127683.2,127683.2,1090,0,0,0,L,1122011218,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457049,40450.00
06/04/2015 18:30,2,1.055,ACTIVE,214.41,346.56,59.944,1433457003,"274151322000085","174011321042388",28.78,26.30,0,335.14,362.19,30.8,27.8,0.208,410371.8,410371.8,2399,0,0,0,L,1151911521,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457050,40451.00
06/04/2015 18:30,2,1.049,ACTIVE,213.51,345.96,59.944,1433457003,"201051344000651","174011321042388",28.82,24.00,0,330.33,365.19,30.7,27.7,0.230,127068.4,127068.4,1088,0,0,0,L,1122011218,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457051,40452.00
06/04/2015 18:30,2,1.051,ACTIVE,213.29,344.15,59.959,1433457003,"201051344000867","174011321042388",28.78,27.30,0,330.63,364.29,30.6,27.6,0.247,119378.0,119378.0,1090,0,0,0,L,1122011218,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457052,40453.00
06/04/2015 18:30,1,1.083,ACTIVE,214.9,397.51,60.00,1433457003,"040051121000095","174011321042388",23.01,22,0.164,316.11,439.20,24.8,13.5,0.016,10889.699999988,10895.100000024,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457053,40454.00
06/04/2015 18:30,2,1.049,ACTIVE,212.83,344.45,59.933,1433457003,"201051344001230","174011321042388",28.92,22.80,0,329.43,362.79,30.7,27.7,0.243,130491.3,130491.3,1090,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457054,40455.00
06/04/2015 18:30,2,1.031,ACTIVE,213.51,345.96,59.954,1433457003,"201051344000576","174011321042388",28.55,25.80,0,330.63,365.19,29.8,26.8,0.230,127129.2,127129.2,1091,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457055,40456.00
06/04/2015 18:30,2,1.070,ACTIVE,213.06,345.06,59.922,1433457003,"201051344000579","174011321042388",29.16,25.80,0,330.33,364.89,31.6,28.6,0.239,132855.2,132855.2,1092,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457055,40457.00
06/04/2015 18:45,2,0.748,ACTIVE,212.38,339.95,59.959,1433457904,"201051344000955","174011321042388",28.88,23.00,0,330.03,360.38,21.9,19.2,0.150,132383.1,132383.1,1092,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457905,40458.00
06/04/2015 18:45,1,0.662,ACTIVE,215.0,330.76,60.00,1433457904,"040051121000195","174011321042388",23.86,22,0.105,319.06,441.82,15.7,4.4,0.250,10919.399999988,10924.300000024,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457906,40459.00
06/04/2015 18:45,2,0.773,ACTIVE,213.29,344.76,59.949,1433457904,"274151322000095","174011321042388",28.09,25.30,0,333.63,360.38,22.0,19.3,0.146,429367.6,429367.6,2010,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457907,40460.00
06/04/2015 18:45,2,0.744,ACTIVE,212.38,340.25,59.965,1433457904,"201051344000868","174011321042388",27.99,25.00,0,329.43,361.59,21.1,18.4,0.155,118704.1,118704.1,1091,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457908,40461.00
06/04/2015 18:45,2,0.734,ACTIVE,213.29,341.75,59.954,1433457904,"201051344000853","174011321042388",27.97,25.50,0,331.83,363.09,20.8,18.2,0.150,124954.2,124954.2,1090,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457909,40462.00
06/04/2015 18:45,2,0.719,ACTIVE,213.29,341.15,59.965,1433457904,"201051344000582","174011321042388",28.67,23.50,0,330.03,361.89,20.9,18.2,0.150,125701.6,125701.6,1089,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457910,40463.00
06/04/2015 18:45,1,0.680,ACTIVE,214.6,387.65,60.00,1433457904,"040051121000097","174011321042388",25.58,22,0.134,319.08,441.52,17.3,10.5,0.009,8625.3000000121,8630.5000000002,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457911,40464.00
06/04/2015 18:45,2,0.738,ACTIVE,212.83,340.85,59.965,1433457904,"201051344000469","174011321042388",28.25,24.30,0,330.03,361.89,21.1,18.5,0.155,120100.5,120100.5,1091,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457912,40465.00
06/04/2015 18:45,2,0.721,ACTIVE,212.83,341.75,59.965,1433457904,"201051344000988","174011321042388",28.09,25.50,0,329.13,362.79,20.6,17.9,0.155,119984.2,119984.2,1091,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457913,40466.00
06/04/2015 18:45,2,0.725,ACTIVE,212.61,340.55,59.986,1433457904,"201051344001158","174011321042388",28.07,25.00,0,330.63,361.59,20.6,18.0,0.159,126277.9,126277.9,1092,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457914,40467.00
06/04/2015 18:45,2,0.738,ACTIVE,212.61,339.95,59.970,1433457904,"201051344001025","174011321042388",28.53,23.30,0,330.93,362.49,21.4,18.7,0.150,129128.7,129128.7,1092,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457914,40468.00
06/04/2015 18:45,1,0.510,ACTIVE,214.6,333.52,60.00,1433457904,"033051125000118","174011321042388",38.22,23,0.173,316.62,443.74,19.4,18.1,0.240,9564.1,9569.9,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457916,40469.00
06/04/2015 18:45,2,0.732,ACTIVE,212.61,340.85,59.965,1433457904,"201051344000569","174011321042388",28.17,25.30,0,330.33,361.59,20.9,18.3,0.155,133019.8,133019.8,1091,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457917,40470.00
06/04/2015 18:45,2,0.484,ACTIVE,213.74,397.35,59.959,1433457904,"274151322000094","174011321042388",37.35,27.00,0,334.24,433.12,18.4,15.8,0.115,320089.4,320089.4,2427,0,0,0,L,1151911521,0,122.23,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457917,40471.00
06/04/2015 18:45,1,0.700,ACTIVE,215.1,391.72,60.00,1433457904,"040051121000068","174011321042388",22.89,22,0.152,318.59,440.89,15.9,12.1,0.005,9791.8000000001,9796.5000000001,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457919,40472.00
06/04/2015 18:45,2,0.740,ACTIVE,212.38,339.65,59.975,1433457904,"201051344000458","174011321042388",27.79,26.30,0,330.33,361.59,20.8,18.2,0.164,128676.6,128676.6,1091,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457920,40473.00
06/04/2015 18:45,2,0.721,ACTIVE,213.74,342.35,59.954,1433457904,"274151322000087","174011321042388",27.47,42.30,0,333.93,358.88,20.1,17.4,0.124,389813.4,389813.4,2003,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457920,40474.00
06/04/2015 18:45,2,0.756,ACTIVE,213.06,342.65,59.959,1433457904,"274151322000052","174011321042388",27.81,25.00,0,333.33,359.78,21.3,18.6,0.133,416574.5,416574.5,2402,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457921,40475.00
06/04/2015 18:45,2,0.721,ACTIVE,212.83,340.85,59.965,1433457904,"201051344001145","174011321042388",28.71,22.00,0,330.93,362.79,21.0,18.3,0.146,133781.6,133781.6,1093,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457922,40476.00
06/04/2015 18:45,2,0.701,ACTIVE,213.06,341.15,59.959,1433457904,"201051344000685","174011321042388",28.53,22.50,0,330.33,361.29,20.3,17.7,0.168,133094.8,133094.8,1093,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457923,40477.00
06/04/2015 18:45,2,0.701,ACTIVE,213.51,343.25,59.959,1433457904,"274151322000088","174011321042388",27.69,25.00,0,333.33,359.48,19.6,17.0,0.124,398729.2,398729.2,2010,0,0,0,L,1151911521,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457924,40478.00
06/04/2015 18:45,2,0.723,ACTIVE,212.83,340.25,59.959,1433457904,"201051344000438","174011321042388",28.90,22.80,0,329.73,362.19,21.2,18.5,0.155,133125.5,133125.5,1092,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457925,40479.00
06/04/2015 18:45,2,0.725,ACTIVE,212.38,339.65,59.959,1433457904,"201051344001135","174011321042388",28.94,23.50,0,330.03,360.99,21.3,18.6,0.150,124558.4,124558.4,1090,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457926,40480.00
06/04/2015 18:45,2,0.740,ACTIVE,213.06,341.15,59.986,1433457904,"201051344000417","174011321042388",28.78,23.00,0,330.33,361.29,21.6,18.9,0.159,129170.7,129170.7,1088,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457927,40481.00
06/04/2015 18:45,2,0.744,ACTIVE,212.38,340.25,59.981,1433457904,"201051344000594","174011321042388",28.35,25.50,0,329.43,361.29,21.4,18.7,0.155,128715.8,128715.8,1091,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457928,40482.00
06/04/2015 18:45,2,0.734,ACTIVE,213.51,344.76,59.928,1433457904,"274151322000083","174011321042388",27.69,25.80,0,331.53,359.78,20.6,17.9,0.133,412939.5,412939.5,2407,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457929,40483.00
06/04/2015 18:45,2,0.748,ACTIVE,213.06,341.45,59.975,1433457904,"201051344000585","174011321042388",28.67,23.50,0,330.03,362.19,21.7,19.0,0.159,127607.6,127607.6,1089,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457929,40484.00
06/04/2015 18:45,2,0.719,ACTIVE,213.51,345.06,59.959,1433457904,"274151322000054","174011321042388",27.93,25.50,0,333.03,360.38,20.4,17.8,0.137,408385.8,408385.8,2004,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457930,40485.00
06/04/2015 18:45,2,0.723,ACTIVE,212.83,340.55,59.965,1433457904,"201051344001203","174011321042388",28.39,23.80,0,330.93,362.79,20.8,18.2,0.155,129039.5,129039.5,1094,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457931,40486.00
06/04/2015 18:45,2,0.732,ACTIVE,212.61,341.45,59.975,1433457904,"201051344000646","174011321042388",28.19,22.50,0,329.43,360.99,20.9,18.3,0.159,126718.8,126718.8,1087,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457932,40487.00
06/04/2015 18:45,2,0.490,ACTIVE,214.87,405.17,59.965,1433457904,"274151322000068","174011321042388",37.95,26.80,0,334.84,430.42,18.8,16.3,0.106,318987.5,318987.5,2037,0,0,0,L,1151911521,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457933,40488.00
06/04/2015 18:45,2,0.764,ACTIVE,213.96,344.15,59.970,1433457904,"274151322000076","174011321042388",28.57,24.80,0,334.84,361.29,22.1,19.4,0.146,434919.1,434919.1,2401,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457935,40489.00
06/04/2015 18:45,1,0.423,ACTIVE,215.1,373.70,60.00,1433457904,"033051125000132","174011321042388",34.31,22,0.129,319.58,439.50,14.4,13.5,0.012,7206.1000000235,7209.9999999997,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457936,40490.00
06/04/2015 18:45,1,0.512,ACTIVE,214.8,327.36,60.03,1433457904,"033051125000150","174011321042388",38.29,22,0.175,319.97,444.84,19.5,21.2,0.270,9488.4999999999,9494.6000000237,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457938,40491.00
06/04/2015 18:45,2,0.748,ACTIVE,212.61,339.65,59.970,1433457904,"201051344000890","174011321042388",28.51,23.00,0,330.33,361.29,21.6,19.0,0.164,130615.1,130615.1,1090,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457939,40492.00
06/04/2015 18:45,2,0.686,ACTIVE,212.61,340.55,59.975,1433457904,"201051344000900","174011321042388",28.43,25.00,0,330.33,360.99,19.7,17.1,0.159,131046.9,131046.9,1090,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457940,40493.00
06/04/2015 18:45,2,0.721,ACTIVE,213.06,342.05,59.975,1433457904,"201051344000633","174011321042388",28.13,25.30,0,330.33,362.19,20.6,17.9,0.159,120747.2,120747.2,1094,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457941,40494.00
06/04/2015 18:45,1,0.647,ACTIVE,214.8,358.28,60.00,1433457904,"040051121000185","174011321042388",23.86,22,0.142,319.25,440.24,15.3,11.8,0.038,9144.5999999991,9148.5999999991,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457942,40495.00
06/04/2015 18:45,2,0.740,ACTIVE,212.83,340.25,59.970,1433457904,"201051344000983","174011321042388",28.15,26.00,0,330.03,361.89,21.1,18.4,0.155,127807.8,127807.8,1093,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457943,40496.00
06/04/2015 18:45,2,0.709,ACTIVE,212.83,340.85,59.949,1433457904,"201051344000917","174011321042388",28.67,23.80,0,329.73,361.59,20.6,18.0,0.155,131221.8,131221.8,1092,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457944,40497.00
06/04/2015 18:45,1,0.701,ACTIVE,214.3,390.04,60.00,1433457904,"040051121000116","174011321042388",25.22,21,0.164,312.78,440.03,17.6,16.6,0.009,8491.6000000238,8496.5000000238,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457945,40498.00
06/04/2015 18:45,1,0.428,ACTIVE,214.6,410.84,60.00,1433457904,"033051125000135","174011321042388",33.68,22,0.136,322.43,442.18,14.3,12.0,0.001,7191.9000000343,7196.3000000105,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457946,40499.00
06/04/2015 18:45,2,0.705,ACTIVE,213.06,340.85,59.965,1433457904,"201051344000648","174011321042388",28.69,25.30,0,331.23,362.19,20.6,17.9,0.155,127328.7,127328.7,1090,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457947,40500.00
06/04/2015 18:45,2,0.723,ACTIVE,212.83,340.55,59.975,1433457904,"201051344001093","174011321042388",28.86,23.50,0,330.33,361.89,21.1,18.5,0.146,129255.2,129255.2,1092,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457948,40501.00
06/04/2015 18:45,2,0.705,ACTIVE,213.29,339.95,59.954,1433457904,"201051344000645","174011321042388",28.07,26.50,0,330.93,361.59,20.1,17.5,0.150,127689.6,127689.6,1091,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457949,40502.00
06/04/2015 18:45,2,0.723,ACTIVE,213.96,344.45,59.965,1433457904,"274151322000085","174011321042388",27.83,25.80,0,334.84,359.78,20.4,17.7,0.119,410378.3,410378.3,2400,0,0,0,L,1151911521,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457950,40503.00
06/04/2015 18:45,2,0.713,ACTIVE,213.06,340.85,59.959,1433457904,"201051344000651","174011321042388",28.61,23.50,0,330.33,361.59,20.7,18.0,0.146,127074.8,127074.8,1089,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457950,40504.00
06/04/2015 18:45,2,0.727,ACTIVE,213.06,339.34,59.954,1433457904,"201051344000867","174011321042388",27.95,26.30,0,330.63,361.29,20.6,18.0,0.150,119384.5,119384.5,1091,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457951,40505.00
06/04/2015 18:45,1,0.751,ACTIVE,214.8,414.14,60.03,1433457904,"040051121000095","174011321042388",22.43,22,0.144,315.38,439.05,16.7,14.9,0.000,10895.100000024,10899.5,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457953,40506.00
06/04/2015 18:45,2,0.711,ACTIVE,212.61,339.34,59.970,1433457904,"201051344001230","174011321042388",28.63,22.50,0,329.43,360.38,20.6,18.0,0.141,130497.7,130497.7,1091,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457954,40507.00
06/04/2015 18:45,2,0.697,ACTIVE,213.29,341.45,59.959,1433457904,"201051344000576","174011321042388",28.27,25.50,0,330.33,361.89,19.9,17.3,0.155,127135.5,127135.5,1092,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457954,40508.00
06/04/2015 18:45,2,0.746,ACTIVE,212.83,340.25,59.970,1433457904,"201051344000579","174011321042388",28.59,25.00,0,330.63,361.89,21.6,19.0,0.159,132861.8,132861.8,1093,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433457955,40509.00
06/04/2015 19:00,2,0.684,ACTIVE,212.16,339.65,59.981,1433458803,"201051344000955","174011321042388",28.90,22.30,0,328.52,351.07,20.0,17.4,0.137,132387.6,132387.6,1093,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458804,40510.00
06/04/2015 19:00,1,0.601,ACTIVE,214.6,415.02,60.00,1433458803,"040051121000195","174011321042388",23.99,21,0.140,320.30,440.73,14.3,9.0,0.000,10924.300000024,10927.2,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458805,40511.00
06/04/2015 19:00,2,0.711,ACTIVE,213.29,341.15,59.970,1433458803,"274151322000095","174011321042388",28.33,24.50,0,331.83,350.77,20.4,17.8,0.128,429372.1,429372.1,2011,0,0,0,L,1151911521,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458806,40512.00
06/04/2015 19:00,2,0.684,ACTIVE,212.38,340.25,59.981,1433458803,"201051344000868","174011321042388",27.93,24.30,0,328.82,351.37,19.4,16.8,0.141,118708.4,118708.4,1092,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458807,40513.00
06/04/2015 19:00,2,0.670,ACTIVE,213.29,340.85,59.970,1433458803,"201051344000853","174011321042388",28.27,24.80,0,331.83,352.27,19.2,16.6,0.146,124958.6,124958.6,1091,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458808,40514.00
06/04/2015 19:00,2,0.668,ACTIVE,213.06,340.85,59.970,1433458803,"201051344000582","174011321042388",28.25,22.80,0,330.93,351.07,19.1,16.6,0.141,125705.9,125705.9,1090,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458809,40515.00
