ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 19:00,1,0.626,ACTIVE,214.5,388.65,60.03,1433458803,"040051121000097","174011321042388",25.61,22,0.143,319.65,440.93,15.9,12.4,0.008,8630.5000000002,8633.600000024,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458810,40516.00
06/04/2015 19:00,2,0.688,ACTIVE,212.83,340.55,59.970,1433458803,"201051344000469","174011321042388",27.81,23.50,0,330.03,351.67,19.4,16.8,0.146,120104.9,120104.9,1092,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458811,40517.00
06/04/2015 19:00,2,0.658,ACTIVE,212.61,340.85,59.975,1433458803,"201051344000988","174011321042388",28.39,24.50,0,330.03,352.87,18.9,16.3,0.155,119988.4,119988.4,1092,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458812,40518.00
06/04/2015 19:00,2,0.666,ACTIVE,212.61,339.95,59.970,1433458803,"201051344001158","174011321042388",28.11,24.00,0,330.33,351.37,19.0,16.4,0.141,126282.2,126282.2,1093,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458813,40519.00
06/04/2015 19:00,2,0.688,ACTIVE,212.61,338.44,59.975,1433458803,"201051344001025","174011321042388",28.03,22.50,0,330.93,351.07,19.6,16.9,0.141,129133.2,129133.2,1093,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458814,40520.00
06/04/2015 19:00,1,0.460,ACTIVE,214.7,378.87,60.00,1433458803,"033051125000118","174011321042388",38.96,22,0.142,318.00,440.90,17.8,14.3,0.022,9569.9,9573.6,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458815,40521.00
06/04/2015 19:00,2,0.676,ACTIVE,212.83,339.34,59.933,1433458803,"201051344000569","174011321042388",28.27,24.80,0,330.63,351.37,19.4,16.8,0.141,133024.1,133024.1,1092,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458816,40522.00
06/04/2015 19:00,2,0.434,ACTIVE,214.19,411.18,59.970,1433458803,"274151322000094","174011321042388",38.72,26.30,0,335.74,420.20,17.0,14.5,0.106,320093.2,320093.2,2428,0,0,0,L,1151911521,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458817,40523.00
06/04/2015 19:00,1,0.638,ACTIVE,214.8,399.12,60.00,1433458803,"040051121000068","174011321042388",23.16,22,0.129,320.26,439.82,14.7,13.8,0.002,9796.5000000001,9799.2000000001,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458818,40524.00
06/04/2015 19:00,2,0.678,ACTIVE,212.83,339.04,59.975,1433458803,"201051344000458","174011321042388",28.01,25.50,0,330.93,350.77,19.2,16.7,0.155,128680.9,128680.9,1092,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458819,40525.00
06/04/2015 19:00,2,0.666,ACTIVE,213.51,341.15,59.970,1433458803,"274151322000087","174011321042388",27.65,40.00,0,332.13,350.17,18.6,16.1,0.110,389817.5,389817.5,2004,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458820,40526.00
06/04/2015 19:00,2,0.693,ACTIVE,213.74,343.25,59.970,1433458803,"274151322000052","174011321042388",28.07,24.50,0,330.63,350.47,19.7,17.1,0.128,416578.9,416578.9,2403,0,0,0,L,1151911521,0,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458821,40527.00
06/04/2015 19:00,2,0.660,ACTIVE,213.06,339.95,59.949,1433458803,"201051344001145","174011321042388",28.86,21.50,0,330.63,352.57,19.3,16.7,0.133,133786.0,133786.0,1094,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458822,40528.00
06/04/2015 19:00,2,0.646,ACTIVE,212.83,339.95,59.975,1433458803,"201051344000685","174011321042388",28.53,22.00,0,330.03,351.67,18.7,16.2,0.146,133099.0,133099.0,1094,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458823,40529.00
06/04/2015 19:00,2,0.645,ACTIVE,213.29,343.55,59.970,1433458803,"274151322000088","174011321042388",27.87,24.30,0,330.93,350.17,18.2,15.6,0.102,398733.2,398733.2,2011,0,0,0,L,1151911521,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458824,40530.00
06/04/2015 19:00,2,0.680,ACTIVE,212.83,340.25,59.949,1433458803,"201051344000438","174011321042388",28.35,22.00,0,330.93,352.27,19.5,16.9,0.137,133129.9,133129.9,1093,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458824,40531.00
06/04/2015 19:00,2,0.680,ACTIVE,212.38,338.74,59.986,1433458803,"201051344001135","174011321042388",28.49,22.80,0,330.03,350.47,19.7,17.1,0.133,124562.9,124562.9,1091,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458825,40532.00
06/04/2015 19:00,2,0.684,ACTIVE,213.06,340.85,59.970,1433458803,"201051344000417","174011321042388",28.71,22.50,0,331.23,351.67,19.9,17.3,0.137,129175.2,129175.2,1089,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458826,40533.00
06/04/2015 19:00,2,0.670,ACTIVE,212.16,339.65,59.986,1433458803,"201051344000594","174011321042388",29.02,24.50,0,328.52,350.77,19.7,17.1,0.141,128720.3,128720.3,1092,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458827,40534.00
06/04/2015 19:00,2,0.674,ACTIVE,213.51,340.25,59.965,1433458803,"274151322000083","174011321042388",27.87,25.00,0,332.13,350.47,19.1,16.5,0.115,412943.8,412943.8,2408,0,0,0,L,1151911521,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458828,40535.00
06/04/2015 19:00,2,0.699,ACTIVE,212.83,339.95,59.981,1433458803,"201051344000585","174011321042388",28.29,22.80,0,330.33,351.07,20.1,17.4,0.141,127612.2,127612.2,1090,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458829,40536.00
06/04/2015 19:00,2,0.662,ACTIVE,213.51,340.55,59.975,1433458803,"274151322000054","174011321042388",28.05,25.00,0,330.63,350.77,18.8,16.3,0.119,408390.0,408390.0,2005,0,0,0,L,1151911521,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458830,40537.00
06/04/2015 19:00,2,0.646,ACTIVE,212.61,339.34,59.970,1433458803,"201051344001203","174011321042388",28.96,23.00,0,330.33,352.27,19.0,16.4,0.141,129043.9,129043.9,1095,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458831,40538.00
06/04/2015 19:00,2,0.668,ACTIVE,212.16,339.04,59.970,1433458803,"201051344000646","174011321042388",28.57,22.00,0,329.73,351.37,19.4,16.8,0.137,126723.2,126723.2,1088,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458832,40539.00
06/04/2015 19:00,2,0.463,ACTIVE,214.19,400.06,59.970,1433458803,"274151322000068","174011321042388",37.31,26.00,0,336.64,419.60,17.5,15.0,0.106,318991.5,318991.5,2038,0,0,0,L,1151911521,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458833,40540.00
06/04/2015 19:00,2,0.705,ACTIVE,213.96,342.35,59.954,1433458803,"274151322000076","174011321042388",28.71,24.30,0,332.73,351.67,20.5,17.9,0.133,434923.8,434923.8,2402,0,0,0,L,1151911521,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458834,40541.00
06/04/2015 19:00,1,0.399,ACTIVE_NO_POWER,215.1,427.12,60.03,1433458803,"033051125000132","174011321042388",33.44,21,0.000,319.93,439.73,13.2,0.0,0.004,7209.9999999997,7212.4999999997,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458835,40542.00
06/04/2015 19:00,1,0.473,ACTIVE,214.6,378.96,60.00,1433458803,"033051125000150","174011321042388",38.16,21,0.137,320.00,441.31,17.9,20.3,0.148,9494.6000000237,9498.3000000118,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458836,40543.00
06/04/2015 19:00,2,0.682,ACTIVE,212.38,338.14,59.981,1433458803,"201051344000890","174011321042388",28.80,22.50,0,330.63,350.47,19.9,17.3,0.137,130619.6,130619.6,1091,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458837,40544.00
06/04/2015 19:00,2,0.643,ACTIVE,212.38,339.95,59.944,1433458803,"201051344000900","174011321042388",27.77,24.30,0,330.33,350.17,18.1,15.5,0.137,131051.1,131051.1,1091,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458838,40545.00
06/04/2015 19:00,2,0.658,ACTIVE,213.06,340.55,60.012,1433458803,"201051344000633","174011321042388",28.49,24.50,0,330.33,353.47,19.1,16.5,0.141,120751.5,120751.5,1095,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458839,40546.00
06/04/2015 19:00,1,0.575,ACTIVE_NO_POWER,214.8,427.94,60.00,1433458803,"040051121000185","174011321042388",24.33,21,0.000,319.61,439.12,13.9,0.0,0.032,9148.5999999991,9151.1999999991,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458840,40547.00
06/04/2015 19:00,2,0.672,ACTIVE,212.61,339.04,59.981,1433458803,"201051344000983","174011321042388",28.75,25.00,0,328.82,351.07,19.6,17.0,0.146,127812.2,127812.2,1094,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458841,40548.00
06/04/2015 19:00,2,0.660,ACTIVE,212.83,339.34,59.970,1433458803,"201051344000917","174011321042388",28.33,23.30,0,329.43,351.07,19.0,16.4,0.137,131226.1,131226.1,1093,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458842,40549.00
06/04/2015 19:00,1,0.643,ACTIVE,214.6,369.92,60.03,1433458803,"040051121000116","174011321042388",25.44,20,0.147,314.28,439.29,16.2,10.9,0.020,8496.5000000238,8499.6000000238,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458844,40550.00
06/04/2015 19:00,1,0.391,ACTIVE,214.6,406.54,60.03,1433458803,"033051125000135","174011321042388",33.90,22,0.147,321.66,441.57,13.2,15.4,0.001,7196.3000000105,7198.9000000343,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458845,40551.00
06/04/2015 19:00,2,0.662,ACTIVE,212.83,340.55,59.986,1433458803,"201051344000648","174011321042388",28.41,24.50,0,331.53,351.67,19.1,16.5,0.137,127333.1,127333.1,1091,0,0,0,L,1122011218,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458846,40552.00
06/04/2015 19:00,2,0.672,ACTIVE,212.61,339.65,59.975,1433458803,"201051344001093","174011321042388",28.65,22.80,0,330.63,350.77,19.6,16.9,0.133,129259.7,129259.7,1093,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458847,40553.00
06/04/2015 19:00,2,0.646,ACTIVE,213.06,339.34,59.981,1433458803,"201051344000645","174011321042388",28.37,25.80,0,331.23,351.07,18.6,16.1,0.141,127693.8,127693.8,1092,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458848,40554.00
06/04/2015 19:00,2,0.662,ACTIVE,213.96,343.55,59.965,1433458803,"274151322000085","174011321042388",27.95,25.00,0,331.83,350.47,18.8,16.3,0.115,410382.6,410382.6,2401,0,0,0,L,1151911521,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458849,40555.00
06/04/2015 19:00,2,0.656,ACTIVE,212.61,339.34,59.970,1433458803,"201051344000651","174011321042388",28.43,22.80,0,331.23,351.07,18.9,16.4,0.146,127079.2,127079.2,1090,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458849,40556.00
06/04/2015 19:00,2,0.662,ACTIVE,212.83,338.74,59.970,1433458803,"201051344000867","174011321042388",28.35,25.50,0,328.82,351.07,19.1,16.5,0.150,119388.8,119388.8,1092,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458850,40557.00
06/04/2015 19:00,1,0.702,ACTIVE_NO_POWER,214.2,403.52,60.03,1433458803,"040051121000095","174011321042388",22.16,20,0.003,316.37,437.37,15.5,0.0,0.096,10899.5,10902.100000024,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458852,40558.00
06/04/2015 19:00,2,0.646,ACTIVE,212.61,339.34,59.975,1433458803,"201051344001230","174011321042388",28.84,22.00,0,329.43,350.17,18.9,16.3,0.137,130502.1,130502.1,1092,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458853,40559.00
06/04/2015 19:00,2,0.637,ACTIVE,213.06,340.55,59.981,1433458803,"201051344000576","174011321042388",28.51,25.00,0,331.83,351.37,18.4,15.8,0.141,127139.7,127139.7,1093,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458854,40560.00
06/04/2015 19:00,2,0.682,ACTIVE,212.61,339.34,59.970,1433458803,"201051344000579","174011321042388",28.86,24.30,0,330.93,351.07,19.9,17.3,0.141,132866.4,132866.4,1094,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433458854,40561.00
06/04/2015 19:15,2,0.500,ACTIVE,212.61,337.24,59.996,1433459704,"201051344000955","174011321042388",28.23,22.30,0,327.62,349.86,14.3,11.8,0.084,132391.0,132391.0,1094,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459705,40562.00
06/04/2015 19:15,1,0.379,ACTIVE,214.6,370.50,60.03,1433459704,"040051121000195","174011321042388",22.92,21,0.131,320.60,440.83,8.6,13.8,0.001,10927.2,10928.899999988,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459706,40563.00
06/04/2015 19:15,2,0.453,ACTIVE,213.96,338.74,59.986,1433459704,"274151322000095","174011321042388",27.75,24.00,0,333.63,349.56,12.8,10.4,0.080,429375.2,429375.2,2012,0,0,0,L,1151911521,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459707,40564.00
06/04/2015 19:15,2,0.482,ACTIVE,212.83,337.54,59.970,1433459704,"201051344000868","174011321042388",27.41,23.80,0,329.73,349.86,13.4,11.0,0.075,118711.6,118711.6,1093,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459708,40565.00
06/04/2015 19:15,2,0.488,ACTIVE,213.29,338.14,59.975,1433459704,"201051344000853","174011321042388",26.86,24.30,0,331.23,351.67,13.3,10.9,0.084,124961.7,124961.7,1092,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459709,40566.00
06/04/2015 19:15,2,0.469,ACTIVE,213.29,337.84,59.975,1433459704,"201051344000582","174011321042388",27.99,22.50,0,329.73,350.77,13.3,10.9,0.080,125709.0,125709.0,1091,0,0,0,L,1122011218,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459710,40567.00
06/04/2015 19:15,1,0.400,ACTIVE_NO_POWER,214.6,425.68,60.03,1433459704,"040051121000097","174011321042388",24.77,22,0.000,319.83,442.26,9.8,0.0,0.000,8633.600000024,8635.5000000002,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459711,40568.00
06/04/2015 19:15,2,0.482,ACTIVE,212.83,336.34,59.970,1433459704,"201051344000469","174011321042388",27.79,23.30,0,329.43,350.17,13.6,11.2,0.097,120108.1,120108.1,1093,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459712,40569.00
06/04/2015 19:15,2,0.480,ACTIVE,212.83,338.44,59.938,1433459704,"201051344000988","174011321042388",25.25,24.30,0,328.22,350.77,12.3,10.0,0.080,119991.5,119991.5,1093,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459713,40570.00
06/04/2015 19:15,2,0.486,ACTIVE,212.83,336.64,59.991,1433459704,"201051344001158","174011321042388",24.49,23.50,0,330.33,349.86,12.1,9.8,0.080,126285.2,126285.2,1094,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459714,40571.00
06/04/2015 19:15,2,0.475,ACTIVE,212.83,336.64,59.965,1433459704,"201051344001025","174011321042388",27.53,22.30,0,330.03,349.86,13.2,10.9,0.080,129136.3,129136.3,1094,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459715,40572.00
06/04/2015 19:15,1,0.292,ACTIVE,214.8,334.79,60.03,1433459704,"033051125000118","174011321042388",37.44,22,0.124,320.65,441.66,10.8,6.2,0.224,9573.6,9576,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459716,40573.00
06/04/2015 19:15,2,0.465,ACTIVE,212.61,336.64,59.970,1433459704,"201051344000569","174011321042388",28.21,24.00,0,329.43,350.17,13.3,10.9,0.075,133027.3,133027.3,1093,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459717,40574.00
06/04/2015 19:15,2,0.271,ACTIVE,213.96,393.15,59.975,1433459704,"274151322000094","174011321042388",37.01,25.80,0,335.14,417.79,10.2,8.0,0.062,320095.6,320095.6,2429,0,0,0,L,1151911521,0,122.46,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459718,40575.00
06/04/2015 19:15,1,0.413,ACTIVE_NO_POWER,215.0,394.61,60.03,1433459704,"040051121000068","174011321042388",22.13,21,0.000,319.75,439.77,9.0,0.0,0.102,9799.2000000001,9800.9000000001,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459719,40576.00
06/04/2015 19:15,2,0.463,ACTIVE,212.61,336.34,59.965,1433459704,"201051344000458","174011321042388",28.13,25.00,0,330.03,349.86,13.2,10.8,0.088,128684.0,128684.0,1093,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459720,40577.00
06/04/2015 19:15,2,0.424,ACTIVE,213.96,339.65,59.970,1433459704,"274151322000087","174011321042388",26.88,38.00,0,333.63,349.26,11.6,9.2,0.071,389820.4,389820.4,2005,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459721,40578.00
06/04/2015 19:15,2,0.443,ACTIVE,213.96,338.74,59.965,1433459704,"274151322000052","174011321042388",27.43,24.00,0,333.33,348.96,12.4,10.0,0.080,416582.0,416582.0,2404,0,0,0,L,1151911521,0,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459722,40579.00
06/04/2015 19:15,2,0.453,ACTIVE,213.29,338.14,59.975,1433459704,"201051344001145","174011321042388",28.25,21.50,0,331.23,351.37,13.0,10.6,0.075,133789.1,133789.1,1095,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459722,40580.00
06/04/2015 19:15,2,0.441,ACTIVE,213.06,337.24,59.975,1433459704,"201051344000685","174011321042388",28.19,21.80,0,330.33,349.86,12.6,10.3,0.088,133102.0,133102.0,1095,0,0,0,L,1122011218,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459723,40581.00
06/04/2015 19:15,2,0.400,ACTIVE,213.29,336.94,59.954,1433459704,"274151322000088","174011321042388",26.66,24.00,0,333.03,348.06,10.9,8.6,0.053,398735.9,398735.9,2012,0,0,0,L,1151911521,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459724,40582.00
06/04/2015 19:15,2,0.463,ACTIVE,212.83,337.54,60.007,1433459704,"201051344000438","174011321042388",28.35,21.80,0,329.73,349.86,13.3,10.9,0.080,133133.1,133133.1,1094,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459725,40583.00
06/04/2015 19:15,2,0.471,ACTIVE,212.38,335.44,59.986,1433459704,"201051344001135","174011321042388",27.97,22.50,0,329.43,348.36,13.3,11.0,0.084,124566.1,124566.1,1092,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459726,40584.00
06/04/2015 19:15,2,0.482,ACTIVE,213.06,337.84,59.975,1433459704,"201051344000417","174011321042388",28.17,22.30,0,330.33,350.47,13.8,11.4,0.084,129178.6,129178.6,1090,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459728,40585.00
06/04/2015 19:15,2,0.473,ACTIVE,212.61,336.34,59.970,1433459704,"201051344000594","174011321042388",27.69,24.30,0,328.82,349.56,13.3,10.9,0.088,128723.5,128723.5,1093,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459729,40586.00
06/04/2015 19:15,2,0.412,ACTIVE,214.19,338.44,59.970,1433459704,"274151322000083","174011321042388",27.29,24.30,0,333.33,348.96,11.4,9.1,0.062,412946.7,412946.7,2409,0,0,0,L,1151911521,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459730,40587.00
06/04/2015 19:15,2,0.473,ACTIVE,213.06,338.14,59.986,1433459704,"201051344000585","174011321042388",28.07,22.50,0,330.63,350.47,13.5,11.1,0.071,127615.5,127615.5,1091,0,0,0,L,1122011218,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459731,40588.00
06/04/2015 19:15,2,0.400,ACTIVE,213.96,339.04,59.965,1433459704,"274151322000054","174011321042388",27.85,24.50,0,333.03,348.96,11.3,9.0,0.071,408392.9,408392.9,2006,0,0,0,L,1151911521,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459732,40589.00
06/04/2015 19:15,2,0.455,ACTIVE,212.83,336.34,59.970,1433459704,"201051344001203","174011321042388",27.69,22.50,0,329.43,351.37,12.8,10.4,0.088,129046.9,129046.9,1096,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459733,40590.00
06/04/2015 19:15,2,0.459,ACTIVE,212.38,336.94,59.970,1433459704,"201051344000646","174011321042388",27.93,21.80,0,327.62,349.26,13.0,10.6,0.080,126726.4,126726.4,1089,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459734,40591.00
06/04/2015 19:15,2,0.283,ACTIVE,214.64,382.03,59.959,1433459704,"274151322000068","174011321042388",35.70,26.00,0,335.74,420.80,10.3,8.1,0.057,318994.1,318994.1,2039,0,0,0,L,1151911521,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459735,40592.00
06/04/2015 19:15,2,0.430,ACTIVE,214.64,339.65,59.970,1433459704,"274151322000076","174011321042388",27.81,23.80,0,334.84,349.56,12.1,9.8,0.075,434926.9,434926.9,2403,0,0,0,L,1151911521,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459736,40593.00
06/04/2015 19:15,1,0.245,ACTIVE_NO_POWER,215.3,423.63,60.03,1433459704,"033051125000132","174011321042388",32.28,21,0.000,321.13,439.49,7.8,0.0,0.000,7212.4999999997,7214.1000000235,239,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459737,40594.00
06/04/2015 19:15,1,0.279,ACTIVE_NO_POWER,214.8,408.92,60.03,1433459704,"033051125000150","174011321042388",37.60,21,0.000,317.64,441.55,10.4,0.0,0.000,9498.3000000118,9500.9000000356,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459738,40595.00
06/04/2015 19:15,2,0.469,ACTIVE,212.38,335.74,59.970,1433459704,"201051344000890","174011321042388",27.75,22.30,0,328.22,350.47,13.2,10.8,0.080,130622.9,130622.9,1092,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459739,40596.00
06/04/2015 19:15,2,0.406,ACTIVE,212.83,336.94,59.959,1433459704,"201051344000900","174011321042388",27.73,23.80,0,330.03,348.96,11.4,9.1,0.071,131053.9,131053.9,1092,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459740,40597.00
06/04/2015 19:15,2,0.443,ACTIVE,213.29,337.84,59.970,1433459704,"201051344000633","174011321042388",27.87,23.80,0,329.73,351.07,12.6,10.2,0.075,120754.5,120754.5,1096,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459741,40598.00
06/04/2015 19:15,1,0.354,ACTIVE_NO_POWER,214.9,417.45,60.00,1433459704,"040051121000185","174011321042388",22.62,21,0.000,320.42,438.93,7.9,0.0,0.000,9151.1999999991,9152.7999999991,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459742,40599.00
06/04/2015 19:15,2,0.457,ACTIVE,212.83,336.34,59.938,1433459704,"201051344000983","174011321042388",27.79,24.50,0,328.22,349.86,12.9,10.5,0.071,127815.4,127815.4,1095,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459743,40600.00
06/04/2015 19:15,2,0.441,ACTIVE,212.83,337.24,59.965,1433459704,"201051344000917","174011321042388",27.55,23.00,0,330.03,348.96,12.3,10.0,0.075,131229.2,131229.2,1094,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459744,40601.00
06/04/2015 19:15,1,0.389,ACTIVE,215.0,365.78,60.00,1433459704,"040051121000116","174011321042388",24.64,20,0.133,313.26,439.68,9.5,13.5,0.002,8499.6000000238,8501.4000000238,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459745,40602.00
06/04/2015 19:15,1,0.226,ACTIVE_NO_POWER,214.6,410.83,60.03,1433459704,"033051125000135","174011321042388",32.69,22,0.000,322.24,440.96,7.3,0.0,0.000,7198.9000000343,7200.6000000224,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459746,40603.00
06/04/2015 19:15,2,0.447,ACTIVE,213.06,336.94,59.959,1433459704,"201051344000648","174011321042388",27.57,24.00,0,330.93,350.47,12.5,10.1,0.071,127336.1,127336.1,1092,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459747,40604.00
06/04/2015 19:15,2,0.455,ACTIVE,212.83,337.24,59.954,1433459704,"201051344001093","174011321042388",27.81,22.50,0,329.13,349.26,12.8,10.5,0.071,129262.8,129262.8,1094,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459748,40605.00
06/04/2015 19:15,2,0.410,ACTIVE,213.29,336.34,59.965,1433459704,"201051344000645","174011321042388",28.23,25.00,0,330.93,350.47,11.8,9.4,0.071,127696.8,127696.8,1093,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459749,40606.00
06/04/2015 19:15,2,0.389,ACTIVE,213.96,338.44,59.954,1433459704,"274151322000085","174011321042388",27.33,24.50,0,334.54,348.96,10.8,8.5,0.062,410385.4,410385.4,2402,0,0,0,L,1151911521,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459750,40607.00
06/04/2015 19:15,2,0.443,ACTIVE,212.83,336.94,59.965,1433459704,"201051344000651","174011321042388",26.88,22.50,0,329.13,349.56,12.1,9.8,0.066,127082.2,127082.2,1091,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459751,40608.00
06/04/2015 19:15,2,0.439,ACTIVE,212.83,335.74,59.975,1433459704,"201051344000867","174011321042388",27.15,25.00,0,330.33,349.56,12.1,9.8,0.071,119391.9,119391.9,1093,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459752,40609.00
06/04/2015 19:15,1,0.454,ACTIVE_NO_POWER,214.3,376.91,60.03,1433459704,"040051121000095","174011321042388",20.87,20,0.000,317.36,437.05,9.4,0.0,0.000,10902.100000024,10903.699999988,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459753,40610.00
06/04/2015 19:15,2,0.432,ACTIVE,212.61,335.44,59.970,1433459704,"201051344001230","174011321042388",27.63,21.80,0,327.92,348.06,12.1,9.8,0.075,130505.1,130505.1,1093,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459754,40611.00
06/04/2015 19:15,2,0.412,ACTIVE,213.06,337.24,59.954,1433459704,"201051344000576","174011321042388",27.97,24.30,0,330.93,350.47,11.7,9.4,0.066,127142.6,127142.6,1094,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459755,40612.00
06/04/2015 19:15,2,0.457,ACTIVE,212.61,335.74,59.965,1433459704,"201051344000579","174011321042388",27.95,24.00,0,328.52,349.26,13.0,10.6,0.075,132869.7,132869.7,1095,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433459756,40613.00
06/04/2015 19:30,2,0.420,ACTIVE,211.03,332.73,59.981,1433460604,"201051344000955","174011321042388",27.57,21.50,0,328.52,344.76,11.7,9.4,0.066,132393.1,132393.1,1095,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460605,40614.00
06/04/2015 19:30,1,0.274,ACTIVE_NO_POWER,213.5,430.31,60.00,1433460604,"040051121000195","174011321042388",21.90,20,0.000,319.81,440.82,5.8,0.0,0.000,10928.899999988,10929.300000024,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460607,40615.00
06/04/2015 19:30,2,0.350,ACTIVE,212.83,336.64,59.975,1433460604,"274151322000095","174011321042388",27.57,23.30,0,331.23,344.45,9.8,7.5,0.057,429376.9,429376.9,2013,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460607,40616.00
06/04/2015 19:30,2,0.400,ACTIVE,211.48,333.33,60.007,1433460604,"201051344000868","174011321042388",27.15,22.50,0,328.52,345.36,11.0,8.7,0.062,118713.5,118713.5,1094,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460609,40617.00
06/04/2015 19:30,2,0.381,ACTIVE,212.16,335.44,59.986,1433460604,"201051344000853","174011321042388",28.49,22.50,0,330.03,346.26,11.0,8.7,0.066,124963.6,124963.6,1093,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460610,40618.00
06/04/2015 19:30,2,0.396,ACTIVE,212.38,335.44,59.991,1433460604,"201051344000582","174011321042388",27.27,22.00,0,329.13,345.06,11.0,8.7,0.071,125710.9,125710.9,1092,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460610,40619.00
06/04/2015 19:30,1,0.285,ACTIVE_NO_POWER,214.1,430.34,60.03,1433460604,"040051121000097","174011321042388",24.33,20,0.000,320.35,441.19,6.7,0.0,0.006,8635.5000000002,8636.1999999883,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460612,40620.00
06/04/2015 19:30,2,0.393,ACTIVE,211.70,334.54,59.986,1433460604,"201051344000469","174011321042388",28.29,21.80,0,328.82,344.76,11.3,9.0,0.066,120110.1,120110.1,1094,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460613,40621.00
06/04/2015 19:30,2,0.381,ACTIVE,211.48,334.84,59.986,1433460604,"201051344000988","174011321042388",27.31,23.00,0,328.82,345.96,10.6,8.3,0.075,119993.2,119993.2,1094,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460613,40622.00
06/04/2015 19:30,2,0.385,ACTIVE,211.70,333.93,59.986,1433460604,"201051344001158","174011321042388",27.25,22.50,0,329.13,344.45,10.7,8.4,0.066,126287.1,126287.1,1095,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460614,40623.00
06/04/2015 19:30,2,0.398,ACTIVE,211.70,333.33,60.012,1433460604,"201051344001025","174011321042388",27.67,21.80,0,329.13,344.76,11.2,8.9,0.066,129138.2,129138.2,1095,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460615,40624.00
06/04/2015 19:30,1,0.223,ACTIVE,213.6,337.55,60.03,1433460604,"033051125000118","174011321042388",37.93,21,0.134,315.68,443.23,8.4,10.7,0.067,9576,9577.2,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460617,40625.00
06/04/2015 19:30,2,0.404,ACTIVE,211.70,333.93,59.991,1433460604,"201051344000569","174011321042388",27.55,22.50,0,328.52,344.76,11.3,9.0,0.062,133029.3,133029.3,1094,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460617,40626.00
06/04/2015 19:30,2,0.213,ACTIVE,213.06,392.55,59.986,1433460604,"274151322000094","174011321042388",36.96,25.00,0,333.03,404.57,8.0,5.8,0.040,320096.8,320096.8,2430,0,0,0,L,1151911521,0,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460618,40627.00
06/04/2015 19:30,1,0.337,ACTIVE,213.6,355.22,60.03,1433460604,"040051121000068","174011321042388",21.57,20,0.140,319.85,440.25,7.2,11.8,0.001,9800.9000000001,9801.4000000001,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460620,40628.00
06/04/2015 19:30,2,0.396,ACTIVE,211.70,333.33,60.002,1433460604,"201051344000458","174011321042388",28.07,23.50,0,329.13,343.85,11.3,9.0,0.066,128686.0,128686.0,1094,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460620,40629.00
06/04/2015 19:30,2,0.342,ACTIVE,213.06,335.74,59.975,1433460604,"274151322000087","174011321042388",27.06,36.00,0,331.53,344.15,9.4,7.1,0.053,389821.9,389821.9,2006,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460621,40630.00
06/04/2015 19:30,2,0.361,ACTIVE,212.61,335.74,59.975,1433460604,"274151322000052","174011321042388",27.41,23.30,0,330.93,343.85,10.1,7.8,0.057,416583.7,416583.7,2405,0,0,0,L,1151911521,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460622,40631.00
06/04/2015 19:30,2,0.393,ACTIVE,212.16,335.74,59.991,1433460604,"201051344001145","174011321042388",27.67,20.70,0,330.63,345.36,11.1,8.7,0.062,133791.0,133791.0,1096,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460623,40632.00
06/04/2015 19:30,2,0.371,ACTIVE,212.16,334.84,59.986,1433460604,"201051344000685","174011321042388",27.97,21.30,0,329.13,345.06,10.6,8.3,0.066,133103.8,133103.8,1096,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460624,40633.00
06/04/2015 19:30,2,0.326,ACTIVE,212.61,336.94,59.986,1433460604,"274151322000088","174011321042388",26.36,23.30,0,330.93,343.55,8.7,6.5,0.053,398737.3,398737.3,2013,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460625,40634.00
06/04/2015 19:30,2,0.406,ACTIVE,211.93,334.24,59.991,1433460604,"201051344000438","174011321042388",27.89,21.30,0,329.43,344.45,11.5,9.2,0.062,133135.1,133135.1,1095,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460626,40635.00
06/04/2015 19:30,2,0.406,ACTIVE,211.48,333.33,59.986,1433460604,"201051344001135","174011321042388",27.97,21.80,0,329.13,342.95,11.5,9.2,0.066,124568.2,124568.2,1093,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460627,40636.00
06/04/2015 19:30,2,0.430,ACTIVE,212.16,335.44,59.991,1433460604,"201051344000417","174011321042388",27.79,21.50,0,330.03,345.06,12.1,9.8,0.053,129180.7,129180.7,1091,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460628,40637.00
06/04/2015 19:30,2,0.412,ACTIVE,211.48,334.24,59.975,1433460604,"201051344000594","174011321042388",27.55,23.50,0,328.22,343.25,11.5,9.2,0.071,128725.5,128725.5,1094,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460629,40638.00
06/04/2015 19:30,2,0.348,ACTIVE,212.83,336.04,59.981,1433460604,"274151322000083","174011321042388",27.06,23.50,0,331.23,344.15,9.5,7.2,0.049,412948.3,412948.3,2410,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460630,40639.00
06/04/2015 19:30,2,0.422,ACTIVE,211.93,335.14,59.981,1433460604,"201051344000585","174011321042388",27.75,22.00,0,329.43,344.76,11.9,9.6,0.066,127617.5,127617.5,1092,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460631,40640.00
06/04/2015 19:30,2,0.336,ACTIVE,212.38,337.54,60.012,1433460604,"274151322000054","174011321042388",27.77,23.50,0,331.23,343.85,9.5,7.2,0.053,408394.4,408394.4,2007,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460632,40641.00
06/04/2015 19:30,2,0.395,ACTIVE,211.70,334.24,59.996,1433460604,"201051344001203","174011321042388",27.51,22.00,0,328.52,344.45,11.0,8.7,0.075,129048.8,129048.8,1097,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460632,40642.00
06/04/2015 19:30,2,0.408,ACTIVE,211.25,333.93,60.002,1433460604,"201051344000646","174011321042388",27.89,21.30,0,328.22,344.15,11.6,9.2,0.066,126728.4,126728.4,1090,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460633,40643.00
06/04/2015 19:30,2,0.213,ACTIVE,213.51,412.38,59.965,1433460604,"274151322000068","174011321042388",39.10,25.30,0,334.54,416.59,8.4,6.2,0.040,318995.5,318995.5,2040,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460634,40644.00
06/04/2015 19:30,2,0.365,ACTIVE,213.29,339.04,59.986,1433460604,"274151322000076","174011321042388",27.73,23.00,0,332.73,344.15,10.3,8.0,0.062,434928.6,434928.6,2404,0,0,0,L,1151911521,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460635,40645.00
06/04/2015 19:30,1,0.206,ACTIVE,213.7,356.98,60.03,1433460604,"033051125000132","174011321042388",33.00,20,0.136,321.12,439.43,6.7,13.4,0.001,7214.1000000235,7214.8000000116,241,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460637,40646.00
06/04/2015 19:30,1,0.234,ACTIVE,213.5,353.32,60.03,1433460604,"033051125000150","174011321042388",38.19,20,0.144,316.86,444.13,8.9,14.0,0.012,9500.9000000356,9501.9000000356,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460638,40647.00
06/04/2015 19:30,2,0.428,ACTIVE,211.48,333.63,60.002,1433460604,"201051344000890","174011321042388",27.37,21.50,0,328.52,343.85,11.9,9.6,0.066,130625.0,130625.0,1093,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460639,40648.00
06/04/2015 19:30,2,0.355,ACTIVE,211.48,334.54,59.991,1433460604,"201051344000900","174011321042388",27.65,22.00,0,329.13,344.15,10.0,7.7,0.062,131055.6,131055.6,1093,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460640,40649.00
06/04/2015 19:30,2,0.396,ACTIVE,211.93,335.44,60.018,1433460604,"201051344000633","174011321042388",28.11,23.00,0,329.13,345.66,11.3,9.0,0.066,120756.5,120756.5,1097,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460641,40650.00
06/04/2015 19:30,1,0.301,ACTIVE,213.8,324.16,60.03,1433460604,"040051121000185","174011321042388",22.96,20,0.043,318.65,438.46,6.8,13.0,0.233,9152.7999999991,9153.4999999991,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460642,40651.00
06/04/2015 19:30,2,0.416,ACTIVE,211.70,334.24,59.991,1433460604,"201051344000983","174011321042388",27.65,22.80,0,328.52,343.55,11.7,9.4,0.066,127817.5,127817.5,1096,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460643,40652.00
06/04/2015 19:30,2,0.402,ACTIVE,211.93,335.44,59.986,1433460604,"201051344000917","174011321042388",27.47,22.30,0,329.13,344.76,11.2,8.9,0.066,131231.1,131231.1,1095,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460644,40653.00
06/04/2015 19:30,1,0.334,ACTIVE,213.3,331.83,60.03,1433460604,"040051121000116","174011321042388",24.05,19,0.108,312.47,439.70,7.9,6.3,0.224,8501.4000000238,8501.9000000238,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460645,40654.00
06/04/2015 19:30,1,0.189,ACTIVE_NO_POWER,214.1,424.34,60.03,1433460604,"033051125000135","174011321042388",33.50,20,0.000,322.01,440.94,6.3,0.0,0.000,7200.6000000224,7201.4000000343,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460646,40655.00
06/04/2015 19:30,2,0.416,ACTIVE,211.93,334.54,59.975,1433460604,"201051344000648","174011321042388",27.21,22.50,0,328.52,344.76,11.5,9.1,0.062,127338.1,127338.1,1093,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460647,40656.00
06/04/2015 19:30,2,0.422,ACTIVE,211.70,334.24,59.986,1433460604,"201051344001093","174011321042388",27.39,22.00,0,329.13,343.25,11.8,9.4,0.066,129264.8,129264.8,1095,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460648,40657.00
06/04/2015 19:30,2,0.398,ACTIVE,212.16,334.54,59.970,1433460604,"201051344000645","174011321042388",27.39,23.30,0,328.52,343.25,11.1,8.7,0.062,127698.6,127698.6,1094,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460649,40658.00
06/04/2015 19:30,2,0.342,ACTIVE,213.06,337.54,59.986,1433460604,"274151322000085","174011321042388",27.69,23.50,0,332.13,343.25,9.6,7.4,0.053,410387.0,410387.0,2403,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460650,40659.00
06/04/2015 19:30,2,0.410,ACTIVE,211.93,334.54,59.996,1433460604,"201051344000651","174011321042388",26.92,21.80,0,329.43,343.55,11.2,8.9,0.066,127084.1,127084.1,1092,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460651,40660.00
