ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 19:30,2,0.402,ACTIVE,211.70,333.33,59.991,1433460604,"201051344000867","174011321042388",27.91,24.00,0,328.82,342.95,11.4,9.1,0.062,119393.8,119393.8,1094,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460652,40661.00
06/04/2015 19:30,1,0.354,ACTIVE_NO_POWER,213.4,387.65,60.03,1433460604,"040051121000095","174011321042388",23.02,20,0.000,316.44,437.70,8.0,0.0,0.000,10903.699999988,10904.399999976,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460653,40662.00
06/04/2015 19:30,2,0.404,ACTIVE,211.48,333.63,59.981,1433460604,"201051344001230","174011321042388",27.25,21.00,0,327.62,342.95,11.2,8.9,0.066,130507.1,130507.1,1094,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460654,40663.00
06/04/2015 19:30,2,0.396,ACTIVE,212.16,336.34,59.965,1433460604,"201051344000576","174011321042388",27.61,22.50,0,329.43,345.06,11.2,8.8,0.066,127144.5,127144.5,1095,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460655,40664.00
06/04/2015 19:30,2,0.443,ACTIVE,211.70,334.54,59.986,1433460604,"201051344000579","174011321042388",26.82,23.00,0,328.82,343.85,12.1,9.7,0.066,132871.9,132871.9,1096,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433460656,40665.00
06/04/2015 19:45,2,0.461,ACTIVE,211.25,333.03,59.970,1433461503,"201051344000955","174011321042388",28.01,20.30,0,325.52,340.25,13.1,10.7,0.075,132395.5,132395.5,1096,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461504,40666.00
06/04/2015 19:45,1,0.326,ACTIVE,213.6,369.39,60.03,1433461503,"040051121000195","174011321042388",22.12,19,0.103,319.51,440.64,7.1,11.8,0.000,10929.300000024,10930.2,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461506,40667.00
06/04/2015 19:45,2,0.389,ACTIVE,212.83,337.84,59.959,1433461503,"274151322000095","174011321042388",27.77,22.30,0,331.23,342.05,10.9,8.6,0.062,429378.8,429378.8,2014,0,0,0,L,1151911521,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461507,40668.00
06/04/2015 19:45,2,0.438,ACTIVE,211.48,333.33,59.965,1433461503,"201051344000868","174011321042388",27.43,21.50,0,326.42,341.15,12.2,9.9,0.075,118715.8,118715.8,1095,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461507,40669.00
06/04/2015 19:45,2,0.418,ACTIVE,212.16,335.14,59.970,1433461503,"201051344000853","174011321042388",28.61,21.00,0,328.22,342.35,12.2,9.8,0.075,124965.9,124965.9,1094,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461508,40670.00
06/04/2015 19:45,2,0.432,ACTIVE,212.16,334.24,59.986,1433461503,"201051344000582","174011321042388",27.87,21.00,0,327.62,341.75,12.2,9.9,0.075,125713.2,125713.2,1093,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461509,40671.00
06/04/2015 19:45,1,0.317,ACTIVE_NO_POWER,214.0,387.19,60.03,1433461503,"040051121000097","174011321042388",24.66,19,0.000,318.47,442.17,7.6,0.0,0.173,8636.1999999883,8637.1000000241,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461511,40672.00
06/04/2015 19:45,2,0.471,ACTIVE,211.48,333.63,59.965,1433461503,"201051344000469","174011321042388",23.16,20.70,0,326.72,341.45,11.1,8.8,0.066,120112.4,120112.4,1095,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461512,40673.00
06/04/2015 19:45,2,0.414,ACTIVE,211.48,335.44,59.970,1433461503,"201051344000988","174011321042388",27.71,22.00,0,326.12,342.35,11.7,9.3,0.071,119995.4,119995.4,1095,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461512,40674.00
06/04/2015 19:45,2,0.410,ACTIVE,211.70,333.93,59.970,1433461503,"201051344001158","174011321042388",28.23,21.50,0,326.42,341.15,11.8,9.4,0.075,126289.3,126289.3,1096,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461513,40675.00
06/04/2015 19:45,2,0.426,ACTIVE,211.48,333.03,59.970,1433461503,"201051344001025","174011321042388",28.17,20.70,0,327.32,341.45,12.2,9.8,0.075,129140.6,129140.6,1096,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461514,40676.00
06/04/2015 19:45,1,0.249,ACTIVE,212.8,375.05,60.00,1433461503,"033051125000118","174011321042388",37.60,19,0.141,317.77,444.25,9.3,13.9,0.001,9577.2,9578.7,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461515,40677.00
06/04/2015 19:45,2,0.424,ACTIVE,211.48,334.24,59.938,1433461503,"201051344000569","174011321042388",28.73,21.00,0,328.22,341.15,12.3,10.0,0.071,133031.6,133031.6,1095,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461516,40678.00
06/04/2015 19:45,2,0.236,ACTIVE,213.06,389.54,59.959,1433461503,"274151322000094","174011321042388",36.64,24.00,0,333.63,406.67,8.8,6.6,0.044,320098.4,320098.4,2431,0,0,0,L,1151911521,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461517,40679.00
06/04/2015 19:45,1,0.352,ACTIVE,214.1,353.94,60.03,1433461503,"040051121000068","174011321042388",22.66,19,0.138,318.06,440.28,7.9,13.8,0.003,9801.4000000001,9802.3000000001,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461519,40680.00
06/04/2015 19:45,2,0.424,ACTIVE,211.25,333.33,59.975,1433461503,"201051344000458","174011321042388",28.43,22.30,0,326.72,340.85,12.2,9.9,0.071,128688.4,128688.4,1095,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461519,40681.00
06/04/2015 19:45,2,0.371,ACTIVE,212.38,336.94,59.970,1433461503,"274151322000087","174011321042388",27.12,34.50,0,331.23,342.35,10.2,7.9,0.057,389823.8,389823.8,2007,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461520,40682.00
06/04/2015 19:45,2,0.395,ACTIVE,212.38,337.24,59.970,1433461503,"274151322000052","174011321042388",27.33,22.30,0,330.63,342.05,10.9,8.6,0.057,416585.8,416585.8,2406,0,0,0,L,1151911521,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461521,40683.00
06/04/2015 19:45,2,0.418,ACTIVE,211.70,334.84,59.965,1433461503,"201051344001145","174011321042388",27.99,19.50,0,328.52,342.35,11.9,9.5,0.075,133793.3,133793.3,1097,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461522,40684.00
06/04/2015 19:45,2,0.410,ACTIVE,211.70,334.84,59.970,1433461503,"201051344000685","174011321042388",27.73,20.00,0,326.72,341.45,11.6,9.2,0.075,133106.0,133106.0,1097,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461523,40685.00
06/04/2015 19:45,2,0.350,ACTIVE,212.16,337.24,59.954,1433461503,"274151322000088","174011321042388",26.84,22.00,0,330.93,341.45,9.5,7.3,0.053,398739.0,398739.0,2014,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461524,40686.00
06/04/2015 19:45,2,0.436,ACTIVE,211.70,334.84,59.975,1433461503,"201051344000438","174011321042388",28.03,20.00,0,328.22,341.45,12.4,10.0,0.075,133137.5,133137.5,1096,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461525,40687.00
06/04/2015 19:45,2,0.420,ACTIVE,211.03,333.63,59.970,1433461503,"201051344001135","174011321042388",28.75,21.00,0,327.32,340.55,12.2,9.9,0.071,124570.5,124570.5,1094,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461526,40688.00
06/04/2015 19:45,2,0.457,ACTIVE,211.70,334.54,59.938,1433461503,"201051344000417","174011321042388",28.11,20.70,0,327.32,342.05,13.0,10.7,0.066,129183.3,129183.3,1092,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461527,40689.00
06/04/2015 19:45,2,0.441,ACTIVE,210.80,333.63,59.970,1433461503,"201051344000594","174011321042388",27.43,22.80,0,326.12,341.15,12.3,10.0,0.075,128727.9,128727.9,1095,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461528,40690.00
06/04/2015 19:45,2,0.361,ACTIVE,212.83,338.44,59.975,1433461503,"274151322000083","174011321042388",27.75,22.50,0,330.63,342.05,10.2,7.9,0.062,412950.1,412950.1,2411,0,0,0,L,1151911521,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461529,40691.00
06/04/2015 19:45,2,0.441,ACTIVE,211.70,336.34,59.975,1433461503,"201051344000585","174011321042388",28.07,21.00,0,327.62,342.05,12.6,10.2,0.066,127620.0,127620.0,1093,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461529,40692.00
06/04/2015 19:45,2,0.359,ACTIVE,212.61,338.74,59.975,1433461503,"274151322000054","174011321042388",27.67,22.50,0,330.63,341.75,10.1,7.8,0.062,408396.2,408396.2,2008,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461530,40693.00
06/04/2015 19:45,2,0.422,ACTIVE,211.48,333.63,59.970,1433461503,"201051344001203","174011321042388",27.69,21.00,0,328.22,342.05,11.8,9.5,0.071,129051.1,129051.1,1098,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461531,40694.00
06/04/2015 19:45,2,0.414,ACTIVE,211.25,334.54,59.975,1433461503,"201051344000646","174011321042388",28.82,20.30,0,327.02,340.85,12.1,9.8,0.071,126730.7,126730.7,1091,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461532,40695.00
06/04/2015 19:45,2,0.219,ACTIVE,213.06,417.79,59.970,1433461503,"274151322000068","174011321042388",39.64,24.30,0,334.54,428.91,8.7,6.5,0.035,318997.0,318997.0,2041,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461533,40696.00
06/04/2015 19:45,2,0.385,ACTIVE,213.06,338.74,59.975,1433461503,"274151322000076","174011321042388",27.87,22.00,0,332.43,342.95,10.9,8.6,0.062,434930.7,434930.7,2405,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461534,40697.00
06/04/2015 19:45,1,0.214,ACTIVE,213.9,353.19,60.00,1433461503,"033051125000132","174011321042388",33.52,19,0.141,320.07,439.12,7.1,14.2,0.004,7214.8000000116,7215.8000000116,243,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461535,40698.00
06/04/2015 19:45,1,0.240,ACTIVE_NO_POWER,213.6,414.19,60.03,1433461503,"033051125000150","174011321042388",38.72,19,0.000,315.65,444.67,9.2,0.0,0.000,9501.9000000356,9503.4999999998,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461537,40699.00
06/04/2015 19:45,2,0.434,ACTIVE,211.25,333.93,59.970,1433461503,"201051344000890","174011321042388",28.35,20.30,0,327.32,341.15,12.5,10.2,0.066,130627.5,130627.5,1094,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461538,40700.00
06/04/2015 19:45,2,0.371,ACTIVE,211.25,334.24,59.975,1433461503,"201051344000900","174011321042388",27.91,20.70,0,327.32,340.85,10.6,8.3,0.057,131057.6,131057.6,1094,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461539,40701.00
06/04/2015 19:45,2,0.426,ACTIVE,211.70,336.04,59.975,1433461503,"201051344000633","174011321042388",27.27,22.00,0,327.02,342.95,11.8,9.5,0.075,120758.8,120758.8,1098,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461540,40702.00
06/04/2015 19:45,1,0.322,ACTIVE,213.5,330.52,60.03,1433461503,"040051121000185","174011321042388",22.22,19,0.139,319.05,438.34,7.0,10.5,0.076,9153.4999999991,9154.2999999991,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461541,40703.00
06/04/2015 19:45,2,0.422,ACTIVE,211.48,334.24,59.975,1433461503,"201051344000983","174011321042388",28.07,21.50,0,326.72,341.15,12.1,9.7,0.071,127819.9,127819.9,1097,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461543,40704.00
06/04/2015 19:45,2,0.414,ACTIVE,211.48,334.84,59.965,1433461503,"201051344000917","174011321042388",27.81,21.30,0,327.62,341.75,11.7,9.4,0.066,131233.4,131233.4,1096,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461543,40705.00
06/04/2015 19:45,1,0.346,ACTIVE_NO_POWER,213.0,388.15,60.03,1433461503,"040051121000116","174011321042388",23.61,18,0.000,316.89,439.64,8.0,0.0,0.000,8501.9000000238,8503.0000000238,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461545,40706.00
06/04/2015 19:45,1,0.196,ACTIVE_NO_POWER,213.1,394.72,60.00,1433461503,"033051125000135","174011321042388",33.37,19,0.000,321.43,440.32,6.5,0.0,0.000,7201.4000000343,7202.1999999866,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461546,40707.00
06/04/2015 19:45,2,0.418,ACTIVE,211.70,335.14,59.938,1433461503,"201051344000648","174011321042388",28.07,21.50,0,327.62,341.75,11.9,9.6,0.075,127340.5,127340.5,1094,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461547,40708.00
06/04/2015 19:45,2,0.426,ACTIVE,211.48,335.14,59.991,1433461503,"201051344001093","174011321042388",28.03,21.00,0,327.32,341.15,12.2,9.8,0.057,129267.3,129267.3,1096,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461548,40709.00
06/04/2015 19:45,2,0.408,ACTIVE,211.70,334.24,59.975,1433461503,"201051344000645","174011321042388",27.49,22.00,0,327.32,342.95,11.4,9.0,0.075,127700.9,127700.9,1095,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461549,40710.00
06/04/2015 19:45,2,0.355,ACTIVE,212.83,337.54,59.975,1433461503,"274151322000085","174011321042388",27.33,22.50,0,331.83,342.35,9.8,7.6,0.053,410388.8,410388.8,2404,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461549,40711.00
06/04/2015 19:45,2,0.416,ACTIVE,211.48,335.14,59.981,1433461503,"201051344000651","174011321042388",27.73,20.70,0,328.52,341.45,11.7,9.4,0.057,127086.5,127086.5,1093,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461550,40712.00
06/04/2015 19:45,2,0.412,ACTIVE,211.48,333.93,59.975,1433461503,"201051344000867","174011321042388",27.47,22.80,0,327.32,341.15,11.5,9.2,0.062,119396.1,119396.1,1095,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461551,40713.00
06/04/2015 19:45,1,0.362,ACTIVE_NO_POWER,213.1,399.78,60.00,1433461503,"040051121000095","174011321042388",22.71,18,0.000,314.96,438.06,8.0,0.0,0.000,10904.399999976,10905.100000024,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461552,40714.00
06/04/2015 19:45,2,0.398,ACTIVE,211.25,334.24,59.981,1433461503,"201051344001230","174011321042388",28.35,19.80,0,326.12,340.55,11.4,9.1,0.066,130509.3,130509.3,1095,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461553,40715.00
06/04/2015 19:45,2,0.406,ACTIVE,211.93,335.44,59.975,1433461503,"201051344000576","174011321042388",27.65,21.00,0,327.92,342.35,11.4,9.1,0.057,127146.8,127146.8,1096,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461554,40716.00
06/04/2015 19:45,2,0.447,ACTIVE,211.25,334.54,59.975,1433461503,"201051344000579","174011321042388",27.43,22.00,0,327.92,341.15,12.4,10.1,0.075,132874.4,132874.4,1097,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433461555,40717.00
06/04/2015 20:00,2,0.426,ACTIVE,211.03,333.93,59.970,1433462403,"201051344000955","174011321042388",28.15,19.00,0,325.82,340.85,12.2,9.8,0.066,132397.7,132397.7,1097,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462404,40718.00
06/04/2015 20:00,1,0.280,ACTIVE_NO_POWER,213.6,428.29,60.00,1433462403,"040051121000195","174011321042388",22.00,18,0.000,319.19,440.69,6.0,0.0,0.000,10930.2,10930.599999976,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462405,40719.00
06/04/2015 20:00,2,0.359,ACTIVE,212.38,337.84,59.954,1433462403,"274151322000095","174011321042388",27.21,21.30,0,330.93,341.15,9.9,7.6,0.057,429380.5,429380.5,2015,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462406,40720.00
06/04/2015 20:00,2,0.391,ACTIVE,211.25,334.84,59.981,1433462403,"201051344000868","174011321042388",28.47,20.30,0,326.12,341.75,11.3,9.0,0.062,118717.8,118717.8,1096,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462407,40721.00
06/04/2015 20:00,2,0.391,ACTIVE,211.48,335.14,59.975,1433462403,"201051344000853","174011321042388",28.53,19.80,0,327.62,342.35,11.3,8.9,0.062,124967.9,124967.9,1095,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462408,40722.00
06/04/2015 20:00,2,0.410,ACTIVE,211.93,335.14,59.981,1433462403,"201051344000582","174011321042388",27.15,19.30,0,327.02,341.15,11.3,9.0,0.071,125715.3,125715.3,1094,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462409,40723.00
06/04/2015 20:00,1,0.307,ACTIVE,213.5,360.09,60.03,1433462403,"040051121000097","174011321042388",24.15,18,0.145,318.23,440.63,7.3,14.1,0.001,8637.1000000241,8637.8000000122,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462410,40724.00
06/04/2015 20:00,2,0.420,ACTIVE,211.48,334.84,59.986,1433462403,"201051344000469","174011321042388",27.49,19.30,0,326.12,340.55,11.7,9.4,0.075,120114.4,120114.4,1096,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462411,40725.00
06/04/2015 20:00,2,0.389,ACTIVE,211.25,335.14,59.986,1433462403,"201051344000988","174011321042388",27.55,20.70,0,326.12,342.65,10.9,8.6,0.057,119997.3,119997.3,1096,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462412,40726.00
06/04/2015 20:00,2,0.387,ACTIVE,211.48,335.44,59.981,1433462403,"201051344001158","174011321042388",28.03,20.00,0,327.32,341.15,11.0,8.7,0.075,126291.2,126291.2,1097,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462413,40727.00
06/04/2015 20:00,2,0.404,ACTIVE,211.48,334.24,59.986,1433462403,"201051344001025","174011321042388",27.73,19.30,0,327.62,341.45,11.4,9.1,0.066,129142.6,129142.6,1097,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462414,40728.00
06/04/2015 20:00,1,0.224,ACTIVE,213.4,338.34,60.03,1433462403,"033051125000118","174011321042388",37.63,18,0.148,318.14,443.64,8.3,14.6,0.059,9578.7,9579.9,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462415,40729.00
06/04/2015 20:00,2,0.404,ACTIVE,211.70,334.54,59.965,1433462403,"201051344000569","174011321042388",27.99,19.80,0,327.62,340.55,11.5,9.2,0.075,133033.6,133033.6,1096,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462416,40730.00
06/04/2015 20:00,2,0.213,ACTIVE,212.61,395.85,59.981,1433462403,"274151322000094","174011321042388",37.27,22.50,0,332.43,404.87,8.0,5.8,0.040,320099.6,320099.6,2432,0,0,0,L,1151911521,0,121.78,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462417,40731.00
06/04/2015 20:00,1,0.324,ACTIVE_NO_POWER,213.6,411.63,60.03,1433462403,"040051121000068","174011321042388",21.22,18,0.000,318.86,439.73,6.7,0.0,0.000,9802.3000000001,9802.8000000001,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462419,40732.00
06/04/2015 20:00,2,0.406,ACTIVE,211.48,334.54,59.986,1433462403,"201051344000458","174011321042388",27.91,21.30,0,326.12,340.55,11.5,9.2,0.066,128690.4,128690.4,1096,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462420,40733.00
06/04/2015 20:00,2,0.342,ACTIVE,212.83,337.84,59.981,1433462403,"274151322000087","174011321042388",27.21,32.60,0,330.93,341.45,9.4,7.2,0.053,389825.4,389825.4,2008,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462420,40734.00
06/04/2015 20:00,2,0.361,ACTIVE,212.83,337.24,59.975,1433462403,"274151322000052","174011321042388",27.37,21.30,0,330.03,341.75,10.1,7.8,0.062,416587.5,416587.5,2407,0,0,0,L,1151911521,0,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462421,40735.00
06/04/2015 20:00,2,0.389,ACTIVE,211.93,335.74,59.991,1433462403,"201051344001145","174011321042388",28.31,18.00,0,327.32,342.05,11.2,8.9,0.062,133795.3,133795.3,1098,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462422,40736.00
06/04/2015 20:00,2,0.383,ACTIVE,211.93,334.84,59.986,1433462403,"201051344000685","174011321042388",27.75,18.70,0,326.72,342.35,10.8,8.5,0.071,133107.9,133107.9,1098,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462423,40737.00
06/04/2015 20:00,2,0.322,ACTIVE,212.16,337.54,59.981,1433462403,"274151322000088","174011321042388",26.62,21.00,0,330.63,341.45,8.7,6.5,0.040,398740.4,398740.4,2015,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462424,40738.00
06/04/2015 20:00,2,0.416,ACTIVE,211.48,334.24,59.970,1433462403,"201051344000438","174011321042388",27.97,18.30,0,327.92,341.45,11.8,9.5,0.066,133139.6,133139.6,1097,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462425,40739.00
06/04/2015 20:00,2,0.396,ACTIVE,211.03,333.93,59.975,1433462403,"201051344001135","174011321042388",28.67,19.30,0,327.02,340.25,11.5,9.2,0.057,124572.6,124572.6,1095,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462426,40740.00
06/04/2015 20:00,2,0.434,ACTIVE,211.70,334.84,59.981,1433462403,"201051344000417","174011321042388",28.05,19.30,0,327.32,342.05,12.4,10.0,0.062,129185.5,129185.5,1093,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462427,40741.00
06/04/2015 20:00,2,0.418,ACTIVE,211.03,333.93,59.981,1433462403,"201051344000594","174011321042388",27.55,21.30,0,325.82,340.85,11.7,9.4,0.062,128730.0,128730.0,1096,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462428,40742.00
06/04/2015 20:00,2,0.338,ACTIVE,212.61,337.84,59.970,1433462403,"274151322000083","174011321042388",27.51,21.50,0,330.33,341.45,9.4,7.2,0.057,412951.7,412951.7,2412,0,0,0,L,1151911521,0,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462429,40743.00
06/04/2015 20:00,2,0.410,ACTIVE,211.70,335.14,59.975,1433462403,"201051344000585","174011321042388",28.25,19.30,0,327.02,341.75,11.8,9.4,0.071,127622.2,127622.2,1094,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462430,40744.00
06/04/2015 20:00,2,0.334,ACTIVE,212.38,338.44,59.970,1433462403,"274151322000054","174011321042388",27.53,21.50,0,330.63,341.15,9.3,7.1,0.057,408397.8,408397.8,2009,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462431,40745.00
06/04/2015 20:00,2,0.402,ACTIVE,211.48,333.63,59.944,1433462403,"201051344001203","174011321042388",27.17,19.50,0,327.92,342.65,11.1,8.8,0.053,129053.1,129053.1,1099,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462431,40746.00
06/04/2015 20:00,2,0.410,ACTIVE,211.25,334.54,59.981,1433462403,"201051344000646","174011321042388",27.85,18.70,0,326.72,340.85,11.6,9.3,0.066,126732.8,126732.8,1092,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462432,40747.00
06/04/2015 20:00,2,0.215,ACTIVE,213.06,412.68,59.975,1433462403,"274151322000068","174011321042388",38.96,23.00,0,334.54,422.30,8.3,6.1,0.035,318998.4,318998.4,2042,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462433,40748.00
06/04/2015 20:00,2,0.359,ACTIVE,213.06,338.74,59.981,1433462403,"274151322000076","174011321042388",27.79,21.00,0,332.13,342.35,10.1,7.9,0.066,434932.5,434932.5,2406,0,0,0,L,1151911521,0,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462434,40749.00
06/04/2015 20:00,1,0.198,ACTIVE_NO_POWER,214.0,416.68,60.03,1433462403,"033051125000132","174011321042388",33.60,18,0.000,318.42,439.17,6.6,0.0,0.000,7215.8000000116,7216.4999999997,245,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462436,40750.00
06/04/2015 20:00,1,0.233,ACTIVE,213.3,349.26,60.03,1433462403,"033051125000150","174011321042388",37.61,18,0.132,314.91,444.26,8.7,12.3,0.017,9503.4999999998,9504.6999999879,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462437,40751.00
06/04/2015 20:00,2,0.428,ACTIVE,211.48,333.93,59.986,1433462403,"201051344000890","174011321042388",27.43,19.30,0,327.02,341.45,11.9,9.6,0.062,130629.7,130629.7,1095,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462438,40752.00
06/04/2015 20:00,2,0.354,ACTIVE,211.25,334.24,59.981,1433462403,"201051344000900","174011321042388",27.19,19.80,0,326.72,340.85,9.8,7.5,0.062,131059.2,131059.2,1095,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462439,40753.00
06/04/2015 20:00,2,0.398,ACTIVE,211.93,336.34,59.954,1433462403,"201051344000633","174011321042388",27.69,20.70,0,326.42,343.85,11.2,8.9,0.066,120760.8,120760.8,1099,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462440,40754.00
06/04/2015 20:00,1,0.309,ACTIVE,213.5,329.98,60.03,1433462403,"040051121000185","174011321042388",21.86,18,0.138,317.47,438.67,6.7,14.0,0.068,9154.2999999991,9154.8999999991,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462441,40755.00
06/04/2015 20:00,2,0.406,ACTIVE,211.48,333.93,59.970,1433462403,"201051344000983","174011321042388",27.91,20.00,0,326.72,341.15,11.5,9.2,0.071,127822.0,127822.0,1098,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462442,40756.00
06/04/2015 20:00,2,0.396,ACTIVE,211.70,335.14,59.981,1433462403,"201051344000917","174011321042388",27.73,19.80,0,326.72,342.05,11.1,8.8,0.066,131235.4,131235.4,1097,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462443,40757.00
06/04/2015 20:00,1,0.189,ACTIVE_NO_POWER,213.7,369.49,60.03,1433462403,"033051125000135","174011321042388",32.62,18,0.000,319.32,440.47,6.1,0.0,0.000,7202.1999999866,7202.9999999985,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462445,40758.00
06/04/2015 20:00,2,0.404,ACTIVE,211.70,333.93,59.959,1433462403,"201051344000648","174011321042388",27.81,20.00,0,328.22,342.35,11.4,9.1,0.071,127342.5,127342.5,1095,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462446,40759.00
06/04/2015 20:00,2,0.412,ACTIVE,211.48,334.54,59.975,1433462403,"201051344001093","174011321042388",28.15,19.50,0,327.32,341.45,11.8,9.5,0.066,129269.4,129269.4,1097,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462447,40760.00
06/04/2015 20:00,2,0.393,ACTIVE,211.93,334.84,60.018,1433462403,"201051344000645","174011321042388",27.31,21.30,0,328.22,341.15,10.9,8.6,0.062,127702.8,127702.8,1096,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462448,40761.00
06/04/2015 20:00,2,0.334,ACTIVE,212.83,336.04,59.965,1433462403,"274151322000085","174011321042388",27.55,21.30,0,331.53,341.75,9.3,7.1,0.049,410390.4,410390.4,2405,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462449,40762.00
06/04/2015 20:00,2,0.412,ACTIVE,211.93,334.84,59.981,1433462403,"201051344000651","174011321042388",26.88,19.00,0,329.13,342.35,11.3,8.9,0.071,127088.5,127088.5,1094,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462450,40763.00
06/04/2015 20:00,2,0.393,ACTIVE,211.70,333.63,59.970,1433462403,"201051344000867","174011321042388",27.93,21.50,0,326.72,341.45,11.2,8.8,0.057,119398.1,119398.1,1096,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462451,40764.00
06/04/2015 20:00,1,0.373,ACTIVE_NO_POWER,213.6,407.38,60.03,1433462403,"040051121000095","174011321042388",21.36,18,0.000,314.15,437.70,7.8,0.0,0.000,10905.100000024,10905.899999976,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462452,40765.00
06/04/2015 20:00,2,0.383,ACTIVE,211.48,333.93,59.938,1433462403,"201051344001230","174011321042388",28.47,18.70,0,326.42,340.25,11.1,8.7,0.057,130511.3,130511.3,1096,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462453,40766.00
06/04/2015 20:00,2,0.389,ACTIVE,211.93,335.74,60.002,1433462403,"201051344000576","174011321042388",27.81,20.00,0,328.22,342.35,11.0,8.7,0.066,127148.8,127148.8,1097,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462454,40767.00
06/04/2015 20:00,2,0.428,ACTIVE,211.48,333.93,59.975,1433462403,"201051344000579","174011321042388",27.55,20.70,0,327.92,341.75,12.0,9.6,0.057,132876.6,132876.6,1098,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433462455,40768.00
06/04/2015 20:00,1,0.081,ALERT,213.1,370.39,60.03,1433462403,"040051121000116","174011321042388",29.16,17,0.000,369.80,376.07,2.3,0.0,0.000,8503.0000000238,8503.2000000238,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1433462458,40769.00
06/04/2015 20:15,2,0.234,ACTIVE,210.57,329.43,59.991,1433463304,"201051344000955","174011321042388",25.62,17.80,0,326.12,341.45,6.1,4.0,0.009,132399.3,132399.3,1098,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463305,40770.00
06/04/2015 20:15,2,0.125,ACTIVE,212.38,332.43,59.986,1433463304,"274151322000095","174011321042388",25.19,19.80,0,329.13,341.15,3.2,1.2,0.013,429381.5,429381.5,2016,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463308,40771.00
06/04/2015 20:15,2,0.195,ACTIVE,211.03,329.73,59.986,1433463304,"201051344000868","174011321042388",25.96,19.30,0,326.42,340.85,5.2,3.0,0.009,118719.2,118719.2,1097,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463308,40772.00
06/04/2015 20:15,2,0.201,ACTIVE,211.70,330.63,59.981,1433463304,"201051344000853","174011321042388",25.01,18.70,0,327.92,343.25,5.2,3.0,0.009,124969.3,124969.3,1096,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463309,40773.00
06/04/2015 20:15,2,0.203,ACTIVE,211.70,330.63,59.975,1433463304,"201051344000582","174011321042388",26.46,18.00,0,326.72,341.75,5.5,3.4,0.009,125716.7,125716.7,1095,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463310,40774.00
06/04/2015 20:15,2,0.219,ACTIVE,211.03,329.73,59.986,1433463304,"201051344000469","174011321042388",26.60,18.00,0,325.22,342.35,5.9,3.8,0.013,120115.9,120115.9,1097,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463312,40775.00
06/04/2015 20:15,2,0.174,ACTIVE,210.80,330.93,59.954,1433463304,"201051344000988","174011321042388",26.28,19.50,0,325.22,343.55,4.6,2.5,0.013,119998.5,119998.5,1097,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463313,40776.00
06/04/2015 20:15,2,0.191,ACTIVE,211.03,329.73,59.975,1433463304,"201051344001158","174011321042388",25.70,18.70,0,326.12,342.35,5.0,2.9,0.009,126292.5,126292.5,1098,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463314,40777.00
06/04/2015 20:15,2,0.191,ACTIVE,211.03,329.13,59.991,1433463304,"201051344001025","174011321042388",26.52,18.00,0,326.72,341.45,5.2,3.1,0.009,129144.0,129144.0,1098,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463315,40778.00
06/04/2015 20:15,2,0.199,ACTIVE,211.03,329.43,59.959,1433463304,"201051344000569","174011321042388",26.66,19.00,0,326.42,341.75,5.4,3.3,0.004,133035.1,133035.1,1097,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463317,40779.00
06/04/2015 20:15,2,0.064,ACTIVE_NO_POWER,212.61,333.03,59.975,1433463304,"274151322000094","174011321042388",28.69,21.00,0,329.73,400.96,1.9,0.0,0.000,320100.2,320100.2,2433,0,0,0,L,1151911521,0,121.55,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463318,40780.00
06/04/2015 20:15,2,0.203,ACTIVE,210.80,328.52,59.986,1433463304,"201051344000458","174011321042388",26.36,20.00,0,326.42,342.05,5.5,3.4,0.009,128691.8,128691.8,1097,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463320,40781.00
06/04/2015 20:15,2,0.131,ACTIVE,212.38,332.73,59.975,1433463304,"274151322000087","174011321042388",24.77,31.00,0,328.82,341.15,3.3,1.3,0.004,389826.3,389826.3,2009,0,0,0,L,1151911521,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463321,40782.00
06/04/2015 20:15,2,0.141,ACTIVE,212.16,331.53,59.981,1433463304,"274151322000052","174011321042388",26.12,20.00,0,328.22,341.15,3.8,1.7,0.000,416588.5,416588.5,2408,0,0,0,L,1151911521,0,121.55,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463322,40783.00
06/04/2015 20:15,2,0.189,ACTIVE,211.25,330.03,59.981,1433463304,"201051344001145","174011321042388",25.92,17.30,0,327.62,343.25,5.0,2.9,0.004,133796.6,133796.6,1099,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463323,40784.00
06/04/2015 20:15,2,0.191,ACTIVE,211.25,330.33,60.012,1433463304,"201051344000685","174011321042388",25.49,17.50,0,327.02,342.65,4.9,2.8,0.013,133109.2,133109.2,1099,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463324,40785.00
06/04/2015 20:15,2,0.109,ACTIVE,211.93,331.83,59.954,1433463304,"274151322000088","174011321042388",24.57,19.80,0,328.52,340.85,2.7,0.7,0.004,398741.2,398741.2,2016,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463325,40786.00
06/04/2015 20:15,2,0.213,ACTIVE,211.25,329.43,59.981,1433463304,"201051344000438","174011321042388",25.98,17.50,0,327.02,341.75,5.7,3.5,0.009,133141.1,133141.1,1098,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463326,40787.00
06/04/2015 20:15,2,0.205,ACTIVE,210.80,327.92,59.975,1433463304,"201051344001135","174011321042388",26.20,17.80,0,325.82,340.55,5.5,3.4,0.009,124574.0,124574.0,1096,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463327,40788.00
06/04/2015 20:15,2,0.246,ACTIVE,211.48,330.33,59.981,1433463304,"201051344000417","174011321042388",25.66,18.00,0,327.02,342.05,6.4,4.3,0.009,129187.1,129187.1,1094,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463328,40789.00
06/04/2015 20:15,2,0.215,ACTIVE,210.80,329.43,59.944,1433463304,"201051344000594","174011321042388",25.62,19.80,0,325.22,339.95,5.6,3.4,0.013,128731.5,128731.5,1097,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463329,40790.00
06/04/2015 20:15,2,0.117,ACTIVE,212.38,331.53,59.975,1433463304,"274151322000083","174011321042388",26.28,20.30,0,328.82,341.15,3.1,1.1,0.000,412952.6,412952.6,2413,0,0,0,L,1151911521,0,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463330,40791.00
06/04/2015 20:15,2,0.211,ACTIVE,211.25,330.93,59.981,1433463304,"201051344000585","174011321042388",26.28,18.00,0,326.12,341.45,5.6,3.5,0.009,127623.6,127623.6,1095,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463331,40792.00
06/04/2015 20:15,2,0.117,ACTIVE,212.38,332.73,59.959,1433463304,"274151322000054","174011321042388",25.64,20.30,0,328.52,341.15,3.0,1.0,0.009,408398.7,408398.7,2010,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463332,40793.00
06/04/2015 20:15,2,0.203,ACTIVE,211.25,329.43,59.981,1433463304,"201051344001203","174011321042388",25.49,18.30,0,326.72,342.35,5.2,3.1,0.009,129054.4,129054.4,1100,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463332,40794.00
06/04/2015 20:15,2,0.201,ACTIVE,210.80,329.43,59.986,1433463304,"201051344000646","174011321042388",26.76,17.50,0,325.52,340.25,5.5,3.3,0.009,126734.2,126734.2,1093,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463333,40795.00
06/04/2015 20:15,2,0.082,ACTIVE,213.06,333.03,59.965,1433463304,"274151322000068","174011321042388",28.71,21.50,0,330.33,416.89,2.5,0.4,0.004,318999.1,318999.1,2043,0,0,0,L,1151911521,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463334,40796.00
06/04/2015 20:15,2,0.125,ACTIVE,212.83,333.03,59.970,1433463304,"274151322000076","174011321042388",26.64,20.00,0,330.03,341.75,3.4,1.3,0.009,434933.4,434933.4,2407,0,0,0,L,1151911521,0,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463335,40797.00
06/04/2015 20:15,2,0.221,ACTIVE,211.03,329.13,59.928,1433463304,"201051344000890","174011321042388",25.68,18.00,0,326.42,341.15,5.8,3.6,0.009,130631.2,130631.2,1096,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463339,40798.00
06/04/2015 20:15,2,0.148,ACTIVE,211.03,329.43,59.970,1433463304,"201051344000900","174011321042388",25.11,19.00,0,326.12,340.55,3.8,1.7,0.009,131060.3,131060.3,1096,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463340,40799.00
06/04/2015 20:15,2,0.205,ACTIVE,211.48,330.93,59.965,1433463304,"201051344000633","174011321042388",25.35,19.30,0,326.72,343.25,5.3,3.2,0.004,120762.2,120762.2,1100,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463341,40800.00
06/04/2015 20:15,2,0.205,ACTIVE,211.03,329.13,59.965,1433463304,"201051344000983","174011321042388",26.04,19.30,0,325.82,340.55,5.4,3.3,0.009,127823.4,127823.4,1099,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463344,40801.00
06/04/2015 20:15,2,0.201,ACTIVE,211.25,329.73,59.954,1433463304,"201051344000917","174011321042388",25.11,19.00,0,325.82,342.35,5.2,3.1,0.009,131236.7,131236.7,1098,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463344,40802.00
06/04/2015 20:15,2,0.211,ACTIVE,211.25,330.03,59.959,1433463304,"201051344000648","174011321042388",25.88,19.00,0,327.02,342.05,5.5,3.4,0.004,127343.9,127343.9,1096,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463348,40803.00
06/04/2015 20:15,2,0.229,ACTIVE,211.03,330.33,59.959,1433463304,"201051344001093","174011321042388",25.21,18.30,0,326.12,340.85,5.8,3.7,0.009,129270.9,129270.9,1098,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463349,40804.00
06/04/2015 20:15,2,0.176,ACTIVE,211.25,329.43,59.965,1433463304,"201051344000645","174011321042388",26.76,20.00,0,327.02,342.05,4.8,2.7,0.009,127704.0,127704.0,1097,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463349,40805.00
