ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 20:15,2,0.121,ACTIVE,212.38,333.63,59.959,1433463304,"274151322000085","174011321042388",25.29,20.30,0,329.73,341.15,3.1,1.1,0.004,410391.3,410391.3,2406,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463350,40806.00
06/04/2015 20:15,2,0.215,ACTIVE,211.03,329.73,59.970,1433463304,"201051344000651","174011321042388",25.23,17.80,0,326.72,341.75,5.5,3.4,0.009,127089.9,127089.9,1095,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463351,40807.00
06/04/2015 20:15,2,0.193,ACTIVE,211.03,328.52,59.949,1433463304,"201051344000867","174011321042388",25.58,20.30,0,326.12,341.15,5.0,2.9,0.004,119399.4,119399.4,1097,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463352,40808.00
06/04/2015 20:15,2,0.213,ACTIVE,211.03,329.13,59.959,1433463304,"201051344001230","174011321042388",23.74,17.80,0,325.22,339.65,5.1,3.0,0.004,130512.7,130512.7,1097,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463354,40809.00
06/04/2015 20:15,2,0.205,ACTIVE,211.48,330.93,59.970,1433463304,"201051344000576","174011321042388",24.63,19.50,0,326.42,342.05,5.2,3.1,0.009,127150.1,127150.1,1098,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463355,40810.00
06/04/2015 20:15,2,0.227,ACTIVE,210.80,329.43,59.959,1433463304,"201051344000579","174011321042388",26.58,19.50,0,326.72,341.15,6.1,3.9,0.009,132878.2,132878.2,1099,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463356,40811.00
06/04/2015 20:15,1,0.022,ACTIVE_NO_POWER,213.3,426.42,60.00,1433463304,"033051125000150","174011321042388",41.25,17,0.000,321.25,439.37,0.9,0.0,0.000,9504.6999999879,9505.1000000237,181,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433463394,40812.00
06/04/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1433463304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,8637.8000000122,8637.8000000122,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464184,40813.00
06/04/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1433463304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,9579.9,9579.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464184,40814.00
06/04/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1433463304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,9802.8000000001,9802.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464184,40815.00
06/04/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1433463304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,7216.4999999997,7216.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464184,40816.00
06/04/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1433463304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,9154.8999999991,9154.8999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464184,40817.00
06/04/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1433463304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,8503.2000000238,8503.2000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464184,40818.00
06/04/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1433463304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,7202.9999999985,7202.9999999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464184,40819.00
06/04/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1433463304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10905.899999976,10905.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464184,40820.00
06/04/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1433463304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10930.599999976,10930.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464184,40821.00
06/04/2015 20:30,2,0.193,ALERT,211.25,331.23,59.970,1433464204,"201051344000955","174011321042388",24.45,17.00,0,291.85,333.03,4.8,2.7,0.004,132400.2,132400.2,1099,0,0,0,L,1122011218,1,122.01,122.46,0002,14,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464272,40822.00
06/04/2015 20:30,2,0.090,ACTIVE,213.06,334.54,59.965,1433464204,"274151322000095","174011321042388",24.27,19.00,0,321.91,341.15,2.2,0.2,0.000,429381.6,429381.6,2017,0,0,0,L,1151911521,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464273,40823.00
06/04/2015 20:30,2,0.158,ALERT,211.48,331.53,59.965,1433464204,"201051344000868","174011321042388",25.33,18.30,0,293.06,333.93,4.1,2.0,0.000,118719.8,118719.8,1098,0,0,0,L,1122011218,1,122.23,122.68,0002,14,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464275,40824.00
06/04/2015 20:30,2,0.160,ALERT,211.93,332.43,59.975,1433464204,"201051344000853","174011321042388",23.95,18.00,0,292.46,335.44,3.9,1.9,0.000,124969.9,124969.9,1097,0,0,0,L,1122011218,1,122.91,122.68,0002,17,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464277,40825.00
06/04/2015 20:30,2,0.182,ACTIVE,212.16,332.73,59.975,1433464204,"201051344000582","174011321042388",24.07,17.30,0,302.98,351.97,4.4,2.3,0.000,125717.4,125717.4,1096,0,0,0,L,1122011218,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464277,40826.00
06/04/2015 20:30,2,0.197,ALERT,211.48,331.23,60.007,1433464204,"201051344000469","174011321042388",23.74,17.30,0,290.35,333.63,4.7,2.6,0.000,120116.7,120116.7,1098,0,0,0,L,1122011218,1,122.01,122.68,0002,14,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464279,40827.00
06/04/2015 20:30,2,0.152,ALERT,211.48,331.83,59.975,1433464204,"201051344000988","174011321042388",23.76,18.30,0,290.95,334.84,3.7,1.6,0.000,119999.0,119999.0,1098,0,0,0,L,1122011218,1,122.23,122.46,0002,15,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464281,40828.00
06/04/2015 20:30,2,0.166,ALERT,211.48,331.23,59.965,1433464204,"201051344001158","174011321042388",22.84,17.50,0,291.25,333.93,3.9,1.8,0.000,126293.1,126293.1,1099,0,0,0,L,1122011218,1,122.23,122.23,0002,16,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464283,40829.00
06/04/2015 20:30,2,0.158,ACTIVE,211.70,330.93,59.981,1433464204,"201051344001025","174011321042388",25.74,17.30,0,306.58,349.26,4.2,2.1,0.000,129144.6,129144.6,1099,0,0,0,L,1122011218,1,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464284,40830.00
06/04/2015 20:30,2,0.162,ACTIVE,211.70,331.83,59.975,1433464204,"201051344000569","174011321042388",26.30,18.30,0,298.77,353.17,4.3,2.3,0.004,133035.8,133035.8,1098,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464285,40831.00
06/04/2015 20:30,2,0.000,ALERT,213.06,296.06,59.970,1433464204,"274151322000094","174011321042388",40.49,18.70,0,292.46,390.74,0.0,0.0,0.000,320100.2,320100.2,2434,0,0,0,L,1151911521,1,121.78,124.04,0002,16,0,0,0,0,0,0,164,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464287,40832.00
06/04/2015 20:30,2,0.176,ALERT,211.48,330.93,59.975,1433464204,"201051344000458","174011321042388",24.23,19.00,0,292.46,333.63,4.3,2.3,0.000,128692.6,128692.6,1098,0,0,0,L,1122011218,1,122.46,122.46,0002,15,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464289,40833.00
06/04/2015 20:30,2,0.100,ACTIVE,213.29,328.22,59.981,1433464204,"274151322000087","174011321042388",24.05,29.30,0,318.61,343.25,2.5,0.4,0.000,389826.5,389826.5,2010,0,0,0,L,1151911521,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464289,40834.00
06/04/2015 20:30,2,0.111,ACTIVE,212.61,333.03,59.970,1433464204,"274151322000052","174011321042388",25.62,19.30,0,326.72,336.64,2.9,0.9,0.000,416588.8,416588.8,2409,0,0,0,L,1151911521,1,121.55,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464290,40835.00
06/04/2015 20:30,2,0.164,ALERT,211.93,330.03,59.970,1433464204,"201051344001145","174011321042388",22.90,16.70,0,292.76,335.74,3.9,1.8,0.000,133797.2,133797.2,1100,0,0,0,L,1122011218,1,122.46,122.68,0002,15,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464292,40836.00
06/04/2015 20:30,2,0.168,ALERT,211.93,327.92,59.965,1433464204,"201051344000685","174011321042388",22.54,17.00,0,291.25,334.54,3.9,1.8,0.000,133109.8,133109.8,1100,0,0,0,L,1122011218,1,123.14,122.46,0002,13,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464294,40837.00
06/04/2015 20:30,2,0.076,ACTIVE_NO_POWER,212.38,326.12,59.965,1433464204,"274151322000088","174011321042388",23.58,19.00,0,318.00,343.25,1.8,0.0,0.000,398741.2,398741.2,2017,0,0,0,L,1151911521,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464295,40838.00
06/04/2015 20:30,2,0.195,ALERT,211.70,328.52,59.996,1433464204,"201051344000438","174011321042388",23.42,16.70,0,292.46,334.24,4.6,2.5,0.000,133141.9,133141.9,1099,0,0,0,L,1122011218,1,122.68,122.68,0002,15,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464297,40839.00
06/04/2015 20:30,2,0.160,ACTIVE,211.25,330.03,59.970,1433464204,"201051344001135","174011321042388",26.40,17.00,0,302.07,349.56,4.3,2.2,0.000,124574.8,124574.8,1097,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464298,40840.00
06/04/2015 20:30,2,0.225,ALERT,211.70,332.13,59.970,1433464204,"201051344000417","174011321042388",23.36,17.30,0,291.25,334.54,5.3,3.2,0.000,129188.1,129188.1,1095,0,0,0,L,1122011218,1,122.23,122.68,0002,14,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464300,40841.00
06/04/2015 20:30,2,0.191,ALERT,211.03,331.23,59.959,1433464204,"201051344000594","174011321042388",22.72,18.70,0,291.25,333.33,4.4,2.4,0.000,128732.2,128732.2,1098,0,0,0,L,1122011218,1,122.23,122.01,0002,14,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464301,40842.00
06/04/2015 20:30,2,0.090,ACTIVE,212.83,330.63,59.954,1433464204,"274151322000083","174011321042388",25.09,19.50,0,308.09,351.97,2.3,0.3,0.000,412952.8,412952.8,2414,0,0,0,L,1151911521,1,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464302,40843.00
06/04/2015 20:30,2,0.182,ALERT,211.70,331.83,59.975,1433464204,"201051344000585","174011321042388",24.19,17.30,0,293.06,334.54,4.5,2.4,0.000,127624.4,127624.4,1096,0,0,0,L,1122011218,1,122.01,122.91,0002,13,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464304,40844.00
06/04/2015 20:30,2,0.086,ACTIVE,212.83,333.03,59.970,1433464204,"274151322000054","174011321042388",25.03,19.50,0,325.52,337.54,2.2,0.2,0.000,408398.8,408398.8,2011,0,0,0,L,1151911521,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464305,40845.00
06/04/2015 20:30,2,0.180,ACTIVE,211.70,327.32,59.959,1433464204,"201051344001203","174011321042388",22.36,17.50,0,299.97,354.37,4.1,2.0,0.000,129055.1,129055.1,1101,0,0,0,L,1122011218,1,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464306,40846.00
06/04/2015 20:30,2,0.188,ALERT,211.25,329.43,59.970,1433464204,"201051344000646","174011321042388",23.14,16.70,0,291.25,333.63,4.4,2.4,0.000,126735.0,126735.0,1094,0,0,0,L,1122011218,1,122.46,122.46,0002,13,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464308,40847.00
06/04/2015 20:30,2,0.010,ALERT,213.29,295.16,59.975,1433464204,"274151322000068","174011321042388",40.59,19.30,0,292.76,392.55,0.0,0.0,0.000,318999.1,318999.1,2044,0,0,0,L,1151911521,1,122.68,123.81,0002,18,0,0,0,0,0,0,177,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464310,40848.00
06/04/2015 20:30,2,0.096,ACTIVE,213.51,334.54,59.975,1433464204,"274151322000076","174011321042388",25.39,19.00,0,330.33,337.54,2.5,0.5,0.004,434933.7,434933.7,2408,0,0,0,L,1151911521,1,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464310,40849.00
06/04/2015 20:30,2,0.174,ALERT,211.48,330.93,59.991,1433464204,"201051344000890","174011321042388",26.44,17.30,0,293.06,333.93,4.7,2.6,0.000,130632.0,130632.0,1097,0,0,0,L,1122011218,1,122.46,122.01,0002,16,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464320,40850.00
06/04/2015 20:30,2,0.115,ALERT,211.25,331.23,59.981,1433464204,"201051344000900","174011321042388",24.51,18.30,0,291.25,333.33,2.9,0.8,0.000,131060.6,131060.6,1097,0,0,0,L,1122011218,1,122.46,122.46,0002,15,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464322,40851.00
06/04/2015 20:30,2,0.174,ALERT,211.93,324.62,59.981,1433464204,"201051344000633","174011321042388",23.34,18.30,0,289.75,335.14,4.1,2.1,0.000,120762.9,120762.9,1101,0,0,0,L,1122011218,1,122.91,122.68,0002,17,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464323,40852.00
06/04/2015 20:30,2,0.166,ALERT,211.48,330.93,59.986,1433464204,"201051344000983","174011321042388",25.64,18.30,0,292.46,333.63,4.3,2.3,0.000,127824.1,127824.1,1100,0,0,0,L,1122011218,1,122.46,122.23,0002,17,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464325,40853.00
06/04/2015 20:30,2,0.172,ALERT,211.70,328.52,59.975,1433464204,"201051344000917","174011321042388",22.96,18.00,0,290.65,335.74,4.0,2.0,0.000,131237.4,131237.4,1099,0,0,0,L,1122011218,1,122.23,122.91,0002,14,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464327,40854.00
06/04/2015 20:30,2,0.182,ALERT,211.70,331.83,59.954,1433464204,"201051344000648","174011321042388",24.27,18.00,0,291.85,334.84,4.5,2.4,0.000,127344.7,127344.7,1097,0,0,0,L,1122011218,1,122.23,122.91,0002,14,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464329,40855.00
06/04/2015 20:30,2,0.197,ALERT,211.48,331.53,59.975,1433464204,"201051344001093","174011321042388",24.21,17.80,0,291.85,334.54,4.9,2.8,0.000,129271.8,129271.8,1099,0,0,0,L,1122011218,1,122.23,122.46,0002,16,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464331,40856.00
06/04/2015 20:30,2,0.158,ALERT,211.93,331.23,59.986,1433464204,"201051344000645","174011321042388",24.47,19.30,0,291.85,333.93,3.9,1.9,0.000,127704.6,127704.6,1098,0,0,0,L,1122011218,1,122.91,122.68,0002,15,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464333,40857.00
06/04/2015 20:30,2,0.090,ACTIVE,212.83,334.24,59.965,1433464204,"274151322000085","174011321042388",24.77,19.50,0,318.30,344.45,2.3,0.3,0.000,410391.5,410391.5,2407,0,0,0,L,1151911521,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464334,40858.00
06/04/2015 20:30,2,0.176,ALERT,211.70,331.83,59.975,1433464204,"201051344000651","174011321042388",24.77,16.70,0,291.55,334.24,4.5,2.4,0.000,127090.6,127090.6,1096,0,0,0,L,1122011218,1,122.91,122.23,0002,13,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464336,40859.00
06/04/2015 20:30,2,0.162,ALERT,211.70,325.22,59.975,1433464204,"201051344000867","174011321042388",24.09,19.30,0,291.85,333.33,4.0,2.0,0.000,119400.0,119400.0,1098,0,0,0,L,1122011218,1,122.68,122.23,0002,15,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464338,40860.00
06/04/2015 20:30,2,0.170,ALERT,211.25,331.23,59.944,1433464204,"201051344001230","174011321042388",23.38,17.00,0,292.16,335.74,4.0,2.0,0.000,130513.3,130513.3,1098,0,0,0,L,1122011218,1,122.46,122.01,0002,13,0,0,0,0,0,0,2,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464339,40861.00
06/04/2015 20:30,2,0.160,ALERT,211.70,325.82,59.996,1433464204,"201051344000576","174011321042388",24.79,18.30,0,292.16,334.54,4.0,2.0,0.000,127150.8,127150.8,1099,0,0,0,L,1122011218,1,122.46,122.23,0002,14,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464341,40862.00
06/04/2015 20:30,2,0.207,ALERT,211.25,330.33,59.965,1433464204,"201051344000579","174011321042388",23.64,18.30,0,292.46,333.33,5.0,2.9,0.000,132879.1,132879.1,1100,0,0,0,L,1122011218,1,122.23,122.01,0002,13,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433464343,40863.00
06/04/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1433464204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,8503.2000000238,8503.2000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465084,40864.00
06/04/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1433464204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,7202.9999999985,7202.9999999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465084,40865.00
06/04/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1433464204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10905.899999976,10905.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465084,40866.00
06/04/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1433464204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10930.599999976,10930.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465084,40867.00
06/04/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1433464204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,9505.1000000237,9505.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465084,40868.00
06/04/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1433464204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,8637.8000000122,8637.8000000122,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465084,40869.00
06/04/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1433464204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,9579.9,9579.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465084,40870.00
06/04/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1433464204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,9802.8000000001,9802.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465084,40871.00
06/04/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1433464204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,7216.4999999997,7216.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465084,40872.00
06/04/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1433464204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,9154.8999999991,9154.8999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465084,40873.00
06/04/2015 20:45,2,0.166,ALERT,211.25,295.76,59.986,1433465103,"201051344000955","174011321042388",22.03,16.00,0,293.96,333.03,3.7,1.7,0.000,132400.7,132400.7,1101,0,0,0,L,1122011218,1,122.01,122.23,0002,14,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465179,40874.00
06/04/2015 20:45,2,0.068,ALERT,212.61,296.36,59.970,1433465103,"274151322000095","174011321042388",23.74,17.50,0,294.86,336.04,1.6,0.0,0.000,429381.6,429381.6,2018,0,0,0,L,1151911521,1,122.23,123.36,0002,14,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465181,40875.00
06/04/2015 20:45,2,0.139,ALERT,211.48,295.76,59.986,1433465103,"201051344000868","174011321042388",21.99,17.30,0,294.26,333.63,3.1,1.1,0.000,118720.2,118720.2,1100,0,0,0,L,1122011218,1,122.46,122.46,0002,15,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465182,40876.00
06/04/2015 20:45,2,0.137,ALERT,211.93,295.46,59.981,1433465103,"201051344000853","174011321042388",21.37,17.00,0,293.66,334.54,3.0,1.0,0.000,124970.2,124970.2,1099,0,0,0,L,1122011218,1,122.91,122.46,0002,17,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465184,40877.00
06/04/2015 20:45,2,0.166,ALERT,211.70,296.06,59.949,1433465103,"201051344000582","174011321042388",19.86,16.30,0,294.86,333.63,3.4,1.3,0.000,125717.8,125717.8,1097,0,0,0,L,1122011218,1,122.68,122.68,0002,14,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465186,40878.00
06/04/2015 20:45,2,0.166,ALERT,211.25,295.16,59.991,1433465103,"201051344000469","174011321042388",22.70,16.00,0,292.46,333.03,3.9,1.8,0.000,120117.3,120117.3,1100,0,0,0,L,1122011218,1,122.01,122.46,0002,14,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465188,40879.00
06/04/2015 20:45,2,0.123,ALERT,211.25,295.46,59.981,1433465103,"201051344000988","174011321042388",22.62,17.30,0,291.25,337.24,2.9,0.8,0.000,119999.3,119999.3,1100,0,0,0,L,1122011218,1,122.23,122.23,0002,15,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465190,40880.00
06/04/2015 20:45,2,0.129,ALERT,211.03,294.86,60.007,1433465103,"201051344001158","174011321042388",22.30,16.70,0,292.46,332.73,2.9,0.9,0.000,126293.4,126293.4,1101,0,0,0,L,1122011218,1,122.23,121.78,0002,16,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465191,40881.00
06/04/2015 20:45,2,0.135,ALERT,211.03,294.86,60.012,1433465103,"201051344001025","174011321042388",22.76,16.00,0,293.66,333.93,3.1,1.1,0.000,129145.0,129145.0,1100,0,0,0,L,1122011218,1,122.01,122.23,0002,14,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465193,40882.00
06/04/2015 20:45,2,0.150,ALERT,211.03,295.46,59.981,1433465103,"201051344000569","174011321042388",22.44,17.30,0,294.56,335.14,3.4,1.4,0.000,133036.1,133036.1,1099,0,0,0,L,1122011218,1,122.01,122.23,0002,15,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465195,40883.00
06/04/2015 20:45,2,0.000,ALERT,212.83,295.16,59.975,1433465103,"274151322000094","174011321042388",39.76,17.50,0,293.36,385.63,0.0,0.0,0.000,320100.2,320100.2,2436,0,0,0,L,1151911521,1,121.78,124.04,0002,14,0,0,0,0,0,0,255,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465197,40884.00
06/04/2015 20:45,2,0.145,ALERT,211.25,295.46,59.981,1433465103,"201051344000458","174011321042388",22.46,18.00,0,293.96,332.43,3.3,1.3,0.000,128692.9,128692.9,1100,0,0,0,L,1122011218,1,122.68,122.23,0002,15,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465199,40885.00
06/04/2015 20:45,2,0.082,ALERT,212.38,295.46,59.970,1433465103,"274151322000087","174011321042388",22.28,26.80,0,293.06,333.63,1.9,0.0,0.000,389826.5,389826.5,2011,0,0,0,L,1151911521,1,122.01,123.59,0002,23,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465201,40886.00
06/04/2015 20:45,2,0.096,ALERT,211.93,295.16,59.996,1433465103,"274151322000052","174011321042388",22.46,17.80,0,293.66,335.44,2.2,0.2,0.000,416588.9,416588.9,2410,0,0,0,L,1151911521,1,121.33,123.36,0002,16,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465202,40887.00
06/04/2015 20:45,2,0.131,ALERT,211.48,295.76,59.986,1433465103,"201051344001145","174011321042388",22.26,15.80,0,294.26,334.24,3.0,1.0,0.000,133797.5,133797.5,1102,0,0,0,L,1122011218,1,122.46,122.46,0002,16,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465204,40888.00
06/04/2015 20:45,2,0.139,ALERT,211.25,294.86,59.986,1433465103,"201051344000685","174011321042388",19.60,16.00,0,293.66,333.63,2.8,0.8,0.000,133110.0,133110.0,1102,0,0,0,L,1122011218,1,122.91,122.01,0002,14,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465206,40889.00
06/04/2015 20:45,2,0.057,ALERT,212.16,295.46,59.986,1433465103,"274151322000088","174011321042388",22.72,17.80,0,293.66,333.03,1.3,0.0,0.000,398741.2,398741.2,2018,0,0,0,L,1151911521,1,122.46,123.14,0002,14,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465208,40890.00
06/04/2015 20:45,2,0.158,ALERT,211.25,295.16,59.970,1433465103,"201051344000438","174011321042388",22.28,15.80,0,293.96,333.93,3.6,1.5,0.000,133142.3,133142.3,1101,0,0,0,L,1122011218,1,122.68,122.23,0002,15,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465210,40891.00
06/04/2015 20:45,2,0.146,ALERT,210.57,294.86,59.991,1433465103,"201051344001135","174011321042388",22.46,16.00,0,293.96,332.43,3.4,1.3,0.000,124575.2,124575.2,1098,0,0,0,L,1122011218,1,122.01,122.01,0002,16,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465211,40892.00
06/04/2015 20:45,2,0.186,ALERT,211.25,294.86,60.002,1433465103,"201051344000417","174011321042388",21.89,16.30,0,293.06,333.33,4.2,2.1,0.000,129188.7,129188.7,1097,0,0,0,L,1122011218,1,122.23,122.23,0002,14,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465213,40893.00
06/04/2015 20:45,2,0.150,ALERT,210.80,295.76,59.986,1433465103,"201051344000594","174011321042388",22.48,17.30,0,293.36,332.73,3.5,1.4,0.000,128732.6,128732.6,1100,0,0,0,L,1122011218,1,122.23,121.78,0002,15,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465215,40894.00
06/04/2015 20:45,2,0.072,ALERT,212.61,296.06,60.012,1433465103,"274151322000083","174011321042388",22.94,17.80,0,294.26,333.93,1.7,0.0,0.000,412952.8,412952.8,2415,0,0,0,L,1151911521,1,122.01,123.36,0002,13,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465217,40895.00
06/04/2015 20:45,2,0.152,ALERT,211.48,296.06,59.986,1433465103,"201051344000585","174011321042388",22.09,16.30,0,293.36,333.93,3.4,1.4,0.000,127624.8,127624.8,1098,0,0,0,L,1122011218,1,122.01,122.68,0002,14,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465219,40896.00
06/04/2015 20:45,2,0.068,ALERT,211.48,294.56,59.970,1433465103,"274151322000054","174011321042388",22.88,18.00,0,293.96,335.44,1.6,0.0,0.000,408398.8,408398.8,2012,0,0,0,L,1151911521,1,121.55,122.68,0002,16,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465220,40897.00
06/04/2015 20:45,2,0.139,ALERT,211.03,294.86,59.959,1433465103,"201051344001203","174011321042388",21.79,16.70,0,293.36,335.74,3.1,1.1,0.000,129055.4,129055.4,1102,0,0,0,L,1122011218,1,122.91,121.78,0002,14,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465222,40898.00
06/04/2015 20:45,2,0.146,ALERT,210.80,295.46,59.996,1433465103,"201051344000646","174011321042388",22.05,15.80,0,293.06,330.33,3.3,1.2,0.000,126735.4,126735.4,1096,0,0,0,L,1122011218,1,122.68,122.01,0002,14,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465224,40899.00
06/04/2015 20:45,2,0.008,ALERT,212.83,294.56,59.970,1433465103,"274151322000068","174011321042388",39.86,18.00,0,293.06,384.43,0.0,0.0,0.000,318999.1,318999.1,2046,0,0,0,L,1151911521,1,122.23,123.59,0002,17,0,0,0,0,0,0,255,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465226,40900.00
06/04/2015 20:45,2,0.074,ALERT,212.83,294.86,59.970,1433465103,"274151322000076","174011321042388",23.68,17.50,0,293.96,336.64,1.8,0.0,0.000,434933.7,434933.7,2409,0,0,0,L,1151911521,1,122.23,123.59,0002,16,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465228,40901.00
06/04/2015 20:45,2,0.158,ALERT,211.03,295.76,59.975,1433465103,"201051344000890","174011321042388",22.48,16.70,0,294.26,333.33,3.6,1.6,0.000,130632.5,130632.5,1099,0,0,0,L,1122011218,1,122.68,121.55,0002,17,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465229,40902.00
06/04/2015 20:45,2,0.094,ALERT,211.03,294.56,59.965,1433465103,"201051344000900","174011321042388",21.73,17.30,0,292.76,331.83,2.1,0.1,0.000,131060.6,131060.6,1099,0,0,0,L,1122011218,1,122.46,122.01,0002,15,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465231,40903.00
06/04/2015 20:45,2,0.137,ACTIVE,211.70,294.56,59.970,1433465103,"201051344000633","174011321042388",22.11,17.00,0,291.25,327.62,3.1,1.1,0.000,120763.2,120763.2,1103,0,0,0,L,1122011218,1,122.91,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465232,40904.00
06/04/2015 20:45,2,0.148,ALERT,211.25,295.16,59.965,1433465103,"201051344000983","174011321042388",22.03,17.30,0,293.96,331.83,3.4,1.3,0.000,127824.5,127824.5,1102,0,0,0,L,1122011218,1,122.46,122.01,0002,17,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465234,40905.00
06/04/2015 20:45,2,0.139,ALERT,211.48,294.56,60.007,1433465103,"201051344000917","174011321042388",21.47,17.30,0,292.46,333.03,3.0,1.0,0.000,131237.7,131237.7,1101,0,0,0,L,1122011218,1,122.23,122.46,0002,14,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465236,40906.00
06/04/2015 20:45,2,0.152,ALERT,211.48,294.26,59.970,1433465103,"201051344000648","174011321042388",22.26,17.00,0,293.06,334.24,3.4,1.4,0.000,127345.1,127345.1,1099,0,0,0,L,1122011218,1,122.23,122.46,0002,15,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465238,40907.00
06/04/2015 20:45,2,0.174,ALERT,211.48,295.46,59.965,1433465103,"201051344001093","174011321042388",21.67,17.00,0,293.66,331.83,3.8,1.8,0.000,129272.3,129272.3,1101,0,0,0,L,1122011218,1,122.46,122.23,0002,17,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465240,40908.00
06/04/2015 20:45,2,0.123,ALERT,211.70,295.16,59.970,1433465103,"201051344000645","174011321042388",23.02,18.00,0,293.36,331.83,2.9,0.8,0.000,127704.9,127704.9,1100,0,0,0,L,1122011218,1,122.91,122.46,0002,15,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465241,40909.00
06/04/2015 20:45,2,0.070,ALERT,212.61,295.46,59.959,1433465103,"274151322000085","174011321042388",23.54,18.00,0,293.96,336.64,1.7,0.0,0.000,410391.5,410391.5,2408,0,0,0,L,1151911521,1,122.68,123.36,0002,17,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465243,40910.00
06/04/2015 20:45,2,0.164,ALERT,211.25,294.56,59.975,1433465103,"201051344000651","174011321042388",20.34,15.80,0,293.06,332.43,3.4,1.4,0.000,127091.1,127091.1,1098,0,0,0,L,1122011218,1,122.68,121.78,0002,14,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465245,40911.00
06/04/2015 20:45,2,0.137,ACTIVE,211.48,294.86,59.970,1433465103,"201051344000867","174011321042388",22.13,18.00,0,293.06,327.32,3.1,1.1,0.000,119400.4,119400.4,1100,0,0,0,L,1122011218,1,122.68,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465246,40912.00
06/04/2015 20:45,2,0.145,ALERT,211.25,295.76,59.959,1433465103,"201051344001230","174011321042388",20.69,16.00,0,293.66,331.53,3.1,1.0,0.000,130513.6,130513.6,1100,0,0,0,L,1122011218,1,122.68,122.01,0002,14,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465248,40913.00
06/04/2015 20:45,2,0.141,ACTIVE,211.70,295.46,59.970,1433465103,"201051344000576","174011321042388",21.51,17.50,0,293.06,325.82,3.1,1.1,0.000,127151.1,127151.1,1101,0,0,0,L,1122011218,1,122.46,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465249,40914.00
06/04/2015 20:45,2,0.168,ALERT,211.03,295.46,59.975,1433465103,"201051344000579","174011321042388",22.11,17.00,0,293.96,332.73,3.8,1.7,0.000,132879.6,132879.6,1102,0,0,0,L,1122011218,1,122.23,121.78,0002,14,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465251,40915.00
06/04/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1433465103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,7216.4999999997,7216.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465984,40916.00
06/04/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1433465103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,9154.8999999991,9154.8999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465984,40917.00
06/04/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1433465103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,8503.2000000238,8503.2000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465984,40918.00
06/04/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1433465103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,7202.9999999985,7202.9999999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465984,40919.00
06/04/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1433465103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10905.899999976,10905.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465984,40920.00
06/04/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1433465103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10930.599999976,10930.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465984,40921.00
06/04/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1433465103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,9505.1000000237,9505.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465984,40922.00
06/04/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1433465103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,8637.8000000122,8637.8000000122,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465984,40923.00
06/04/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1433465103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,9579.9,9579.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465984,40924.00
06/04/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1433465103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,9802.8000000001,9802.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433465984,40925.00
06/04/2015 21:00,2,0.162,ACTIVE,211.48,295.46,60.028,1433466004,"201051344000955","174011321042388",21.21,15.80,0,293.96,297.26,3.5,1.5,0.000,132401.1,132401.1,1103,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466080,40926.00
06/04/2015 21:00,2,0.062,ACTIVE_NO_POWER,213.06,296.66,59.996,1433466004,"274151322000095","174011321042388",22.72,17.00,0,295.16,298.47,1.4,0.0,0.000,429381.6,429381.6,2020,0,0,0,L,1151911521,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466081,40927.00
06/04/2015 21:00,2,0.135,ACTIVE,211.70,296.06,59.996,1433466004,"201051344000868","174011321042388",21.19,16.30,0,294.26,297.87,2.9,0.9,0.000,118720.4,118720.4,1102,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466082,40928.00
06/04/2015 21:00,2,0.129,ACTIVE,212.38,295.46,59.996,1433466004,"201051344000853","174011321042388",20.52,16.30,0,293.36,297.57,2.7,0.7,0.000,124970.4,124970.4,1101,0,0,0,L,1122011218,1,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466083,40929.00
06/04/2015 21:00,2,0.158,ACTIVE,212.38,296.66,59.959,1433466004,"201051344000582","174011321042388",18.91,16.00,0,294.56,298.17,3.1,1.0,0.000,125718.1,125718.1,1099,0,0,0,L,1122011218,1,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466083,40930.00
06/04/2015 21:00,2,0.174,ACTIVE,211.70,295.16,59.991,1433466004,"201051344000469","174011321042388",19.66,15.80,0,292.46,296.66,3.5,1.4,0.000,120117.7,120117.7,1102,0,0,0,L,1122011218,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466084,40931.00
06/04/2015 21:00,2,0.119,ACTIVE,211.48,295.46,59.949,1433466004,"201051344000988","174011321042388",21.83,16.70,0,291.25,296.96,2.6,0.6,0.000,119999.5,119999.5,1102,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466085,40932.00
06/04/2015 21:00,2,0.123,ACTIVE,211.70,295.46,59.986,1433466004,"201051344001158","174011321042388",21.55,16.00,0,292.76,296.66,2.7,0.7,0.000,126293.6,126293.6,1103,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466086,40933.00
06/04/2015 21:00,2,0.131,ACTIVE,211.48,294.86,59.954,1433466004,"201051344001025","174011321042388",21.91,15.80,0,293.36,297.87,2.9,0.9,0.000,129145.2,129145.2,1102,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466087,40934.00
06/04/2015 21:00,2,0.143,ACTIVE,211.70,296.06,59.991,1433466004,"201051344000569","174011321042388",21.63,16.70,0,293.96,298.17,3.1,1.1,0.000,133036.5,133036.5,1101,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466088,40935.00
06/04/2015 21:00,2,0.000,ALERT,212.83,295.46,59.944,1433466004,"274151322000094","174011321042388",39.46,17.00,0,293.66,379.62,0.0,0.0,0.000,320100.2,320100.2,2438,0,0,0,L,1151911521,1,122.01,123.81,0002,14,0,0,0,0,0,0,255,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466090,40936.00
06/04/2015 21:00,2,0.139,ACTIVE,211.70,295.46,60.007,1433466004,"201051344000458","174011321042388",21.63,17.30,0,293.36,298.17,3.1,1.0,0.000,128693.3,128693.3,1102,0,0,0,L,1122011218,1,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466091,40937.00
06/04/2015 21:00,2,0.076,ACTIVE_NO_POWER,213.29,295.16,59.975,1433466004,"274151322000087","174011321042388",21.09,25.30,0,293.06,297.26,1.6,0.0,0.000,389826.5,389826.5,2013,0,0,0,L,1151911521,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466092,40938.00
06/04/2015 21:00,2,0.092,ACTIVE_NO_POWER,212.83,295.76,59.986,1433466004,"274151322000052","174011321042388",21.69,17.00,0,293.66,298.17,2.0,0.0,0.000,416589.0,416589.0,2412,0,0,0,L,1151911521,1,121.78,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466093,40939.00
06/04/2015 21:00,2,0.127,ACTIVE,212.38,296.36,59.986,1433466004,"201051344001145","174011321042388",21.47,15.50,0,293.96,298.17,2.8,0.8,0.000,133797.7,133797.7,1104,0,0,0,L,1122011218,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466094,40940.00
06/04/2015 21:00,2,0.131,ACTIVE,212.38,296.06,59.970,1433466004,"201051344000685","174011321042388",18.67,15.80,0,293.36,297.26,2.5,0.5,0.000,133110.2,133110.2,1104,0,0,0,L,1122011218,1,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466094,40941.00
06/04/2015 21:00,2,0.051,ACTIVE_NO_POWER,213.06,296.36,59.981,1433466004,"274151322000088","174011321042388",21.79,17.30,0,293.36,297.57,1.2,0.0,0.000,398741.2,398741.2,2020,0,0,0,L,1151911521,1,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466096,40942.00
06/04/2015 21:00,2,0.154,ACTIVE,212.16,296.06,60.023,1433466004,"201051344000438","174011321042388",21.43,15.50,0,293.66,297.87,3.4,1.3,0.000,133142.7,133142.7,1103,0,0,0,L,1122011218,1,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466096,40943.00
06/04/2015 21:00,2,0.143,ACTIVE,211.70,296.06,59.986,1433466004,"201051344001135","174011321042388",21.67,15.80,0,293.66,297.87,3.2,1.1,0.000,124575.5,124575.5,1100,0,0,0,L,1122011218,1,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466097,40944.00
06/04/2015 21:00,2,0.182,ACTIVE,212.38,295.46,59.975,1433466004,"201051344000417","174011321042388",21.03,16.00,0,293.36,296.66,3.9,1.8,0.000,129189.2,129189.2,1099,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466098,40945.00
06/04/2015 21:00,2,0.145,ACTIVE,211.70,296.36,60.002,1433466004,"201051344000594","174011321042388",21.69,16.70,0,293.36,297.26,3.2,1.2,0.000,128733.0,128733.0,1102,0,0,0,L,1122011218,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466099,40946.00
06/04/2015 21:00,2,0.066,ACTIVE_NO_POWER,213.06,295.76,59.981,1433466004,"274151322000083","174011321042388",21.87,17.30,0,293.96,298.17,1.5,0.0,0.000,412952.8,412952.8,2417,0,0,0,L,1151911521,1,122.01,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466100,40947.00
06/04/2015 21:00,2,0.145,ACTIVE,212.16,295.76,59.991,1433466004,"201051344000585","174011321042388",21.23,16.00,0,293.66,297.26,3.1,1.1,0.000,127625.1,127625.1,1100,0,0,0,L,1122011218,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466101,40948.00
06/04/2015 21:00,2,0.062,ACTIVE_NO_POWER,213.51,296.96,59.986,1433466004,"274151322000054","174011321042388",22.11,17.50,0,293.66,298.17,1.4,0.0,0.000,408398.8,408398.8,2014,0,0,0,L,1151911521,1,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466102,40949.00
06/04/2015 21:00,2,0.133,ACTIVE,212.16,295.46,59.986,1433466004,"201051344001203","174011321042388",20.87,16.00,0,293.66,299.07,2.8,0.8,0.000,129055.7,129055.7,1104,0,0,0,L,1122011218,1,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466103,40950.00
06/04/2015 21:00,2,0.143,ACTIVE,211.93,295.76,59.949,1433466004,"201051344000646","174011321042388",20.63,15.50,0,293.36,297.26,3.0,1.0,0.000,126735.7,126735.7,1098,0,0,0,L,1122011218,1,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466104,40951.00
06/04/2015 21:00,2,0.041,ALERT,214.19,312.59,59.975,1433466004,"274151322000068","174011321042388",16.06,17.50,0,292.76,380.82,0.7,0.0,0.000,318999.1,318999.1,2048,0,0,0,L,1151911521,1,123.14,123.81,0002,14,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466106,40952.00
06/04/2015 21:00,2,0.068,ACTIVE_NO_POWER,213.51,295.16,60.007,1433466004,"274151322000076","174011321042388",22.86,17.00,0,293.66,297.87,1.6,0.0,0.000,434933.7,434933.7,2411,0,0,0,L,1151911521,1,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466107,40953.00
