ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 21:00,2,0.154,ACTIVE,211.93,296.06,59.986,1433466004,"201051344000890","174011321042388",21.63,16.00,0,293.96,298.47,3.4,1.4,0.000,130632.9,130632.9,1101,0,0,0,L,1122011218,1,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466108,40954.00
06/04/2015 21:00,2,0.086,ACTIVE_NO_POWER,211.70,295.46,60.002,1433466004,"201051344000900","174011321042388",20.69,16.70,0,293.06,296.96,1.9,0.0,0.000,131060.7,131060.7,1101,0,0,0,L,1122011218,1,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466108,40955.00
06/04/2015 21:00,2,0.145,ACTIVE,212.38,294.86,59.986,1433466004,"201051344000633","174011321042388",18.31,16.30,0,291.85,296.36,2.7,0.7,0.000,120763.5,120763.5,1104,0,0,0,L,1122011218,1,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466109,40956.00
06/04/2015 21:00,2,0.141,ACTIVE,211.93,295.76,59.981,1433466004,"201051344000983","174011321042388",21.11,16.70,0,293.66,297.87,3.0,1.0,0.000,127824.8,127824.8,1104,0,0,0,L,1122011218,1,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466110,40957.00
06/04/2015 21:00,2,0.133,ACTIVE,212.16,295.16,59.991,1433466004,"201051344000917","174011321042388",20.56,16.70,0,292.16,296.96,2.8,0.8,0.000,131238.0,131238.0,1103,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466111,40958.00
06/04/2015 21:00,2,0.148,ACTIVE,211.93,295.16,59.949,1433466004,"201051344000648","174011321042388",21.35,16.30,0,292.76,297.57,3.2,1.2,0.000,127345.5,127345.5,1101,0,0,0,L,1122011218,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466112,40959.00
06/04/2015 21:00,2,0.168,ACTIVE,211.93,295.76,59.981,1433466004,"201051344001093","174011321042388",20.73,16.70,0,293.96,297.26,3.6,1.5,0.000,129272.7,129272.7,1103,0,0,0,L,1122011218,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466113,40960.00
06/04/2015 21:00,2,0.119,ACTIVE,212.38,295.46,60.002,1433466004,"201051344000645","174011321042388",22.07,17.50,0,293.36,297.26,2.7,0.7,0.000,127705.2,127705.2,1102,0,0,0,L,1122011218,1,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466114,40961.00
06/04/2015 21:00,2,0.064,ACTIVE_NO_POWER,213.06,295.76,59.981,1433466004,"274151322000085","174011321042388",22.30,17.50,0,294.26,297.87,1.5,0.0,0.000,410391.5,410391.5,2410,0,0,0,L,1151911521,1,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466115,40962.00
06/04/2015 21:00,2,0.164,ACTIVE,212.16,295.16,59.975,1433466004,"201051344000651","174011321042388",18.15,15.50,0,293.06,297.26,3.0,1.0,0.000,127091.4,127091.4,1100,0,0,0,L,1122011218,1,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466116,40963.00
06/04/2015 21:00,2,0.129,ACTIVE,212.16,295.16,59.938,1433466004,"201051344000867","174011321042388",21.11,17.30,0,293.06,297.57,2.8,0.8,0.000,119400.6,119400.6,1101,0,0,0,L,1122011218,1,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466117,40964.00
06/04/2015 21:00,2,0.141,ACTIVE,211.93,295.76,59.965,1433466004,"201051344001230","174011321042388",19.66,15.80,0,293.96,297.57,2.8,0.8,0.000,130513.9,130513.9,1102,0,0,0,L,1122011218,1,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466117,40965.00
06/04/2015 21:00,2,0.135,ACTIVE,212.38,296.06,59.975,1433466004,"201051344000576","174011321042388",20.42,17.00,0,293.96,297.26,2.8,0.8,0.000,127151.4,127151.4,1102,0,0,0,L,1122011218,1,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466118,40966.00
06/04/2015 21:00,2,0.162,ACTIVE,212.16,296.06,59.981,1433466004,"201051344000579","174011321042388",20.99,16.30,0,293.66,298.17,3.5,1.4,0.000,132880.0,132880.0,1104,0,0,0,L,1122011218,1,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466119,40967.00
06/04/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1433466004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10905.899999976,10905.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466884,40968.00
06/04/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1433466004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10930.599999976,10930.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466884,40969.00
06/04/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1433466004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,9505.1000000237,9505.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466884,40970.00
06/04/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1433466004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,8637.8000000122,8637.8000000122,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466884,40971.00
06/04/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1433466004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,9579.9,9579.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466884,40972.00
06/04/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1433466004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,9802.8000000001,9802.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466884,40973.00
06/04/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1433466004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,7216.4999999997,7216.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466884,40974.00
06/04/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1433466004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,9154.8999999991,9154.8999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466884,40975.00
06/04/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1433466004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,8503.2000000238,8503.2000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466884,40976.00
06/04/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1433466004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,7202.9999999985,7202.9999999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433466884,40977.00
06/04/2015 21:15,2,0.090,ALERT,211.25,295.46,59.949,1433466903,"201051344000955","174011321042388",26.88,15.50,0,293.66,297.57,2.5,0.5,0.000,132401.2,132401.2,1104,0,0,0,L,1122011218,1,121.55,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433466979,40978.00
06/04/2015 21:15,2,0.012,ALERT,212.83,296.36,59.954,1433466903,"274151322000095","174011321042388",26.12,16.70,0,294.86,299.07,0.0,0.0,0.000,429381.6,429381.6,2021,0,0,0,L,1151911521,1,122.91,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433466981,40979.00
06/04/2015 21:15,2,0.066,ALERT,211.48,295.76,59.986,1433466903,"201051344000868","174011321042388",26.62,16.30,0,293.96,298.47,1.8,0.0,0.000,118720.5,118720.5,1103,0,0,0,L,1122011218,1,121.78,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433466983,40980.00
06/04/2015 21:15,2,0.061,ALERT,211.93,295.16,59.970,1433466903,"201051344000853","174011321042388",27.19,16.00,0,293.36,297.87,1.7,0.0,0.000,124970.4,124970.4,1102,0,0,0,L,1122011218,1,122.68,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433466985,40981.00
06/04/2015 21:15,2,0.070,ALERT,212.16,296.36,59.949,1433466903,"201051344000582","174011321042388",26.76,15.80,0,294.56,298.47,2.0,0.0,0.000,125718.1,125718.1,1100,0,0,0,L,1122011218,1,122.23,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433466987,40982.00
06/04/2015 21:15,2,0.082,ALERT,211.48,294.86,59.954,1433466903,"201051344000469","174011321042388",26.30,15.50,0,292.46,296.96,2.2,0.2,0.000,120117.8,120117.8,1103,0,0,0,L,1122011218,1,121.55,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433466988,40983.00
06/04/2015 21:15,2,0.055,ALERT,211.48,295.16,59.949,1433466903,"201051344000988","174011321042388",27.00,16.30,0,291.25,297.26,1.5,0.0,0.000,119999.5,119999.5,1103,0,0,0,L,1122011218,1,122.01,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433466990,40984.00
06/04/2015 21:15,2,0.053,ALERT,211.48,294.86,59.959,1433466903,"201051344001158","174011321042388",26.82,15.80,0,292.76,296.96,1.5,0.0,0.000,126293.6,126293.6,1104,0,0,0,L,1122011218,1,121.78,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433466992,40985.00
06/04/2015 21:15,2,0.062,ALERT,211.70,294.86,59.959,1433466903,"201051344001025","174011321042388",27.06,15.50,0,293.06,298.47,1.7,0.0,0.000,129145.3,129145.3,1103,0,0,0,L,1122011218,1,121.78,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433466995,40986.00
06/04/2015 21:15,2,0.078,ALERT,211.70,296.06,59.965,1433466903,"201051344000569","174011321042388",27.12,16.30,0,293.96,298.47,2.2,0.2,0.000,133036.5,133036.5,1102,0,0,0,L,1122011218,1,121.78,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433466996,40987.00
06/04/2015 21:15,2,0.000,ALERT,212.83,294.56,59.949,1433466903,"274151322000094","174011321042388",0.00,16.30,0,293.06,374.81,0.0,0.0,0.000,320100.2,320100.2,2440,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,10,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1433466998,40988.00
06/04/2015 21:15,2,0.078,ALERT,211.48,295.46,59.965,1433466903,"201051344000458","174011321042388",26.46,17.00,0,293.66,298.47,2.1,0.1,0.000,128693.3,128693.3,1103,0,0,0,L,1122011218,1,122.01,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433467000,40989.00
06/04/2015 21:15,2,0.031,ALERT,213.29,295.16,59.965,1433466903,"274151322000087","174011321042388",24.79,24.00,0,292.76,297.57,0.0,0.0,0.000,389826.5,389826.5,2014,0,0,0,L,1151911521,1,122.91,123.14,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433467002,40990.00
06/04/2015 21:15,2,0.043,ALERT,212.61,296.06,59.965,1433466903,"274151322000052","174011321042388",25.88,16.70,0,293.36,298.47,0.0,0.0,0.000,416589.0,416589.0,2413,0,0,0,L,1151911521,1,122.01,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433467004,40991.00
06/04/2015 21:15,2,0.062,ALERT,211.93,295.76,59.970,1433466903,"201051344001145","174011321042388",26.90,15.30,0,294.26,298.77,1.7,0.0,0.000,133797.7,133797.7,1105,0,0,0,L,1122011218,1,122.23,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433467006,40992.00
06/04/2015 21:15,2,0.049,ALERT,212.16,295.76,59.970,1433466903,"201051344000685","174011321042388",26.56,15.50,0,293.66,297.57,1.4,0.0,0.000,133110.2,133110.2,1105,0,0,0,L,1122011218,1,122.91,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433467007,40993.00
06/04/2015 21:15,2,0.008,ALERT,212.38,295.76,59.970,1433466903,"274151322000088","174011321042388",24.21,17.00,0,293.36,297.87,0.0,0.0,0.000,398741.2,398741.2,2021,0,0,0,L,1151911521,1,122.68,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433467009,40994.00
06/04/2015 21:15,2,0.084,ALERT,211.70,295.46,60.007,1433466903,"201051344000438","174011321042388",26.74,15.30,0,293.96,298.17,2.2,0.2,0.000,133142.8,133142.8,1104,0,0,0,L,1122011218,1,122.46,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433467011,40995.00
06/04/2015 21:15,2,0.078,ALERT,211.25,295.76,59.986,1433466903,"201051344001135","174011321042388",24.33,15.50,0,293.66,298.17,1.9,0.0,0.000,124575.5,124575.5,1101,0,0,0,L,1122011218,1,122.01,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433467013,40996.00
06/04/2015 21:15,2,0.117,ALERT,211.70,294.56,59.991,1433466903,"201051344000417","174011321042388",26.46,15.80,0,293.06,297.26,3.1,1.1,0.000,129189.5,129189.5,1100,0,0,0,L,1122011218,1,121.78,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433467015,40997.00
06/04/2015 21:15,2,0.076,ALERT,211.03,295.46,59.986,1433466903,"201051344000594","174011321042388",27.19,16.30,0,293.36,297.57,2.2,0.2,0.000,128733.1,128733.1,1103,0,0,0,L,1122011218,1,121.78,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433467016,40998.00
06/04/2015 21:15,2,0.020,ALERT,213.06,295.76,59.986,1433466903,"274151322000083","174011321042388",25.54,17.00,0,293.96,298.47,0.0,0.0,0.000,412952.8,412952.8,2418,0,0,0,L,1151911521,1,122.46,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433467018,40999.00
06/04/2015 21:15,2,0.072,ALERT,211.48,295.46,59.986,1433466903,"201051344000585","174011321042388",26.74,15.80,0,293.36,297.57,2.0,0.0,0.000,127625.2,127625.2,1101,0,0,0,L,1122011218,1,121.55,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433467020,41000.00
06/04/2015 21:15,2,0.016,ALERT,212.16,296.06,60.002,1433466903,"274151322000054","174011321042388",25.92,17.30,0,293.36,298.47,0.0,0.0,0.000,408398.8,408398.8,2015,0,0,0,L,1151911521,1,122.46,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433467022,41001.00
06/04/2015 21:15,2,0.061,ALERT,211.70,295.16,59.991,1433466903,"201051344001203","174011321042388",26.18,15.80,0,293.66,299.37,1.6,0.0,0.000,129055.7,129055.7,1105,0,0,0,L,1122011218,1,122.68,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433467024,41002.00
06/04/2015 21:15,2,0.062,ALERT,211.25,295.46,59.991,1433466903,"201051344000646","174011321042388",26.08,15.30,0,293.06,297.57,1.7,0.0,0.000,126735.7,126735.7,1099,0,0,0,L,1122011218,1,122.01,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433467025,41003.00
06/04/2015 21:15,2,0.000,ALERT,213.51,294.86,59.991,1433466903,"274151322000068","174011321042388",0.00,17.00,0,293.06,380.52,0.0,0.0,0.000,318999.1,318999.1,2050,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1433467027,41004.00
06/04/2015 21:15,2,0.020,ALERT,212.83,295.76,59.991,1433466903,"274151322000076","174011321042388",26.54,16.70,0,293.66,298.17,0.0,0.0,0.000,434933.7,434933.7,2412,0,0,0,L,1151911521,1,122.46,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433467029,41005.00
06/04/2015 21:15,2,0.100,ALERT,211.25,295.76,59.981,1433466903,"201051344000890","174011321042388",26.90,16.00,0,294.26,298.77,2.7,0.7,0.000,130633.1,130633.1,1102,0,0,0,L,1122011218,1,122.01,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433467031,41006.00
06/04/2015 21:15,2,0.025,ALERT,211.03,294.86,59.991,1433466903,"201051344000900","174011321042388",24.25,16.30,0,293.06,297.26,0.6,0.0,0.000,131060.7,131060.7,1102,0,0,0,L,1122011218,1,122.01,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433467033,41007.00
06/04/2015 21:15,2,0.064,ALERT,211.70,294.26,59.986,1433466903,"201051344000633","174011321042388",26.42,16.00,0,291.55,296.66,1.8,0.0,0.000,120763.5,120763.5,1105,0,0,0,L,1122011218,1,122.23,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433467035,41008.00
06/04/2015 21:15,2,0.076,ALERT,211.48,295.46,59.986,1433466903,"201051344000983","174011321042388",26.44,16.30,0,293.66,298.17,2.0,0.1,0.000,127824.9,127824.9,1105,0,0,0,L,1122011218,1,122.23,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433467036,41009.00
06/04/2015 21:15,2,0.064,ALERT,211.93,295.46,59.996,1433466903,"201051344000917","174011321042388",26.20,16.30,0,292.46,296.96,1.7,0.0,0.000,131238.0,131238.0,1104,0,0,0,L,1122011218,1,122.01,123.36,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433467038,41010.00
06/04/2015 21:15,2,0.080,ALERT,211.93,294.86,60.012,1433466903,"201051344000648","174011321042388",26.68,16.00,0,293.06,297.87,2.2,0.2,0.000,127345.6,127345.6,1102,0,0,0,L,1122011218,1,121.78,123.14,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433467040,41011.00
06/04/2015 21:15,2,0.107,ALERT,211.70,296.06,59.975,1433466903,"201051344001093","174011321042388",25.92,16.30,0,293.36,297.57,2.8,0.8,0.000,129272.9,129272.9,1104,0,0,0,L,1122011218,1,122.01,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433467042,41012.00
06/04/2015 21:15,2,0.051,ALERT,212.16,295.46,59.991,1433466903,"201051344000645","174011321042388",26.94,17.00,0,293.36,297.57,1.4,0.0,0.000,127705.2,127705.2,1103,0,0,0,L,1122011218,1,122.68,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433467044,41013.00
06/04/2015 21:15,2,0.020,ALERT,212.83,295.46,59.986,1433466903,"274151322000085","174011321042388",25.68,17.30,0,293.66,298.17,0.0,0.0,0.000,410391.5,410391.5,2411,0,0,0,L,1151911521,1,122.91,123.14,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433467045,41014.00
06/04/2015 21:15,2,0.074,ALERT,211.48,294.56,60.002,1433466903,"201051344000651","174011321042388",26.32,15.30,0,293.06,297.26,2.0,0.0,0.000,127091.4,127091.4,1101,0,0,0,L,1122011218,1,122.46,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433467047,41015.00
06/04/2015 21:15,2,0.064,ALERT,211.93,295.16,60.002,1433466903,"201051344000867","174011321042388",25.78,17.00,0,293.36,297.87,1.7,0.0,0.000,119400.6,119400.6,1102,0,0,0,L,1122011218,1,122.46,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433467049,41016.00
06/04/2015 21:15,2,0.074,ALERT,211.25,295.76,59.970,1433466903,"201051344001230","174011321042388",25.96,15.50,0,293.96,297.87,2.0,0.0,0.000,130513.9,130513.9,1103,0,0,0,L,1122011218,1,122.01,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433467051,41017.00
06/04/2015 21:15,2,0.072,ALERT,211.93,295.46,59.986,1433466903,"201051344000576","174011321042388",25.41,16.30,0,293.66,297.57,1.9,0.0,0.000,127151.4,127151.4,1103,0,0,0,L,1122011218,1,122.23,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433467053,41018.00
06/04/2015 21:15,2,0.092,ALERT,211.48,295.76,59.986,1433466903,"201051344000579","174011321042388",26.66,16.30,0,293.96,298.17,2.5,0.5,0.000,132880.2,132880.2,1105,0,0,0,L,1122011218,1,122.01,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1433467055,41019.00
06/04/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433466903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,9579.9,9579.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433467783,41020.00
06/04/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433466903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,9802.8000000001,9802.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433467783,41021.00
06/04/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433466903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,7216.4999999997,7216.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433467783,41022.00
06/04/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433466903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,9154.8999999991,9154.8999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433467783,41023.00
06/04/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433466903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,8503.2000000238,8503.2000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433467783,41024.00
06/04/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433466903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,7202.9999999985,7202.9999999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433467783,41025.00
06/04/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433466903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10905.899999976,10905.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433467783,41026.00
06/04/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433466903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10930.599999976,10930.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433467783,41027.00
06/04/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433466903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,9505.1000000237,9505.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433467783,41028.00
06/04/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1433466903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,8637.8000000122,8637.8000000122,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433467783,41029.00
06/04/2015 21:30,2,0.000,ALERT,211.25,295.76,59.949,1433467803,"201051344000955","174011321042388",0.00,15.50,0,293.06,297.57,0.0,0.0,0.000,132401.3,132401.3,1106,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1433467880,41030.00
06/04/2015 21:30,2,0.000,ALERT,212.61,296.06,59.954,1433467803,"274151322000095","174011321042388",0.00,16.00,0,294.86,298.47,0.0,0.0,0.000,429381.6,429381.6,2023,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1433467882,41031.00
06/04/2015 21:30,2,0.000,ALERT,211.25,295.76,59.954,1433467803,"201051344000868","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,118720.5,118720.5,1105,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1433467884,41032.00
06/04/2015 21:30,2,0.000,ALERT,211.93,295.16,59.954,1433467803,"201051344000853","174011321042388",0.00,15.80,0,293.06,297.57,0.0,0.0,0.000,124970.4,124970.4,1104,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1433467885,41033.00
06/04/2015 21:30,2,0.000,ALERT,212.16,296.66,59.959,1433467803,"201051344000582","174011321042388",0.00,15.50,0,294.26,298.17,0.0,0.0,0.000,125718.1,125718.1,1102,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1433467887,41034.00
06/04/2015 21:30,2,0.000,ALERT,211.70,295.16,59.954,1433467803,"201051344000469","174011321042388",0.00,15.30,0,291.85,296.96,0.0,0.0,0.000,120117.8,120117.8,1105,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1433467889,41035.00
06/04/2015 21:30,2,0.000,ALERT,211.25,295.16,59.959,1433467803,"201051344000988","174011321042388",0.00,15.80,0,290.95,296.96,0.0,0.0,0.000,119999.5,119999.5,1105,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1433467891,41036.00
06/04/2015 21:30,2,0.000,ALERT,211.70,295.16,59.938,1433467803,"201051344001158","174011321042388",0.00,15.50,0,292.46,296.96,0.0,0.0,0.000,126293.6,126293.6,1106,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1433467893,41037.00
06/04/2015 21:30,2,0.000,ALERT,211.48,294.86,59.954,1433467803,"201051344001025","174011321042388",0.00,15.30,0,293.06,298.17,0.0,0.0,0.000,129145.3,129145.3,1105,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1433467895,41038.00
06/04/2015 21:30,2,0.000,ALERT,211.48,295.76,59.965,1433467803,"201051344000569","174011321042388",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,133036.5,133036.5,1104,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1433467897,41039.00
06/04/2015 21:30,2,0.000,ALERT,213.06,294.86,59.938,1433467803,"274151322000094","174011321042388",0.00,16.00,0,293.36,296.96,0.0,0.0,0.000,320100.2,320100.2,2442,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433467899,41040.00
06/04/2015 21:30,2,0.000,ALERT,211.48,295.46,59.944,1433467803,"201051344000458","174011321042388",0.00,16.70,0,293.36,298.17,0.0,0.0,0.000,128693.3,128693.3,1105,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1433467901,41041.00
06/04/2015 21:30,2,0.000,ALERT,213.06,294.86,59.970,1433467803,"274151322000087","174011321042388",0.00,23.00,0,292.76,296.96,0.0,0.0,0.000,389826.5,389826.5,2016,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1433467902,41042.00
06/04/2015 21:30,2,0.000,ALERT,212.61,296.06,59.901,1433467803,"274151322000052","174011321042388",0.00,16.30,0,293.36,298.17,0.0,0.0,0.000,416589.0,416589.0,2415,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1433467904,41043.00
06/04/2015 21:30,2,0.000,ALERT,212.16,295.76,59.944,1433467803,"201051344001145","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,133797.7,133797.7,1107,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1433467906,41044.00
06/04/2015 21:30,2,0.000,ALERT,212.16,295.46,59.949,1433467803,"201051344000685","174011321042388",0.00,15.30,0,293.36,297.57,0.0,0.0,0.000,133110.2,133110.2,1107,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1433467908,41045.00
06/04/2015 21:30,2,0.000,ALERT,212.61,295.46,59.981,1433467803,"274151322000088","174011321042388",0.00,16.70,0,293.66,297.57,0.0,0.0,0.000,398741.2,398741.2,2023,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1433467910,41046.00
06/04/2015 21:30,2,0.000,ALERT,211.93,295.46,59.944,1433467803,"201051344000438","174011321042388",0.00,15.00,0,293.66,298.17,0.0,0.0,0.000,133142.8,133142.8,1106,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1433467911,41047.00
06/04/2015 21:30,2,0.000,ALERT,211.48,295.76,59.917,1433467803,"201051344001135","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,124575.5,124575.5,1103,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1433467913,41048.00
06/04/2015 21:30,2,0.000,ALERT,211.93,294.86,59.949,1433467803,"201051344000417","174011321042388",0.00,15.50,0,292.76,296.96,0.0,0.0,0.000,129189.5,129189.5,1102,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1433467915,41049.00
06/04/2015 21:30,2,0.000,ALERT,211.25,296.06,59.954,1433467803,"201051344000594","174011321042388",0.00,15.80,0,292.76,297.57,0.0,0.0,0.000,128733.1,128733.1,1105,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1433467917,41050.00
06/04/2015 21:30,2,0.000,ALERT,213.06,296.06,59.959,1433467803,"274151322000083","174011321042388",0.00,16.30,0,293.36,297.87,0.0,0.0,0.000,412952.8,412952.8,2420,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1433467918,41051.00
06/04/2015 21:30,2,0.000,ALERT,211.93,296.06,59.959,1433467803,"201051344000585","174011321042388",0.00,15.50,0,293.06,297.57,0.0,0.0,0.000,127625.2,127625.2,1103,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1433467921,41052.00
06/04/2015 21:30,2,0.000,ALERT,212.83,296.36,59.954,1433467803,"274151322000054","174011321042388",0.00,17.00,0,293.66,297.87,0.0,0.0,0.000,408398.8,408398.8,2017,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1433467923,41053.00
06/04/2015 21:30,2,0.000,ALERT,211.70,295.46,59.954,1433467803,"201051344001203","174011321042388",0.00,15.50,0,293.06,299.37,0.0,0.0,0.000,129055.7,129055.7,1107,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1433467924,41054.00
06/04/2015 21:30,2,0.000,ALERT,211.48,295.46,59.959,1433467803,"201051344000646","174011321042388",0.00,15.00,0,293.36,297.26,0.0,0.0,0.000,126735.7,126735.7,1101,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1433467926,41055.00
06/04/2015 21:30,2,0.000,ALERT,213.74,294.86,59.922,1433467803,"274151322000068","174011321042388",0.00,16.70,0,293.36,296.66,0.0,0.0,0.000,318999.1,318999.1,2052,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433467928,41056.00
06/04/2015 21:30,2,0.000,ALERT,213.06,294.86,59.959,1433467803,"274151322000076","174011321042388",0.00,16.30,0,293.66,297.87,0.0,0.0,0.000,434933.7,434933.7,2414,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1433467930,41057.00
06/04/2015 21:30,2,0.000,ALERT,211.48,296.06,59.975,1433467803,"201051344000890","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,130633.1,130633.1,1104,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1433467932,41058.00
06/04/2015 21:30,2,0.000,ALERT,211.48,295.16,59.949,1433467803,"201051344000900","174011321042388",0.00,16.00,0,292.76,297.26,0.0,0.0,0.000,131060.7,131060.7,1104,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1433467933,41059.00
06/04/2015 21:30,2,0.000,ALERT,211.70,294.56,59.965,1433467803,"201051344000633","174011321042388",0.00,15.80,0,291.25,296.66,0.0,0.0,0.000,120763.5,120763.5,1107,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1433467935,41060.00
06/04/2015 21:30,2,0.000,ALERT,211.48,295.46,60.007,1433467803,"201051344000983","174011321042388",0.00,16.00,0,293.96,297.87,0.0,0.0,0.000,127824.9,127824.9,1107,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1433467937,41061.00
06/04/2015 21:30,2,0.000,ALERT,211.48,294.86,59.959,1433467803,"201051344000917","174011321042388",0.00,16.00,0,292.46,297.26,0.0,0.0,0.000,131238.0,131238.0,1106,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1433467939,41062.00
06/04/2015 21:30,2,0.000,ALERT,211.70,294.56,59.981,1433467803,"201051344000648","174011321042388",0.00,15.50,0,293.06,297.87,0.0,0.0,0.000,127345.6,127345.6,1104,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1433467941,41063.00
06/04/2015 21:30,2,0.000,ALERT,211.48,295.46,59.981,1433467803,"201051344001093","174011321042388",0.00,16.00,0,293.66,297.26,0.0,0.0,0.000,129273.0,129273.0,1106,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1433467942,41064.00
06/04/2015 21:30,2,0.000,ALERT,211.70,294.86,59.954,1433467803,"201051344000645","174011321042388",0.00,16.70,0,293.36,297.57,0.0,0.0,0.000,127705.2,127705.2,1105,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1433467944,41065.00
06/04/2015 21:30,2,0.000,ALERT,213.06,295.16,59.975,1433467803,"274151322000085","174011321042388",0.00,16.70,0,293.96,297.87,0.0,0.0,0.000,410391.5,410391.5,2413,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1433467946,41066.00
06/04/2015 21:30,2,0.000,ALERT,211.70,294.86,59.970,1433467803,"201051344000651","174011321042388",0.00,15.00,0,293.06,297.26,0.0,0.0,0.000,127091.4,127091.4,1103,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1433467948,41067.00
06/04/2015 21:30,2,0.000,ALERT,211.70,294.86,59.965,1433467803,"201051344000867","174011321042388",0.00,16.70,0,292.46,297.87,0.0,0.0,0.000,119400.6,119400.6,1104,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1433467950,41068.00
06/04/2015 21:30,2,0.000,ALERT,211.48,296.06,59.965,1433467803,"201051344001230","174011321042388",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,130513.9,130513.9,1105,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1433467951,41069.00
06/04/2015 21:30,2,0.000,ALERT,211.93,295.46,59.970,1433467803,"201051344000576","174011321042388",0.00,16.00,0,293.36,297.57,0.0,0.0,0.000,127151.4,127151.4,1105,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1433467953,41070.00
06/04/2015 21:30,2,0.000,ALERT,211.48,295.76,59.981,1433467803,"201051344000579","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,132880.2,132880.2,1107,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1433467955,41071.00
06/04/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433467803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,8503.2000000238,8503.2000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433468683,41072.00
06/04/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433467803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,7202.9999999985,7202.9999999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433468683,41073.00
06/04/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433467803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10905.899999976,10905.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433468683,41074.00
06/04/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433467803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10930.599999976,10930.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433468683,41075.00
06/04/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433467803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,9505.1000000237,9505.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433468683,41076.00
06/04/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433467803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,8637.8000000122,8637.8000000122,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433468683,41077.00
06/04/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433467803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,9579.9,9579.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433468683,41078.00
06/04/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433467803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,9802.8000000001,9802.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433468683,41079.00
06/04/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433467803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,7216.4999999997,7216.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433468683,41080.00
06/04/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1433467803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,9154.8999999991,9154.8999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433468683,41081.00
06/04/2015 21:45,2,0.000,ALERT,210.57,294.56,59.996,1433468703,"201051344000955","174011321042388",0.00,15.30,0,293.06,296.96,0.0,0.0,0.000,132401.3,132401.3,1108,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468778,41082.00
06/04/2015 21:45,2,0.000,ALERT,212.16,295.76,59.954,1433468703,"274151322000095","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,429381.6,429381.6,2025,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468780,41083.00
06/04/2015 21:45,2,0.000,ALERT,210.57,294.56,59.991,1433468703,"201051344000868","174011321042388",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,118720.5,118720.5,1107,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468782,41084.00
06/04/2015 21:45,2,0.000,ALERT,211.48,294.26,60.002,1433468703,"201051344000853","174011321042388",0.00,15.50,0,293.06,297.26,0.0,0.0,0.000,124970.4,124970.4,1106,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433468784,41085.00
06/04/2015 21:45,2,0.000,ALERT,211.25,295.46,59.996,1433468703,"201051344000582","174011321042388",0.00,15.30,0,293.96,297.87,0.0,0.0,0.000,125718.1,125718.1,1104,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468786,41086.00
06/04/2015 21:45,2,0.000,ALERT,210.80,293.96,60.012,1433468703,"201051344000469","174011321042388",0.00,15.00,0,292.16,296.66,0.0,0.0,0.000,120117.8,120117.8,1107,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468788,41087.00
06/04/2015 21:45,2,0.000,ALERT,210.80,294.56,59.991,1433468703,"201051344000988","174011321042388",0.00,15.80,0,290.95,296.66,0.0,0.0,0.000,119999.5,119999.5,1107,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468790,41088.00
06/04/2015 21:45,2,0.000,ALERT,210.80,294.26,59.991,1433468703,"201051344001158","174011321042388",0.00,15.30,0,292.46,296.36,0.0,0.0,0.000,126293.6,126293.6,1108,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468791,41089.00
06/04/2015 21:45,2,0.000,ALERT,210.80,293.96,59.986,1433468703,"201051344001025","174011321042388",0.00,15.00,0,292.76,297.87,0.0,0.0,0.000,129145.3,129145.3,1107,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468793,41090.00
06/04/2015 21:45,2,0.000,ALERT,210.80,294.86,59.991,1433468703,"201051344000569","174011321042388",0.00,15.80,0,293.36,297.87,0.0,0.0,0.000,133036.5,133036.5,1106,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468795,41091.00
06/04/2015 21:45,2,0.000,ALERT,212.16,293.96,59.996,1433468703,"274151322000094","174011321042388",0.00,15.80,0,292.76,296.66,0.0,0.0,0.000,320100.2,320100.2,2444,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468797,41092.00
06/04/2015 21:45,2,0.000,ALERT,210.57,294.26,59.991,1433468703,"201051344000458","174011321042388",0.00,16.30,0,293.06,297.87,0.0,0.0,0.000,128693.3,128693.3,1107,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468799,41093.00
06/04/2015 21:45,2,0.000,ALERT,212.16,293.66,59.965,1433468703,"274151322000087","174011321042388",0.00,22.00,0,292.46,296.66,0.0,0.0,0.000,389826.5,389826.5,2018,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468801,41094.00
06/04/2015 21:45,2,0.000,ALERT,211.93,294.86,59.986,1433468703,"274151322000052","174011321042388",0.00,16.30,0,292.76,297.57,0.0,0.0,0.000,416589.0,416589.0,2417,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468803,41095.00
06/04/2015 21:45,2,0.000,ALERT,211.25,294.86,59.991,1433468703,"201051344001145","174011321042388",0.00,15.00,0,293.66,298.17,0.0,0.0,0.000,133797.7,133797.7,1109,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468804,41096.00
06/04/2015 21:45,2,0.000,ALERT,211.03,294.26,59.996,1433468703,"201051344000685","174011321042388",0.00,15.30,0,293.06,296.96,0.0,0.0,0.000,133110.2,133110.2,1109,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468806,41097.00
06/04/2015 21:45,2,0.000,ALERT,211.48,294.56,59.986,1433468703,"274151322000088","174011321042388",0.00,16.30,0,293.06,296.96,0.0,0.0,0.000,398741.2,398741.2,2025,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468808,41098.00
06/04/2015 21:45,2,0.000,ALERT,211.03,294.56,59.986,1433468703,"201051344000438","174011321042388",0.00,15.00,0,293.36,297.57,0.0,0.0,0.000,133142.8,133142.8,1108,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468810,41099.00
06/04/2015 21:45,2,0.000,ALERT,210.35,294.26,60.007,1433468703,"201051344001135","174011321042388",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,124575.5,124575.5,1105,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468812,41100.00
06/04/2015 21:45,2,0.000,ALERT,211.03,293.96,59.991,1433468703,"201051344000417","174011321042388",0.00,15.50,0,292.76,296.66,0.0,0.0,0.000,129189.5,129189.5,1104,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433468813,41101.00
06/04/2015 21:45,2,0.000,ALERT,210.12,294.56,59.991,1433468703,"201051344000594","174011321042388",0.00,15.80,0,292.76,297.26,0.0,0.0,0.000,128733.1,128733.1,1107,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468815,41102.00
