ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 21:45,2,0.000,ALERT,211.70,294.86,59.991,1433468703,"274151322000083","174011321042388",0.00,16.00,0,293.36,297.57,0.0,0.0,0.000,412952.8,412952.8,2422,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433468817,41103.00
06/04/2015 21:45,2,0.000,ALERT,210.80,294.86,60.002,1433468703,"201051344000585","174011321042388",0.00,15.30,0,292.76,297.26,0.0,0.0,0.000,127625.2,127625.2,1105,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468819,41104.00
06/04/2015 21:45,2,0.000,ALERT,211.70,295.16,59.949,1433468703,"274151322000054","174011321042388",0.00,16.30,0,292.76,297.57,0.0,0.0,0.000,408398.8,408398.8,2019,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468821,41105.00
06/04/2015 21:45,2,0.000,ALERT,210.80,294.26,60.002,1433468703,"201051344001203","174011321042388",0.00,15.30,0,293.06,299.07,0.0,0.0,0.000,129055.7,129055.7,1109,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468822,41106.00
06/04/2015 21:45,2,0.000,ALERT,210.35,294.26,59.996,1433468703,"201051344000646","174011321042388",0.00,15.00,0,292.76,296.96,0.0,0.0,0.000,126735.7,126735.7,1103,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433468824,41107.00
06/04/2015 21:45,2,0.000,ALERT,212.61,293.96,60.028,1433468703,"274151322000068","174011321042388",0.00,16.30,0,292.46,296.36,0.0,0.0,0.000,318999.1,318999.1,2054,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468826,41108.00
06/04/2015 21:45,2,0.000,ALERT,212.38,294.26,59.996,1433468703,"274151322000076","174011321042388",0.00,16.00,0,293.06,297.57,0.0,0.0,0.000,434933.7,434933.7,2416,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433468828,41109.00
06/04/2015 21:45,2,0.000,ALERT,210.57,294.86,59.991,1433468703,"201051344000890","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,130633.1,130633.1,1106,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468830,41110.00
06/04/2015 21:45,2,0.000,ALERT,210.35,293.96,59.991,1433468703,"201051344000900","174011321042388",0.00,15.80,0,292.76,296.66,0.0,0.0,0.000,131060.7,131060.7,1106,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468832,41111.00
06/04/2015 21:45,2,0.000,ALERT,211.25,293.66,59.991,1433468703,"201051344000633","174011321042388",0.00,15.50,0,291.25,296.06,0.0,0.0,0.000,120763.5,120763.5,1109,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468833,41112.00
06/04/2015 21:45,2,0.000,ALERT,210.57,294.26,59.986,1433468703,"201051344000983","174011321042388",0.00,15.80,0,293.36,297.87,0.0,0.0,0.000,127824.9,127824.9,1109,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468835,41113.00
06/04/2015 21:45,2,0.000,ALERT,210.80,293.96,59.996,1433468703,"201051344000917","174011321042388",0.00,16.00,0,291.85,296.66,0.0,0.0,0.000,131238.0,131238.0,1108,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468837,41114.00
06/04/2015 21:45,2,0.000,ALERT,210.80,293.36,59.986,1433468703,"201051344000648","174011321042388",0.00,15.30,0,292.46,297.26,0.0,0.0,0.000,127345.6,127345.6,1106,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468839,41115.00
06/04/2015 21:45,2,0.000,ALERT,210.80,294.56,59.986,1433468703,"201051344001093","174011321042388",0.00,15.80,0,293.06,296.96,0.0,0.0,0.000,129273.0,129273.0,1108,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468840,41116.00
06/04/2015 21:45,2,0.000,ALERT,211.03,294.56,59.991,1433468703,"201051344000645","174011321042388",0.00,16.30,0,292.76,296.96,0.0,0.0,0.000,127705.2,127705.2,1107,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433468842,41117.00
06/04/2015 21:45,2,0.000,ALERT,212.38,294.86,59.981,1433468703,"274151322000085","174011321042388",0.00,16.30,0,293.36,297.57,0.0,0.0,0.000,410391.5,410391.5,2415,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468844,41118.00
06/04/2015 21:45,2,0.000,ALERT,210.80,293.96,59.981,1433468703,"201051344000651","174011321042388",0.00,15.00,0,292.46,296.66,0.0,0.0,0.000,127091.4,127091.4,1105,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433468846,41119.00
06/04/2015 21:45,2,0.000,ALERT,210.80,294.26,59.991,1433468703,"201051344000867","174011321042388",0.00,16.30,0,292.76,297.57,0.0,0.0,0.000,119400.6,119400.6,1106,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468848,41120.00
06/04/2015 21:45,2,0.000,ALERT,210.57,295.16,60.007,1433468703,"201051344001230","174011321042388",0.00,15.30,0,293.66,297.57,0.0,0.0,0.000,130513.9,130513.9,1107,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468849,41121.00
06/04/2015 21:45,2,0.000,ALERT,211.03,294.56,59.981,1433468703,"201051344000576","174011321042388",0.00,15.80,0,293.06,297.26,0.0,0.0,0.000,127151.4,127151.4,1107,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468851,41122.00
06/04/2015 21:45,2,0.000,ALERT,210.57,295.16,59.991,1433468703,"201051344000579","174011321042388",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,132880.2,132880.2,1109,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433468853,41123.00
06/04/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433468703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,9579.9,9579.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433469583,41124.00
06/04/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433468703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,9802.8000000001,9802.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433469583,41125.00
06/04/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433468703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,7216.4999999997,7216.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433469583,41126.00
06/04/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433468703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,9154.8999999991,9154.8999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433469583,41127.00
06/04/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433468703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,8503.2000000238,8503.2000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433469583,41128.00
06/04/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433468703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,7202.9999999985,7202.9999999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433469583,41129.00
06/04/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433468703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10905.899999976,10905.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433469583,41130.00
06/04/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433468703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10930.599999976,10930.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433469583,41131.00
06/04/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433468703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,9505.1000000237,9505.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433469583,41132.00
06/04/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1433468703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,8637.8000000122,8637.8000000122,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433469583,41133.00
06/04/2015 22:00,2,0.000,ALERT,210.35,294.86,59.965,1433469604,"201051344000955","174011321042388",0.00,15.30,0,292.46,296.36,0.0,0.0,0.000,132401.3,132401.3,1110,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433469680,41134.00
06/04/2015 22:00,2,0.000,ALERT,211.93,295.76,59.965,1433469604,"274151322000095","174011321042388",0.00,15.50,0,293.36,297.57,0.0,0.0,0.000,429381.6,429381.6,2027,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433469682,41135.00
06/04/2015 22:00,2,0.000,ALERT,210.35,295.16,59.991,1433469604,"201051344000868","174011321042388",0.00,15.50,0,292.76,296.96,0.0,0.0,0.000,118720.5,118720.5,1109,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433469684,41136.00
06/04/2015 22:00,2,0.000,ALERT,211.03,294.56,60.002,1433469604,"201051344000853","174011321042388",0.00,15.50,0,292.16,296.66,0.0,0.0,0.000,124970.4,124970.4,1108,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433469685,41137.00
06/04/2015 22:00,2,0.000,ALERT,211.03,295.46,59.959,1433469604,"201051344000582","174011321042388",0.00,15.00,0,293.06,296.96,0.0,0.0,0.000,125718.1,125718.1,1106,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433469687,41138.00
06/04/2015 22:00,2,0.000,ALERT,210.57,294.26,59.975,1433469604,"201051344000469","174011321042388",0.00,15.00,0,291.25,295.76,0.0,0.0,0.000,120117.8,120117.8,1109,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433469689,41139.00
06/04/2015 22:00,2,0.000,ALERT,210.35,294.26,59.959,1433469604,"201051344000988","174011321042388",0.00,15.50,0,290.05,296.06,0.0,0.0,0.000,119999.5,119999.5,1109,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433469691,41140.00
06/04/2015 22:00,2,0.000,ALERT,210.57,293.96,59.965,1433469604,"201051344001158","174011321042388",0.00,15.30,0,291.55,295.76,0.0,0.0,0.000,126293.6,126293.6,1110,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433469693,41141.00
06/04/2015 22:00,2,0.000,ALERT,210.35,293.96,59.986,1433469604,"201051344001025","174011321042388",0.00,15.00,0,291.85,296.96,0.0,0.0,0.000,129145.3,129145.3,1109,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433469695,41142.00
06/04/2015 22:00,2,0.000,ALERT,210.35,294.86,59.965,1433469604,"201051344000569","174011321042388",0.00,15.80,0,292.76,297.26,0.0,0.0,0.000,133036.5,133036.5,1108,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433469697,41143.00
06/04/2015 22:00,2,0.000,ALERT,212.16,294.26,59.959,1433469604,"274151322000094","174011321042388",0.00,15.50,0,292.16,296.06,0.0,0.0,0.000,320100.2,320100.2,2446,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433469699,41144.00
06/04/2015 22:00,2,0.000,ALERT,210.35,294.26,59.959,1433469604,"201051344000458","174011321042388",0.00,16.30,0,292.46,296.96,0.0,0.0,0.000,128693.3,128693.3,1109,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433469701,41145.00
06/04/2015 22:00,2,0.000,ALERT,211.93,293.66,59.965,1433469604,"274151322000087","174011321042388",0.00,21.30,0,291.55,295.76,0.0,0.0,0.000,389826.5,389826.5,2020,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433469703,41146.00
06/04/2015 22:00,2,0.000,ALERT,211.48,293.96,59.954,1433469604,"274151322000052","174011321042388",0.00,16.00,0,291.85,296.96,0.0,0.0,0.000,416589.0,416589.0,2419,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433469705,41147.00
06/04/2015 22:00,2,0.000,ALERT,211.03,295.16,59.970,1433469604,"201051344001145","174011321042388",0.00,15.00,0,292.76,297.26,0.0,0.0,0.000,133797.7,133797.7,1111,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433469706,41148.00
06/04/2015 22:00,2,0.000,ALERT,211.03,294.56,59.970,1433469604,"201051344000685","174011321042388",0.00,15.30,0,292.46,296.66,0.0,0.0,0.000,133110.2,133110.2,1111,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433469708,41149.00
06/04/2015 22:00,2,0.000,ALERT,211.25,294.26,59.949,1433469604,"274151322000088","174011321042388",0.00,16.00,0,292.16,296.36,0.0,0.0,0.000,398741.2,398741.2,2027,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433469710,41150.00
06/04/2015 22:00,2,0.000,ALERT,210.80,294.86,59.970,1433469604,"201051344000438","174011321042388",0.00,14.70,0,292.46,296.96,0.0,0.0,0.000,133142.8,133142.8,1110,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433469712,41151.00
06/04/2015 22:00,2,0.000,ALERT,210.12,294.56,59.981,1433469604,"201051344001135","174011321042388",0.00,15.30,0,292.46,296.96,0.0,0.0,0.000,124575.5,124575.5,1107,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433469714,41152.00
06/04/2015 22:00,2,0.000,ALERT,211.03,294.26,59.959,1433469604,"201051344000417","174011321042388",0.00,15.30,0,291.85,295.76,0.0,0.0,0.000,129189.5,129189.5,1106,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433469716,41153.00
06/04/2015 22:00,2,0.000,ALERT,210.35,295.16,59.965,1433469604,"201051344000594","174011321042388",0.00,15.50,0,291.85,296.66,0.0,0.0,0.000,128733.1,128733.1,1109,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433469718,41154.00
06/04/2015 22:00,2,0.000,ALERT,211.93,294.56,59.928,1433469604,"274151322000083","174011321042388",0.00,15.80,0,292.46,296.66,0.0,0.0,0.000,412952.8,412952.8,2424,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433469719,41155.00
06/04/2015 22:00,2,0.000,ALERT,210.80,294.86,59.954,1433469604,"201051344000585","174011321042388",0.00,15.30,0,292.16,296.66,0.0,0.0,0.000,127625.2,127625.2,1107,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433469721,41156.00
06/04/2015 22:00,2,0.000,ALERT,211.93,294.56,59.954,1433469604,"274151322000054","174011321042388",0.00,16.30,0,292.16,296.96,0.0,0.0,0.000,408398.8,408398.8,2021,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433469723,41157.00
06/04/2015 22:00,2,0.000,ALERT,210.57,294.26,59.949,1433469604,"201051344001203","174011321042388",0.00,15.30,0,292.46,298.17,0.0,0.0,0.000,129055.7,129055.7,1111,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433469725,41158.00
06/04/2015 22:00,2,0.000,ALERT,210.35,294.56,59.949,1433469604,"201051344000646","174011321042388",0.00,15.00,0,291.85,296.36,0.0,0.0,0.000,126735.7,126735.7,1105,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433469727,41159.00
06/04/2015 22:00,2,0.000,ALERT,212.38,293.96,59.944,1433469604,"274151322000068","174011321042388",0.00,16.30,0,291.85,295.76,0.0,0.0,0.000,318999.1,318999.1,2056,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433469728,41160.00
06/04/2015 22:00,2,0.000,ALERT,212.38,294.26,59.928,1433469604,"274151322000076","174011321042388",0.00,15.80,0,292.46,296.96,0.0,0.0,0.000,434933.7,434933.7,2418,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433469730,41161.00
06/04/2015 22:00,2,0.000,ALERT,210.57,295.46,59.959,1433469604,"201051344000890","174011321042388",0.00,15.50,0,293.06,297.57,0.0,0.0,0.000,130633.1,130633.1,1108,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433469732,41162.00
06/04/2015 22:00,2,0.000,ALERT,210.57,294.26,59.944,1433469604,"201051344000900","174011321042388",0.00,15.50,0,291.85,296.06,0.0,0.0,0.000,131060.7,131060.7,1108,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433469734,41163.00
06/04/2015 22:00,2,0.000,ALERT,211.03,293.66,59.959,1433469604,"201051344000633","174011321042388",0.00,15.30,0,290.35,295.46,0.0,0.0,0.000,120763.5,120763.5,1111,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433469736,41164.00
06/04/2015 22:00,2,0.000,ALERT,210.80,294.86,59.944,1433469604,"201051344000983","174011321042388",0.00,15.80,0,292.46,296.96,0.0,0.0,0.000,127824.9,127824.9,1111,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433469738,41165.00
06/04/2015 22:00,2,0.000,ALERT,210.80,294.26,59.949,1433469604,"201051344000917","174011321042388",0.00,16.00,0,291.25,295.76,0.0,0.0,0.000,131238.0,131238.0,1110,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433469739,41166.00
06/04/2015 22:00,2,0.000,ALERT,210.80,293.66,59.949,1433469604,"201051344000648","174011321042388",0.00,15.30,0,291.55,296.66,0.0,0.0,0.000,127345.6,127345.6,1108,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433469741,41167.00
06/04/2015 22:00,2,0.000,ALERT,210.80,294.86,59.954,1433469604,"201051344001093","174011321042388",0.00,15.80,0,292.16,296.36,0.0,0.0,0.000,129273.0,129273.0,1110,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433469743,41168.00
06/04/2015 22:00,2,0.000,ALERT,211.03,294.26,59.944,1433469604,"201051344000645","174011321042388",0.00,16.00,0,292.16,296.36,0.0,0.0,0.000,127705.2,127705.2,1109,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433469745,41169.00
06/04/2015 22:00,2,0.000,ALERT,211.93,294.56,59.944,1433469604,"274151322000085","174011321042388",0.00,16.30,0,292.46,296.66,0.0,0.0,0.000,410391.5,410391.5,2417,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433469747,41170.00
06/04/2015 22:00,2,0.000,ALERT,210.80,293.96,59.933,1433469604,"201051344000651","174011321042388",0.00,14.70,0,291.85,296.06,0.0,0.0,0.000,127091.4,127091.4,1107,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433469748,41171.00
06/04/2015 22:00,2,0.000,ALERT,210.57,293.66,59.938,1433469604,"201051344000867","174011321042388",0.00,16.00,0,291.85,296.66,0.0,0.0,0.000,119400.6,119400.6,1108,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433469750,41172.00
06/04/2015 22:00,2,0.000,ALERT,210.57,294.86,59.949,1433469604,"201051344001230","174011321042388",0.00,15.00,0,292.76,296.66,0.0,0.0,0.000,130513.9,130513.9,1109,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433469752,41173.00
06/04/2015 22:00,2,0.000,ALERT,211.03,294.86,59.965,1433469604,"201051344000576","174011321042388",0.00,15.80,0,292.16,296.66,0.0,0.0,0.000,127151.4,127151.4,1109,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433469754,41174.00
06/04/2015 22:00,2,0.000,ALERT,210.35,294.86,59.949,1433469604,"201051344000579","174011321042388",0.00,15.80,0,292.76,296.96,0.0,0.0,0.000,132880.2,132880.2,1111,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433469755,41175.00
06/04/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433469604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,7202.9999999985,7202.9999999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433470485,41176.00
06/04/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433469604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10905.899999976,10905.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433470485,41177.00
06/04/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433469604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10930.599999976,10930.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433470485,41178.00
06/04/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433469604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,9505.1000000237,9505.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433470485,41179.00
06/04/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433469604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,8637.8000000122,8637.8000000122,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433470485,41180.00
06/04/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433469604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,9579.9,9579.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433470485,41181.00
06/04/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433469604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,9802.8000000001,9802.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433470485,41182.00
06/04/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433469604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,7216.4999999997,7216.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433470485,41183.00
06/04/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433469604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,9154.8999999991,9154.8999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433470485,41184.00
06/04/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1433469604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,8503.2000000238,8503.2000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433470485,41185.00
06/04/2015 22:15,2,0.000,ALERT,210.80,295.46,60.018,1433470503,"201051344000955","174011321042388",0.00,15.00,0,292.76,297.87,0.0,0.0,0.000,132401.3,132401.3,1112,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470579,41186.00
06/04/2015 22:15,2,0.000,ALERT,212.38,296.66,59.975,1433470503,"274151322000095","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,429381.6,429381.6,2029,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470580,41187.00
06/04/2015 22:15,2,0.000,ALERT,211.03,295.76,60.007,1433470503,"201051344000868","174011321042388",0.00,15.30,0,292.76,298.77,0.0,0.0,0.000,118720.5,118720.5,1111,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470582,41188.00
06/04/2015 22:15,2,0.000,ALERT,211.48,294.86,59.975,1433470503,"201051344000853","174011321042388",0.00,15.30,0,292.46,298.17,0.0,0.0,0.000,124970.4,124970.4,1110,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470584,41189.00
06/04/2015 22:15,2,0.000,ALERT,211.93,296.36,59.975,1433470503,"201051344000582","174011321042388",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,125718.1,125718.1,1108,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470586,41190.00
06/04/2015 22:15,2,0.000,ALERT,211.03,294.86,59.949,1433470503,"201051344000469","174011321042388",0.00,14.70,0,291.55,297.57,0.0,0.0,0.000,120117.8,120117.8,1111,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470588,41191.00
06/04/2015 22:15,2,0.000,ALERT,211.03,294.86,59.991,1433470503,"201051344000988","174011321042388",0.00,15.50,0,290.35,297.57,0.0,0.0,0.000,119999.5,119999.5,1111,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470590,41192.00
06/04/2015 22:15,2,0.000,ALERT,211.03,294.26,59.965,1433470503,"201051344001158","174011321042388",0.00,15.00,0,291.85,297.57,0.0,0.0,0.000,126293.6,126293.6,1112,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433470592,41193.00
06/04/2015 22:15,2,0.000,ALERT,211.03,294.86,59.965,1433470503,"201051344001025","174011321042388",0.00,14.70,0,292.46,298.77,0.0,0.0,0.000,129145.3,129145.3,1111,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433470593,41194.00
06/04/2015 22:15,2,0.000,ALERT,211.03,295.46,59.944,1433470503,"201051344000569","174011321042388",0.00,15.50,0,293.06,298.77,0.0,0.0,0.000,133036.5,133036.5,1110,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470595,41195.00
06/04/2015 22:15,2,0.000,ALERT,212.61,294.86,59.965,1433470503,"274151322000094","174011321042388",0.00,15.30,0,292.76,297.57,0.0,0.0,0.000,320100.2,320100.2,2448,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470597,41196.00
06/04/2015 22:15,2,0.000,ALERT,211.03,294.86,59.970,1433470503,"201051344000458","174011321042388",0.00,16.00,0,292.46,298.77,0.0,0.0,0.000,128693.3,128693.3,1111,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470599,41197.00
06/04/2015 22:15,2,0.000,ALERT,212.38,294.86,59.959,1433470503,"274151322000087","174011321042388",0.00,20.30,0,292.16,297.57,0.0,0.0,0.000,389826.5,389826.5,2022,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433470601,41198.00
06/04/2015 22:15,2,0.000,ALERT,212.16,295.46,59.965,1433470503,"274151322000052","174011321042388",0.00,15.80,0,292.76,298.47,0.0,0.0,0.000,416589.0,416589.0,2421,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470603,41199.00
06/04/2015 22:15,2,0.000,ALERT,211.70,295.76,59.975,1433470503,"201051344001145","174011321042388",0.00,15.00,0,292.76,299.07,0.0,0.0,0.000,133797.7,133797.7,1113,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470605,41200.00
06/04/2015 22:15,2,0.000,ALERT,211.48,295.16,59.965,1433470503,"201051344000685","174011321042388",0.00,15.00,0,292.46,297.87,0.0,0.0,0.000,133110.2,133110.2,1113,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470607,41201.00
06/04/2015 22:15,2,0.000,ALERT,211.70,294.86,59.975,1433470503,"274151322000088","174011321042388",0.00,16.00,0,292.76,297.87,0.0,0.0,0.000,398741.2,398741.2,2029,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470608,41202.00
06/04/2015 22:15,2,0.000,ALERT,211.25,294.86,59.986,1433470503,"201051344000438","174011321042388",0.00,14.70,0,293.06,298.47,0.0,0.0,0.000,133142.8,133142.8,1112,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470610,41203.00
06/04/2015 22:15,2,0.000,ALERT,210.57,294.86,59.975,1433470503,"201051344001135","174011321042388",0.00,15.00,0,293.06,298.77,0.0,0.0,0.000,124575.5,124575.5,1109,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433470612,41204.00
06/04/2015 22:15,2,0.000,ALERT,211.25,294.56,59.986,1433470503,"201051344000417","174011321042388",0.00,15.00,0,292.46,297.57,0.0,0.0,0.000,129189.5,129189.5,1108,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470614,41205.00
06/04/2015 22:15,2,0.000,ALERT,210.57,295.16,59.981,1433470503,"201051344000594","174011321042388",0.00,15.30,0,292.16,298.17,0.0,0.0,0.000,128733.1,128733.1,1111,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433470615,41206.00
06/04/2015 22:15,2,0.000,ALERT,212.16,295.46,59.965,1433470503,"274151322000083","174011321042388",0.00,15.80,0,293.06,298.47,0.0,0.0,0.000,412952.8,412952.8,2426,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470617,41207.00
06/04/2015 22:15,2,0.000,ALERT,211.25,295.46,59.981,1433470503,"201051344000585","174011321042388",0.00,15.30,0,292.46,298.17,0.0,0.0,0.000,127625.2,127625.2,1109,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470619,41208.00
06/04/2015 22:15,2,0.000,ALERT,212.16,296.06,59.975,1433470503,"274151322000054","174011321042388",0.00,16.30,0,292.76,298.47,0.0,0.0,0.000,408398.8,408398.8,2023,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470621,41209.00
06/04/2015 22:15,2,0.000,ALERT,211.03,295.16,59.981,1433470503,"201051344001203","174011321042388",0.00,15.00,0,292.46,299.97,0.0,0.0,0.000,129055.7,129055.7,1113,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470623,41210.00
06/04/2015 22:15,2,0.000,ALERT,210.80,295.16,59.970,1433470503,"201051344000646","174011321042388",0.00,14.70,0,292.16,298.17,0.0,0.0,0.000,126735.7,126735.7,1107,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470624,41211.00
06/04/2015 22:15,2,0.000,ALERT,213.06,294.56,59.975,1433470503,"274151322000068","174011321042388",0.00,16.00,0,292.46,297.26,0.0,0.0,0.000,318999.1,318999.1,2058,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470626,41212.00
06/04/2015 22:15,2,0.000,ALERT,212.83,295.46,60.007,1433470503,"274151322000076","174011321042388",0.00,15.50,0,292.76,298.47,0.0,0.0,0.000,434933.7,434933.7,2420,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470628,41213.00
06/04/2015 22:15,2,0.000,ALERT,210.80,295.46,59.986,1433470503,"201051344000890","174011321042388",0.00,15.30,0,293.06,299.07,0.0,0.0,0.000,130633.1,130633.1,1110,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470630,41214.00
06/04/2015 22:15,2,0.000,ALERT,210.80,294.86,59.986,1433470503,"201051344000900","174011321042388",0.00,15.50,0,292.16,297.87,0.0,0.0,0.000,131060.7,131060.7,1110,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470632,41215.00
06/04/2015 22:15,2,0.000,ALERT,211.48,294.56,59.986,1433470503,"201051344000633","174011321042388",0.00,15.30,0,290.65,297.26,0.0,0.0,0.000,120763.5,120763.5,1113,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470634,41216.00
06/04/2015 22:15,2,0.000,ALERT,211.03,295.46,59.991,1433470503,"201051344000983","174011321042388",0.00,15.50,0,293.06,298.47,0.0,0.0,0.000,127824.9,127824.9,1113,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470635,41217.00
06/04/2015 22:15,2,0.000,ALERT,211.25,294.86,59.986,1433470503,"201051344000917","174011321042388",0.00,15.80,0,291.55,297.57,0.0,0.0,0.000,131238.0,131238.0,1112,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470637,41218.00
06/04/2015 22:15,2,0.000,ALERT,211.25,294.26,59.954,1433470503,"201051344000648","174011321042388",0.00,15.00,0,292.16,298.17,0.0,0.0,0.000,127345.6,127345.6,1110,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470639,41219.00
06/04/2015 22:15,2,0.000,ALERT,211.25,295.46,59.986,1433470503,"201051344001093","174011321042388",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,129273.0,129273.0,1112,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470641,41220.00
06/04/2015 22:15,2,0.000,ALERT,211.48,295.16,59.991,1433470503,"201051344000645","174011321042388",0.00,15.80,0,292.46,297.87,0.0,0.0,0.000,127705.2,127705.2,1111,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470642,41221.00
06/04/2015 22:15,2,0.000,ALERT,212.61,295.76,59.991,1433470503,"274151322000085","174011321042388",0.00,16.00,0,293.06,298.47,0.0,0.0,0.000,410391.5,410391.5,2419,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470644,41222.00
06/04/2015 22:15,2,0.000,ALERT,211.48,295.46,60.007,1433470503,"201051344000651","174011321042388",0.00,14.70,0,291.85,297.57,0.0,0.0,0.000,127091.4,127091.4,1109,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470646,41223.00
06/04/2015 22:15,2,0.000,ALERT,211.25,295.46,59.986,1433470503,"201051344000867","174011321042388",0.00,15.80,0,291.85,298.47,0.0,0.0,0.000,119400.6,119400.6,1110,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470648,41224.00
06/04/2015 22:15,2,0.000,ALERT,211.25,296.06,59.991,1433470503,"201051344001230","174011321042388",0.00,15.00,0,293.06,298.47,0.0,0.0,0.000,130513.9,130513.9,1111,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470650,41225.00
06/04/2015 22:15,2,0.000,ALERT,211.70,295.76,59.991,1433470503,"201051344000576","174011321042388",0.00,15.30,0,292.76,298.17,0.0,0.0,0.000,127151.4,127151.4,1111,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433470652,41226.00
06/04/2015 22:15,2,0.000,ALERT,211.03,296.06,59.986,1433470503,"201051344000579","174011321042388",0.00,15.50,0,292.76,298.77,0.0,0.0,0.000,132880.2,132880.2,1113,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433470654,41227.00
06/04/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433470503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,9802.8000000001,9802.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433471383,41228.00
06/04/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433470503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,7216.4999999997,7216.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433471383,41229.00
06/04/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433470503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,9154.8999999991,9154.8999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433471383,41230.00
06/04/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433470503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,8503.2000000238,8503.2000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433471383,41231.00
06/04/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433470503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,7202.9999999985,7202.9999999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433471383,41232.00
06/04/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433470503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10905.899999976,10905.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433471383,41233.00
06/04/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433470503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10930.599999976,10930.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433471383,41234.00
06/04/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433470503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,9505.1000000237,9505.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433471383,41235.00
06/04/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433470503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,8637.8000000122,8637.8000000122,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433471383,41236.00
06/04/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1433470503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,9579.9,9579.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433471383,41237.00
06/04/2015 22:30,2,0.000,ALERT,211.93,297.26,59.981,1433471403,"201051344000955","174011321042388",0.00,15.00,0,293.36,298.17,0.0,0.0,0.000,132401.3,132401.3,1114,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433471478,41238.00
06/04/2015 22:30,2,0.000,ALERT,213.29,298.47,59.981,1433471403,"274151322000095","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,429381.6,429381.6,2031,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433471480,41239.00
06/04/2015 22:30,2,0.000,ALERT,211.93,297.57,59.991,1433471403,"201051344000868","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,118720.5,118720.5,1113,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433471482,41240.00
06/04/2015 22:30,2,0.000,ALERT,212.61,296.96,59.991,1433471403,"201051344000853","174011321042388",0.00,15.00,0,293.36,298.47,0.0,0.0,0.000,124970.4,124970.4,1112,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433471484,41241.00
06/04/2015 22:30,2,0.000,ALERT,212.61,298.17,59.986,1433471403,"201051344000582","174011321042388",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,125718.1,125718.1,1110,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433471485,41242.00
06/04/2015 22:30,2,0.000,ALERT,211.93,296.66,59.991,1433471403,"201051344000469","174011321042388",0.00,14.70,0,292.16,297.57,0.0,0.0,0.000,120117.8,120117.8,1113,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433471487,41243.00
06/04/2015 22:30,2,0.000,ALERT,211.70,296.96,60.002,1433471403,"201051344000988","174011321042388",0.00,15.30,0,290.35,297.87,0.0,0.0,0.000,119999.5,119999.5,1113,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433471489,41244.00
06/04/2015 22:30,2,0.000,ALERT,211.93,296.36,59.954,1433471403,"201051344001158","174011321042388",0.00,14.70,0,292.16,297.57,0.0,0.0,0.000,126293.6,126293.6,1114,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433471491,41245.00
06/04/2015 22:30,2,0.000,ALERT,211.93,296.66,59.991,1433471403,"201051344001025","174011321042388",0.00,14.30,0,293.06,299.07,0.0,0.0,0.000,129145.3,129145.3,1113,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433471493,41246.00
06/04/2015 22:30,2,0.000,ALERT,211.93,297.26,59.954,1433471403,"201051344000569","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,133036.5,133036.5,1112,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433471495,41247.00
06/04/2015 22:30,2,0.000,ALERT,213.29,296.36,59.996,1433471403,"274151322000094","174011321042388",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,320100.2,320100.2,2450,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433471497,41248.00
06/04/2015 22:30,2,0.000,ALERT,211.70,296.96,59.986,1433471403,"201051344000458","174011321042388",0.00,15.80,0,293.06,299.07,0.0,0.0,0.000,128693.3,128693.3,1113,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433471499,41249.00
06/04/2015 22:30,2,0.000,ALERT,213.51,296.66,59.986,1433471403,"274151322000087","174011321042388",0.00,19.50,0,292.76,297.87,0.0,0.0,0.000,389826.5,389826.5,2024,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433471501,41250.00
06/04/2015 22:30,2,0.000,ALERT,213.06,297.87,59.959,1433471403,"274151322000052","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,416589.0,416589.0,2423,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433471502,41251.00
06/04/2015 22:30,2,0.000,ALERT,212.38,297.57,59.986,1433471403,"201051344001145","174011321042388",0.00,14.70,0,293.96,299.37,0.0,0.0,0.000,133797.7,133797.7,1115,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433471504,41252.00
