ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 22:30,2,0.000,ALERT,212.16,297.26,59.986,1433471403,"201051344000685","174011321042388",0.00,15.00,0,293.36,298.17,0.0,0.0,0.000,133110.2,133110.2,1115,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433471506,41253.00
06/04/2015 22:30,2,0.000,ALERT,212.83,296.66,60.023,1433471403,"274151322000088","174011321042388",0.00,15.80,0,293.36,298.17,0.0,0.0,0.000,398741.2,398741.2,2031,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433471508,41254.00
06/04/2015 22:30,2,0.000,ALERT,211.93,296.96,59.981,1433471403,"201051344000438","174011321042388",0.00,14.30,0,293.06,298.77,0.0,0.0,0.000,133142.8,133142.8,1114,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433471510,41255.00
06/04/2015 22:30,2,0.000,ALERT,211.48,296.96,59.991,1433471403,"201051344001135","174011321042388",0.00,15.00,0,293.06,299.07,0.0,0.0,0.000,124575.5,124575.5,1111,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433471512,41256.00
06/04/2015 22:30,2,0.000,ALERT,212.16,296.66,60.023,1433471403,"201051344000417","174011321042388",0.00,15.00,0,292.76,297.87,0.0,0.0,0.000,129189.5,129189.5,1110,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433471514,41257.00
06/04/2015 22:30,2,0.000,ALERT,211.48,297.26,59.996,1433471403,"201051344000594","174011321042388",0.00,15.30,0,292.76,298.47,0.0,0.0,0.000,128733.1,128733.1,1113,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433471515,41258.00
06/04/2015 22:30,2,0.000,ALERT,213.29,297.57,59.981,1433471403,"274151322000083","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,412952.8,412952.8,2428,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433471517,41259.00
06/04/2015 22:30,2,0.000,ALERT,212.16,297.57,59.986,1433471403,"201051344000585","174011321042388",0.00,15.00,0,293.06,298.47,0.0,0.0,0.000,127625.2,127625.2,1111,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433471519,41260.00
06/04/2015 22:30,2,0.000,ALERT,212.83,297.57,59.996,1433471403,"274151322000054","174011321042388",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,408398.8,408398.8,2025,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433471521,41261.00
06/04/2015 22:30,2,0.000,ALERT,211.93,296.96,59.986,1433471403,"201051344001203","174011321042388",0.00,15.00,0,293.36,300.27,0.0,0.0,0.000,129055.7,129055.7,1115,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433471523,41262.00
06/04/2015 22:30,2,0.000,ALERT,211.70,296.96,59.986,1433471403,"201051344000646","174011321042388",0.00,14.70,0,293.06,298.17,0.0,0.0,0.000,126735.7,126735.7,1109,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433471525,41263.00
06/04/2015 22:30,2,0.000,ALERT,213.74,296.36,59.986,1433471403,"274151322000068","174011321042388",0.00,16.00,0,293.36,297.57,0.0,0.0,0.000,318999.1,318999.1,2060,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433471526,41264.00
06/04/2015 22:30,2,0.000,ALERT,213.51,297.26,59.991,1433471403,"274151322000076","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,434933.7,434933.7,2422,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433471528,41265.00
06/04/2015 22:30,2,0.000,ALERT,211.70,297.26,59.991,1433471403,"201051344000890","174011321042388",0.00,15.00,0,293.66,299.67,0.0,0.0,0.000,130633.1,130633.1,1112,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433471530,41266.00
06/04/2015 22:30,2,0.000,ALERT,211.70,296.66,59.991,1433471403,"201051344000900","174011321042388",0.00,15.30,0,292.76,297.87,0.0,0.0,0.000,131060.7,131060.7,1112,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433471532,41267.00
06/04/2015 22:30,2,0.000,ALERT,212.38,296.06,59.991,1433471403,"201051344000633","174011321042388",0.00,15.00,0,291.55,297.26,0.0,0.0,0.000,120763.5,120763.5,1115,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433471534,41268.00
06/04/2015 22:30,2,0.000,ALERT,211.70,296.96,59.986,1433471403,"201051344000983","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,127824.9,127824.9,1115,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433471535,41269.00
06/04/2015 22:30,2,0.000,ALERT,211.93,296.66,59.996,1433471403,"201051344000917","174011321042388",0.00,15.50,0,292.46,297.87,0.0,0.0,0.000,131238.0,131238.0,1114,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433471537,41270.00
06/04/2015 22:30,2,0.000,ALERT,211.93,296.06,59.991,1433471403,"201051344000648","174011321042388",0.00,14.70,0,292.76,298.47,0.0,0.0,0.000,127345.6,127345.6,1112,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433471539,41271.00
06/04/2015 22:30,2,0.000,ALERT,211.93,297.26,59.991,1433471403,"201051344001093","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,129273.0,129273.0,1114,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433471541,41272.00
06/04/2015 22:30,2,0.000,ALERT,212.38,296.66,59.965,1433471403,"201051344000645","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,127705.2,127705.2,1113,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433471543,41273.00
06/04/2015 22:30,2,0.000,ALERT,213.29,296.96,59.986,1433471403,"274151322000085","174011321042388",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,410391.5,410391.5,2421,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433471544,41274.00
06/04/2015 22:30,2,0.000,ALERT,212.16,296.36,59.996,1433471403,"201051344000651","174011321042388",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,127091.4,127091.4,1111,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433471546,41275.00
06/04/2015 22:30,2,0.000,ALERT,212.16,296.36,59.986,1433471403,"201051344000867","174011321042388",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,119400.6,119400.6,1112,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433471548,41276.00
06/04/2015 22:30,2,0.000,ALERT,211.93,297.57,59.996,1433471403,"201051344001230","174011321042388",0.00,14.70,0,293.96,298.47,0.0,0.0,0.000,130513.9,130513.9,1113,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433471550,41277.00
06/04/2015 22:30,2,0.000,ALERT,212.38,297.26,59.991,1433471403,"201051344000576","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,127151.4,127151.4,1113,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433471552,41278.00
06/04/2015 22:30,2,0.000,ALERT,211.70,297.26,59.986,1433471403,"201051344000579","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,132880.2,132880.2,1115,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433471553,41279.00
06/04/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433471403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10905.899999976,10905.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433472283,41280.00
06/04/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433471403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10930.599999976,10930.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433472283,41281.00
06/04/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433471403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,9505.1000000237,9505.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433472283,41282.00
06/04/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433471403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,8637.8000000122,8637.8000000122,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433472283,41283.00
06/04/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433471403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,9579.9,9579.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433472283,41284.00
06/04/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433471403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,9802.8000000001,9802.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433472283,41285.00
06/04/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433471403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,7216.4999999997,7216.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433472283,41286.00
06/04/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433471403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,9154.8999999991,9154.8999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433472283,41287.00
06/04/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433471403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,8503.2000000238,8503.2000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433472283,41288.00
06/04/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1433471403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,7202.9999999985,7202.9999999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433472283,41289.00
06/04/2015 22:45,2,0.000,ALERT,211.93,296.96,60.002,1433472303,"201051344000955","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,132401.3,132401.3,1116,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433472378,41290.00
06/04/2015 22:45,2,0.000,ALERT,213.29,298.17,59.986,1433472303,"274151322000095","174011321042388",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,429381.6,429381.6,2033,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433472380,41291.00
06/04/2015 22:45,2,0.000,ALERT,212.16,297.26,60.002,1433472303,"201051344000868","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,118720.5,118720.5,1115,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433472382,41292.00
06/04/2015 22:45,2,0.000,ALERT,212.61,296.66,60.002,1433472303,"201051344000853","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,124970.4,124970.4,1114,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433472384,41293.00
06/04/2015 22:45,2,0.000,ALERT,212.61,297.57,60.007,1433472303,"201051344000582","174011321042388",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,125718.1,125718.1,1112,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433472386,41294.00
06/04/2015 22:45,2,0.000,ALERT,212.16,296.36,59.991,1433472303,"201051344000469","174011321042388",0.00,14.30,0,293.36,298.17,0.0,0.0,0.000,120117.8,120117.8,1115,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433472388,41295.00
06/04/2015 22:45,2,0.000,ALERT,212.16,296.36,59.996,1433472303,"201051344000988","174011321042388",0.00,15.00,0,292.16,298.17,0.0,0.0,0.000,119999.5,119999.5,1115,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433472390,41296.00
06/04/2015 22:45,2,0.000,ALERT,212.38,296.36,59.991,1433472303,"201051344001158","174011321042388",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,126293.6,126293.6,1116,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433472392,41297.00
06/04/2015 22:45,2,0.000,ALERT,212.38,296.36,59.996,1433472303,"201051344001025","174011321042388",0.00,14.30,0,293.66,299.37,0.0,0.0,0.000,129145.3,129145.3,1115,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433472393,41298.00
06/04/2015 22:45,2,0.000,ALERT,212.16,297.26,60.007,1433472303,"201051344000569","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,133036.5,133036.5,1114,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433472395,41299.00
06/04/2015 22:45,2,0.000,ALERT,213.74,296.66,59.986,1433472303,"274151322000094","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,320100.2,320100.2,2452,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433472397,41300.00
06/04/2015 22:45,2,0.000,ALERT,212.16,296.96,59.996,1433472303,"201051344000458","174011321042388",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,128693.3,128693.3,1115,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433472399,41301.00
06/04/2015 22:45,2,0.000,ALERT,213.74,296.06,60.018,1433472303,"274151322000087","174011321042388",0.00,19.00,0,293.36,298.17,0.0,0.0,0.000,389826.5,389826.5,2026,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433472401,41302.00
06/04/2015 22:45,2,0.000,ALERT,213.51,296.66,59.996,1433472303,"274151322000052","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,416589.0,416589.0,2425,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433472402,41303.00
06/04/2015 22:45,2,0.000,ALERT,212.61,297.26,60.002,1433472303,"201051344001145","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,133797.7,133797.7,1117,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433472405,41304.00
06/04/2015 22:45,2,0.000,ALERT,212.83,297.26,60.002,1433472303,"201051344000685","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,133110.2,133110.2,1117,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433472406,41305.00
06/04/2015 22:45,2,0.000,ALERT,213.29,296.66,59.975,1433472303,"274151322000088","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,398741.2,398741.2,2033,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433472408,41306.00
06/04/2015 22:45,2,0.000,ALERT,212.61,297.26,59.996,1433472303,"201051344000438","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,133142.8,133142.8,1116,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433472410,41307.00
06/04/2015 22:45,2,0.000,ALERT,212.38,297.26,59.996,1433472303,"201051344001135","174011321042388",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,124575.5,124575.5,1113,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433472412,41308.00
06/04/2015 22:45,2,0.000,ALERT,212.83,296.66,60.002,1433472303,"201051344000417","174011321042388",0.00,14.70,0,293.66,298.17,0.0,0.0,0.000,129189.5,129189.5,1112,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433472414,41309.00
06/04/2015 22:45,2,0.000,ALERT,212.16,297.57,59.996,1433472303,"201051344000594","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,128733.1,128733.1,1115,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433472415,41310.00
06/04/2015 22:45,2,0.000,ALERT,214.19,297.57,59.996,1433472303,"274151322000083","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,412952.8,412952.8,2430,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433472417,41311.00
06/04/2015 22:45,2,0.000,ALERT,212.83,297.57,59.991,1433472303,"201051344000585","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,127625.2,127625.2,1113,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433472419,41312.00
06/04/2015 22:45,2,0.000,ALERT,213.51,296.96,59.986,1433472303,"274151322000054","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,408398.8,408398.8,2027,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433472421,41313.00
06/04/2015 22:45,2,0.000,ALERT,212.83,297.26,59.996,1433472303,"201051344001203","174011321042388",0.00,14.70,0,293.96,300.57,0.0,0.0,0.000,129055.7,129055.7,1117,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433472423,41314.00
06/04/2015 22:45,2,0.000,ALERT,212.38,297.26,59.991,1433472303,"201051344000646","174011321042388",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,126735.7,126735.7,1111,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433472424,41315.00
06/04/2015 22:45,2,0.000,ALERT,214.41,296.66,60.028,1433472303,"274151322000068","174011321042388",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,318999.1,318999.1,2062,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433472426,41316.00
06/04/2015 22:45,2,0.000,ALERT,214.19,296.96,59.991,1433472303,"274151322000076","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,434933.7,434933.7,2424,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433472428,41317.00
06/04/2015 22:45,2,0.000,ALERT,212.16,297.26,59.981,1433472303,"201051344000890","174011321042388",0.00,15.00,0,294.56,299.97,0.0,0.0,0.000,130633.1,130633.1,1114,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433472430,41318.00
06/04/2015 22:45,2,0.000,ALERT,212.38,296.66,59.975,1433472303,"201051344000900","174011321042388",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,131060.7,131060.7,1114,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433472432,41319.00
06/04/2015 22:45,2,0.000,ALERT,212.83,296.06,59.996,1433472303,"201051344000633","174011321042388",0.00,14.70,0,292.46,297.87,0.0,0.0,0.000,120763.5,120763.5,1117,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433472434,41320.00
06/04/2015 22:45,2,0.000,ALERT,212.38,296.96,59.996,1433472303,"201051344000983","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,127824.9,127824.9,1117,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433472436,41321.00
06/04/2015 22:45,2,0.000,ALERT,212.61,296.66,59.996,1433472303,"201051344000917","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,131238.0,131238.0,1116,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433472437,41322.00
06/04/2015 22:45,2,0.000,ALERT,212.61,296.06,59.996,1433472303,"201051344000648","174011321042388",0.00,14.70,0,293.66,298.77,0.0,0.0,0.000,127345.6,127345.6,1114,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433472439,41323.00
06/04/2015 22:45,2,0.000,ALERT,212.38,296.96,60.007,1433472303,"201051344001093","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,129273.0,129273.0,1116,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433472441,41324.00
06/04/2015 22:45,2,0.000,ALERT,212.61,296.66,59.991,1433472303,"201051344000645","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,127705.2,127705.2,1115,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433472443,41325.00
06/04/2015 22:45,2,0.000,ALERT,213.51,296.66,59.991,1433472303,"274151322000085","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,410391.5,410391.5,2423,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433472445,41326.00
06/04/2015 22:45,2,0.000,ALERT,212.38,296.06,59.986,1433472303,"201051344000651","174011321042388",0.00,14.00,0,293.66,298.47,0.0,0.0,0.000,127091.4,127091.4,1113,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433472446,41327.00
06/04/2015 22:45,2,0.000,ALERT,212.61,296.36,60.002,1433472303,"201051344000867","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,119400.6,119400.6,1114,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433472448,41328.00
06/04/2015 22:45,2,0.000,ALERT,212.38,297.26,59.996,1433472303,"201051344001230","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,130513.9,130513.9,1115,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433472450,41329.00
06/04/2015 22:45,2,0.000,ALERT,212.61,296.96,59.996,1433472303,"201051344000576","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,127151.4,127151.4,1115,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433472452,41330.00
06/04/2015 22:45,2,0.000,ALERT,212.16,296.96,59.996,1433472303,"201051344000579","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,132880.2,132880.2,1117,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433472454,41331.00
06/04/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433472303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,9802.8000000001,9802.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433473183,41332.00
06/04/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433472303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,7216.4999999997,7216.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433473183,41333.00
06/04/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433472303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,9154.8999999991,9154.8999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433473183,41334.00
06/04/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433472303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,8503.2000000238,8503.2000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433473183,41335.00
06/04/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433472303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,7202.9999999985,7202.9999999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433473183,41336.00
06/04/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433472303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10905.899999976,10905.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433473183,41337.00
06/04/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433472303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10930.599999976,10930.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433473183,41338.00
06/04/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433472303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,9505.1000000237,9505.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433473183,41339.00
06/04/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433472303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,8637.8000000122,8637.8000000122,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433473183,41340.00
06/04/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1433472303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,9579.9,9579.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433473183,41341.00
06/04/2015 23:00,2,0.000,ALERT,211.70,296.96,59.991,1433473203,"201051344000955","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,132401.3,132401.3,1118,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473280,41342.00
06/04/2015 23:00,2,0.000,ALERT,213.29,297.57,59.986,1433473203,"274151322000095","174011321042388",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,429381.6,429381.6,2035,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433473282,41343.00
06/04/2015 23:00,2,0.000,ALERT,211.70,297.26,60.023,1433473203,"201051344000868","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,118720.5,118720.5,1117,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473283,41344.00
06/04/2015 23:00,2,0.000,ALERT,212.38,296.36,59.991,1433473203,"201051344000853","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,124970.4,124970.4,1116,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473285,41345.00
06/04/2015 23:00,2,0.000,ALERT,212.38,297.57,59.986,1433473203,"201051344000582","174011321042388",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,125718.1,125718.1,1114,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473287,41346.00
06/04/2015 23:00,2,0.000,ALERT,211.70,296.06,59.986,1433473203,"201051344000469","174011321042388",0.00,14.00,0,293.06,298.47,0.0,0.0,0.000,120117.8,120117.8,1117,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473289,41347.00
06/04/2015 23:00,2,0.000,ALERT,211.70,296.36,59.996,1433473203,"201051344000988","174011321042388",0.00,15.00,0,291.85,298.47,0.0,0.0,0.000,119999.5,119999.5,1117,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473291,41348.00
06/04/2015 23:00,2,0.000,ALERT,211.70,296.36,59.981,1433473203,"201051344001158","174011321042388",0.00,14.30,0,293.66,298.47,0.0,0.0,0.000,126293.6,126293.6,1118,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433473292,41349.00
06/04/2015 23:00,2,0.000,ALERT,211.70,296.06,59.975,1433473203,"201051344001025","174011321042388",0.00,14.00,0,293.66,299.67,0.0,0.0,0.000,129145.3,129145.3,1117,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473294,41350.00
06/04/2015 23:00,2,0.000,ALERT,211.93,296.96,59.975,1433473203,"201051344000569","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,133036.5,133036.5,1116,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473296,41351.00
06/04/2015 23:00,2,0.000,ALERT,213.06,296.36,59.965,1433473203,"274151322000094","174011321042388",0.00,14.70,0,293.66,298.47,0.0,0.0,0.000,320100.2,320100.2,2454,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473298,41352.00
06/04/2015 23:00,2,0.000,ALERT,211.70,296.66,59.991,1433473203,"201051344000458","174011321042388",0.00,15.50,0,293.96,299.67,0.0,0.0,0.000,128693.3,128693.3,1117,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473300,41353.00
06/04/2015 23:00,2,0.000,ALERT,213.29,296.06,59.959,1433473203,"274151322000087","174011321042388",0.00,18.30,0,293.36,298.47,0.0,0.0,0.000,389826.5,389826.5,2028,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433473302,41354.00
06/04/2015 23:00,2,0.000,ALERT,213.06,297.57,59.959,1433473203,"274151322000052","174011321042388",0.00,15.30,0,293.66,299.37,0.0,0.0,0.000,416589.0,416589.0,2427,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433473303,41355.00
06/04/2015 23:00,2,0.000,ALERT,212.38,296.96,59.970,1433473203,"201051344001145","174011321042388",0.00,14.30,0,294.56,299.97,0.0,0.0,0.000,133797.7,133797.7,1119,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473305,41356.00
06/04/2015 23:00,2,0.000,ALERT,212.16,296.66,59.965,1433473203,"201051344000685","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,133110.2,133110.2,1119,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473307,41357.00
06/04/2015 23:00,2,0.000,ALERT,212.83,296.36,59.970,1433473203,"274151322000088","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,398741.2,398741.2,2035,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473309,41358.00
06/04/2015 23:00,2,0.000,ALERT,212.16,296.66,59.970,1433473203,"201051344000438","174011321042388",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,133142.8,133142.8,1118,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473311,41359.00
06/04/2015 23:00,2,0.000,ALERT,211.48,296.96,59.970,1433473203,"201051344001135","174011321042388",0.00,14.30,0,294.26,299.67,0.0,0.0,0.000,124575.5,124575.5,1115,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473313,41360.00
06/04/2015 23:00,2,0.000,ALERT,212.16,296.36,59.981,1433473203,"201051344000417","174011321042388",0.00,14.70,0,293.66,298.47,0.0,0.0,0.000,129189.5,129189.5,1114,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473314,41361.00
06/04/2015 23:00,2,0.000,ALERT,211.48,296.96,59.975,1433473203,"201051344000594","174011321042388",0.00,15.00,0,293.96,299.07,0.0,0.0,0.000,128733.1,128733.1,1117,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473316,41362.00
06/04/2015 23:00,2,0.000,ALERT,213.06,296.96,59.970,1433473203,"274151322000083","174011321042388",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,412952.8,412952.8,2432,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473318,41363.00
06/04/2015 23:00,2,0.000,ALERT,212.16,296.96,59.970,1433473203,"201051344000585","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,127625.2,127625.2,1115,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473320,41364.00
06/04/2015 23:00,2,0.000,ALERT,213.06,296.66,59.975,1433473203,"274151322000054","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,408398.8,408398.8,2029,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473322,41365.00
06/04/2015 23:00,2,0.000,ALERT,211.93,296.36,59.949,1433473203,"201051344001203","174011321042388",0.00,14.70,0,293.96,300.87,0.0,0.0,0.000,129055.7,129055.7,1119,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473324,41366.00
06/04/2015 23:00,2,0.000,ALERT,211.70,296.36,59.975,1433473203,"201051344000646","174011321042388",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,126735.7,126735.7,1113,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473326,41367.00
06/04/2015 23:00,2,0.000,ALERT,213.74,296.36,59.965,1433473203,"274151322000068","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,318999.1,318999.1,2064,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473328,41368.00
06/04/2015 23:00,2,0.000,ALERT,213.74,296.96,59.970,1433473203,"274151322000076","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,434933.7,434933.7,2426,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473329,41369.00
06/04/2015 23:00,2,0.000,ALERT,211.70,297.26,59.970,1433473203,"201051344000890","174011321042388",0.00,14.70,0,294.56,300.27,0.0,0.0,0.000,130633.1,130633.1,1116,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473331,41370.00
06/04/2015 23:00,2,0.000,ALERT,211.70,296.36,59.986,1433473203,"201051344000900","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,131060.7,131060.7,1116,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433473333,41371.00
06/04/2015 23:00,2,0.000,ALERT,212.38,296.06,59.975,1433473203,"201051344000633","174011321042388",0.00,14.30,0,292.16,297.87,0.0,0.0,0.000,120763.5,120763.5,1119,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473335,41372.00
06/04/2015 23:00,2,0.000,ALERT,211.70,296.66,59.981,1433473203,"201051344000983","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,127824.9,127824.9,1119,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473337,41373.00
06/04/2015 23:00,2,0.000,ALERT,212.16,296.36,59.970,1433473203,"201051344000917","174011321042388",0.00,15.30,0,293.06,298.47,0.0,0.0,0.000,131238.0,131238.0,1118,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473338,41374.00
06/04/2015 23:00,2,0.000,ALERT,211.70,295.76,59.981,1433473203,"201051344000648","174011321042388",0.00,14.30,0,293.36,299.07,0.0,0.0,0.000,127345.6,127345.6,1116,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433473340,41375.00
06/04/2015 23:00,2,0.000,ALERT,211.70,296.66,59.970,1433473203,"201051344001093","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,129273.0,129273.0,1118,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473342,41376.00
06/04/2015 23:00,2,0.000,ALERT,212.16,296.06,59.975,1433473203,"201051344000645","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,127705.2,127705.2,1117,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473344,41377.00
06/04/2015 23:00,2,0.000,ALERT,213.06,296.06,59.986,1433473203,"274151322000085","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,410391.5,410391.5,2425,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473346,41378.00
06/04/2015 23:00,2,0.000,ALERT,211.93,296.06,59.970,1433473203,"201051344000651","174011321042388",0.00,14.00,0,293.66,298.47,0.0,0.0,0.000,127091.4,127091.4,1115,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473347,41379.00
06/04/2015 23:00,2,0.000,ALERT,211.93,296.06,59.986,1433473203,"201051344000867","174011321042388",0.00,15.30,0,293.66,299.37,0.0,0.0,0.000,119400.6,119400.6,1116,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473349,41380.00
06/04/2015 23:00,2,0.000,ALERT,211.70,296.96,59.970,1433473203,"201051344001230","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,130513.9,130513.9,1117,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473351,41381.00
06/04/2015 23:00,2,0.000,ALERT,212.16,296.96,59.970,1433473203,"201051344000576","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,127151.4,127151.4,1117,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433473353,41382.00
06/04/2015 23:00,2,0.000,ALERT,211.70,297.26,59.970,1433473203,"201051344000579","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,132880.2,132880.2,1119,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433473355,41383.00
06/04/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433473203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10905.899999976,10905.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433474084,41384.00
06/04/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433473203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10930.599999976,10930.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433474084,41385.00
06/04/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433473203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,9505.1000000237,9505.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433474084,41386.00
06/04/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433473203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,8637.8000000122,8637.8000000122,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433474084,41387.00
06/04/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433473203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,9579.9,9579.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433474084,41388.00
06/04/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433473203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,9802.8000000001,9802.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433474084,41389.00
06/04/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433473203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,7216.4999999997,7216.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433474084,41390.00
06/04/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433473203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,9154.8999999991,9154.8999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433474084,41391.00
06/04/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433473203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,8503.2000000238,8503.2000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433474084,41392.00
06/04/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1433473203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,7202.9999999985,7202.9999999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433474084,41393.00
06/04/2015 23:15,2,0.000,ALERT,211.25,296.96,59.949,1433474103,"201051344000955","174011321042388",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,132401.3,132401.3,1120,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433474179,41394.00
06/04/2015 23:15,2,0.000,ALERT,213.06,297.87,59.965,1433474103,"274151322000095","174011321042388",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,429381.6,429381.6,2037,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433474180,41395.00
06/04/2015 23:15,2,0.000,ALERT,211.48,297.26,59.981,1433474103,"201051344000868","174011321042388",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,118720.5,118720.5,1119,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433474182,41396.00
06/04/2015 23:15,2,0.000,ALERT,212.16,296.66,60.012,1433474103,"201051344000853","174011321042388",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,124970.4,124970.4,1118,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433474184,41397.00
06/04/2015 23:15,2,0.000,ALERT,212.16,297.87,59.975,1433474103,"201051344000582","174011321042388",0.00,14.00,0,295.46,299.07,0.0,0.0,0.000,125718.1,125718.1,1116,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433474186,41398.00
06/04/2015 23:15,2,0.000,ALERT,211.48,296.66,59.975,1433474103,"201051344000469","174011321042388",0.00,14.00,0,293.06,297.87,0.0,0.0,0.000,120117.8,120117.8,1119,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433474188,41399.00
06/04/2015 23:15,2,0.000,ALERT,211.48,296.96,59.959,1433474103,"201051344000988","174011321042388",0.00,15.00,0,292.16,298.17,0.0,0.0,0.000,119999.5,119999.5,1119,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433474189,41400.00
06/04/2015 23:15,2,0.000,ALERT,211.48,296.66,59.991,1433474103,"201051344001158","174011321042388",0.00,14.30,0,293.96,297.87,0.0,0.0,0.000,126293.6,126293.6,1120,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433474191,41401.00
06/04/2015 23:15,2,0.000,ALERT,211.48,296.36,59.970,1433474103,"201051344001025","174011321042388",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,129145.3,129145.3,1119,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433474193,41402.00
