ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/04/2015 23:15,2,0.000,ALERT,211.48,297.26,59.991,1433474103,"201051344000569","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,133036.5,133036.5,1118,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433474195,41403.00
06/04/2015 23:15,2,0.000,ALERT,213.06,296.96,59.970,1433474103,"274151322000094","174011321042388",0.00,14.70,0,294.26,298.17,0.0,0.0,0.000,320100.2,320100.2,2456,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433474197,41404.00
06/04/2015 23:15,2,0.000,ALERT,211.48,296.96,59.975,1433474103,"201051344000458","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,128693.3,128693.3,1119,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433474199,41405.00
06/04/2015 23:15,2,0.000,ALERT,212.83,296.36,59.975,1433474103,"274151322000087","174011321042388",0.00,17.80,0,293.66,297.87,0.0,0.0,0.000,389826.5,389826.5,2030,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433474201,41406.00
06/04/2015 23:15,2,0.000,ALERT,212.61,296.66,59.970,1433474103,"274151322000052","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,416589.0,416589.0,2429,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433474203,41407.00
06/04/2015 23:15,2,0.000,ALERT,211.93,297.57,59.975,1433474103,"201051344001145","174011321042388",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,133797.7,133797.7,1121,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433474205,41408.00
06/04/2015 23:15,2,0.000,ALERT,212.16,297.57,59.975,1433474103,"201051344000685","174011321042388",0.00,14.70,0,294.86,298.47,0.0,0.0,0.000,133110.2,133110.2,1121,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433474206,41409.00
06/04/2015 23:15,2,0.000,ALERT,212.61,297.57,59.954,1433474103,"274151322000088","174011321042388",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,398741.2,398741.2,2037,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433474208,41410.00
06/04/2015 23:15,2,0.000,ALERT,211.93,297.26,59.981,1433474103,"201051344000438","174011321042388",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,133142.8,133142.8,1120,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433474210,41411.00
06/04/2015 23:15,2,0.000,ALERT,211.48,296.96,59.975,1433474103,"201051344001135","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,124575.5,124575.5,1117,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433474212,41412.00
06/04/2015 23:15,2,0.000,ALERT,211.93,296.96,59.981,1433474103,"201051344000417","174011321042388",0.00,14.70,0,294.26,298.17,0.0,0.0,0.000,129189.5,129189.5,1116,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433474214,41413.00
06/04/2015 23:15,2,0.000,ALERT,211.25,297.57,59.981,1433474103,"201051344000594","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,128733.1,128733.1,1119,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433474216,41414.00
06/04/2015 23:15,2,0.000,ALERT,212.83,297.57,59.975,1433474103,"274151322000083","174011321042388",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,412952.8,412952.8,2434,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433474217,41415.00
06/04/2015 23:15,2,0.000,ALERT,211.93,297.57,59.954,1433474103,"201051344000585","174011321042388",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,127625.2,127625.2,1117,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433474219,41416.00
06/04/2015 23:15,2,0.000,ALERT,212.61,297.87,59.981,1433474103,"274151322000054","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,408398.8,408398.8,2031,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433474221,41417.00
06/04/2015 23:15,2,0.000,ALERT,211.70,296.96,59.981,1433474103,"201051344001203","174011321042388",0.00,14.30,0,294.56,300.27,0.0,0.0,0.000,129055.7,129055.7,1121,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433474223,41418.00
06/04/2015 23:15,2,0.000,ALERT,211.48,297.26,59.981,1433474103,"201051344000646","174011321042388",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,126735.7,126735.7,1115,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433474225,41419.00
06/04/2015 23:15,2,0.000,ALERT,213.74,296.66,59.975,1433474103,"274151322000068","174011321042388",0.00,15.50,0,293.96,297.57,0.0,0.0,0.000,318999.1,318999.1,2066,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433474227,41420.00
06/04/2015 23:15,2,0.000,ALERT,213.51,296.66,59.970,1433474103,"274151322000076","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,434933.7,434933.7,2428,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433474229,41421.00
06/04/2015 23:15,2,0.000,ALERT,211.48,297.57,59.965,1433474103,"201051344000890","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,130633.1,130633.1,1118,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433474230,41422.00
06/04/2015 23:15,2,0.000,ALERT,211.48,296.66,59.965,1433474103,"201051344000900","174011321042388",0.00,14.70,0,294.26,298.17,0.0,0.0,0.000,131060.7,131060.7,1118,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433474232,41423.00
06/04/2015 23:15,2,0.000,ALERT,211.93,296.06,59.959,1433474103,"201051344000633","174011321042388",0.00,14.30,0,292.76,297.57,0.0,0.0,0.000,120763.5,120763.5,1121,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433474234,41424.00
06/04/2015 23:15,2,0.000,ALERT,211.48,296.96,59.954,1433474103,"201051344000983","174011321042388",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,127824.9,127824.9,1121,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433474236,41425.00
06/04/2015 23:15,2,0.000,ALERT,211.93,296.66,59.959,1433474103,"201051344000917","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,131238.0,131238.0,1120,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433474238,41426.00
06/04/2015 23:15,2,0.000,ALERT,211.93,296.36,59.959,1433474103,"201051344000648","174011321042388",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,127345.6,127345.6,1118,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433474239,41427.00
06/04/2015 23:15,2,0.000,ALERT,211.70,296.96,59.965,1433474103,"201051344001093","174011321042388",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,129273.0,129273.0,1120,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433474241,41428.00
06/04/2015 23:15,2,0.000,ALERT,212.16,296.36,59.959,1433474103,"201051344000645","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,127705.2,127705.2,1119,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433474243,41429.00
06/04/2015 23:15,2,0.000,ALERT,213.06,296.66,59.917,1433474103,"274151322000085","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,410391.5,410391.5,2427,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433474245,41430.00
06/04/2015 23:15,2,0.000,ALERT,211.70,296.36,59.965,1433474103,"201051344000651","174011321042388",0.00,14.00,0,293.96,298.17,0.0,0.0,0.000,127091.4,127091.4,1117,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433474247,41431.00
06/04/2015 23:15,2,0.000,ALERT,211.93,296.36,59.965,1433474103,"201051344000867","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,119400.6,119400.6,1118,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433474248,41432.00
06/04/2015 23:15,2,0.000,ALERT,211.70,297.57,59.965,1433474103,"201051344001230","174011321042388",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,130513.9,130513.9,1119,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433474250,41433.00
06/04/2015 23:15,2,0.000,ALERT,211.93,297.26,59.970,1433474103,"201051344000576","174011321042388",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,127151.4,127151.4,1119,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433474252,41434.00
06/04/2015 23:15,2,0.000,ALERT,211.70,297.57,59.996,1433474103,"201051344000579","174011321042388",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,132880.2,132880.2,1121,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433474254,41435.00
06/04/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433474103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,9579.9,9579.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433474983,41436.00
06/04/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433474103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,9802.8000000001,9802.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433474983,41437.00
06/04/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433474103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,7216.4999999997,7216.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433474983,41438.00
06/04/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433474103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,9154.8999999991,9154.8999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433474983,41439.00
06/04/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433474103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,8503.2000000238,8503.2000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433474983,41440.00
06/04/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433474103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,7202.9999999985,7202.9999999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433474983,41441.00
06/04/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433474103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10905.899999976,10905.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433474983,41442.00
06/04/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433474103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10930.599999976,10930.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433474983,41443.00
06/04/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433474103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,9505.1000000237,9505.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433474983,41444.00
06/04/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1433474103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,8637.8000000122,8637.8000000122,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433474983,41445.00
06/04/2015 23:30,2,0.000,ALERT,211.25,294.86,59.996,1433475003,"201051344000955","174011321042388",0.00,14.70,0,292.46,298.77,0.0,0.0,0.000,132401.3,132401.3,1122,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475079,41446.00
06/04/2015 23:30,2,0.000,ALERT,212.83,295.76,59.996,1433475003,"274151322000095","174011321042388",0.00,14.30,0,293.36,299.67,0.0,0.0,0.000,429381.6,429381.6,2039,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475081,41447.00
06/04/2015 23:30,2,0.000,ALERT,211.48,295.16,59.996,1433475003,"201051344000868","174011321042388",0.00,14.70,0,293.06,299.37,0.0,0.0,0.000,118720.5,118720.5,1121,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475083,41448.00
06/04/2015 23:30,2,0.000,ALERT,211.93,294.56,59.981,1433475003,"201051344000853","174011321042388",0.00,14.70,0,292.16,298.77,0.0,0.0,0.000,124970.4,124970.4,1120,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433475084,41449.00
06/04/2015 23:30,2,0.000,ALERT,212.16,295.76,59.996,1433475003,"201051344000582","174011321042388",0.00,14.30,0,293.36,299.37,0.0,0.0,0.000,125718.1,125718.1,1118,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475086,41450.00
06/04/2015 23:30,2,0.000,ALERT,211.48,294.56,59.996,1433475003,"201051344000469","174011321042388",0.00,14.00,0,291.55,298.17,0.0,0.0,0.000,120117.8,120117.8,1121,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433475088,41451.00
06/04/2015 23:30,2,0.000,ALERT,211.48,294.86,60.002,1433475003,"201051344000988","174011321042388",0.00,14.70,0,290.05,298.17,0.0,0.0,0.000,119999.5,119999.5,1121,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475090,41452.00
06/04/2015 23:30,2,0.000,ALERT,211.48,294.26,59.959,1433475003,"201051344001158","174011321042388",0.00,14.30,0,291.85,298.17,0.0,0.0,0.000,126293.6,126293.6,1122,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475092,41453.00
06/04/2015 23:30,2,0.000,ALERT,211.48,294.26,60.002,1433475003,"201051344001025","174011321042388",0.00,14.00,0,291.85,299.37,0.0,0.0,0.000,129145.3,129145.3,1121,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475093,41454.00
06/04/2015 23:30,2,0.000,ALERT,211.48,295.16,59.996,1433475003,"201051344000569","174011321042388",0.00,14.70,0,292.76,299.67,0.0,0.0,0.000,133036.5,133036.5,1120,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475095,41455.00
06/04/2015 23:30,2,0.000,ALERT,213.06,294.56,59.996,1433475003,"274151322000094","174011321042388",0.00,14.70,0,292.16,298.17,0.0,0.0,0.000,320100.2,320100.2,2458,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475097,41456.00
06/04/2015 23:30,2,0.000,ALERT,211.48,294.86,60.002,1433475003,"201051344000458","174011321042388",0.00,15.50,0,292.46,299.37,0.0,0.0,0.000,128693.3,128693.3,1121,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433475099,41457.00
06/04/2015 23:30,2,0.000,ALERT,212.83,294.56,60.002,1433475003,"274151322000087","174011321042388",0.00,17.50,0,291.55,297.87,0.0,0.0,0.000,389826.5,389826.5,2032,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475101,41458.00
06/04/2015 23:30,2,0.000,ALERT,212.61,295.76,60.023,1433475003,"274151322000052","174011321042388",0.00,15.30,0,291.85,298.77,0.0,0.0,0.000,416589.0,416589.0,2431,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475103,41459.00
06/04/2015 23:30,2,0.000,ALERT,212.16,295.76,59.996,1433475003,"201051344001145","174011321042388",0.00,14.30,0,292.76,299.67,0.0,0.0,0.000,133797.7,133797.7,1123,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475104,41460.00
06/04/2015 23:30,2,0.000,ALERT,211.93,295.16,59.959,1433475003,"201051344000685","174011321042388",0.00,14.70,0,292.46,299.07,0.0,0.0,0.000,133110.2,133110.2,1123,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475106,41461.00
06/04/2015 23:30,2,0.000,ALERT,212.61,295.46,59.981,1433475003,"274151322000088","174011321042388",0.00,15.30,0,292.16,298.47,0.0,0.0,0.000,398741.2,398741.2,2039,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475108,41462.00
06/04/2015 23:30,2,0.000,ALERT,211.93,295.16,59.991,1433475003,"201051344000438","174011321042388",0.00,14.00,0,292.46,299.37,0.0,0.0,0.000,133142.8,133142.8,1122,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475110,41463.00
06/04/2015 23:30,2,0.000,ALERT,211.48,294.86,59.986,1433475003,"201051344001135","174011321042388",0.00,14.70,0,292.46,299.37,0.0,0.0,0.000,124575.5,124575.5,1119,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475112,41464.00
06/04/2015 23:30,2,0.000,ALERT,211.93,294.56,60.023,1433475003,"201051344000417","174011321042388",0.00,14.30,0,292.16,298.47,0.0,0.0,0.000,129189.5,129189.5,1118,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433475113,41465.00
06/04/2015 23:30,2,0.000,ALERT,211.48,295.46,59.954,1433475003,"201051344000594","174011321042388",0.00,15.00,0,292.16,298.77,0.0,0.0,0.000,128733.1,128733.1,1121,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475115,41466.00
06/04/2015 23:30,2,0.000,ALERT,212.83,295.46,59.959,1433475003,"274151322000083","174011321042388",0.00,15.00,0,292.46,299.07,0.0,0.0,0.000,412952.8,412952.8,2436,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475117,41467.00
06/04/2015 23:30,2,0.000,ALERT,211.93,295.16,59.996,1433475003,"201051344000585","174011321042388",0.00,14.70,0,292.16,298.47,0.0,0.0,0.000,127625.2,127625.2,1119,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475119,41468.00
06/04/2015 23:30,2,0.000,ALERT,213.06,295.76,59.991,1433475003,"274151322000054","174011321042388",0.00,15.50,0,292.16,298.77,0.0,0.0,0.000,408398.8,408398.8,2033,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475121,41469.00
06/04/2015 23:30,2,0.000,ALERT,211.70,294.86,59.986,1433475003,"201051344001203","174011321042388",0.00,14.30,0,292.16,300.57,0.0,0.0,0.000,129055.7,129055.7,1123,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475122,41470.00
06/04/2015 23:30,2,0.000,ALERT,211.70,295.16,59.986,1433475003,"201051344000646","174011321042388",0.00,14.30,0,292.16,298.47,0.0,0.0,0.000,126735.7,126735.7,1117,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475124,41471.00
06/04/2015 23:30,2,0.000,ALERT,213.96,294.86,59.986,1433475003,"274151322000068","174011321042388",0.00,15.50,0,291.85,297.87,0.0,0.0,0.000,318999.1,318999.1,2068,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475126,41472.00
06/04/2015 23:30,2,0.000,ALERT,213.74,295.16,59.975,1433475003,"274151322000076","174011321042388",0.00,15.00,0,292.46,299.07,0.0,0.0,0.000,434933.7,434933.7,2430,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475128,41473.00
06/04/2015 23:30,2,0.000,ALERT,211.70,295.76,59.954,1433475003,"201051344000890","174011321042388",0.00,14.70,0,293.06,299.97,0.0,0.0,0.000,130633.1,130633.1,1120,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475130,41474.00
06/04/2015 23:30,2,0.000,ALERT,211.70,295.16,59.991,1433475003,"201051344000900","174011321042388",0.00,14.70,0,292.16,297.87,0.0,0.0,0.000,131060.7,131060.7,1120,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433475132,41475.00
06/04/2015 23:30,2,0.000,ALERT,212.16,294.56,59.991,1433475003,"201051344000633","174011321042388",0.00,14.70,0,290.65,297.57,0.0,0.0,0.000,120763.5,120763.5,1123,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475134,41476.00
06/04/2015 23:30,2,0.000,ALERT,211.70,295.46,59.991,1433475003,"201051344000983","174011321042388",0.00,15.00,0,292.46,298.77,0.0,0.0,0.000,127824.9,127824.9,1123,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433475135,41477.00
06/04/2015 23:30,2,0.000,ALERT,211.93,294.86,59.991,1433475003,"201051344000917","174011321042388",0.00,15.30,0,291.55,297.87,0.0,0.0,0.000,131238.0,131238.0,1122,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475137,41478.00
06/04/2015 23:30,2,0.000,ALERT,211.93,294.56,60.023,1433475003,"201051344000648","174011321042388",0.00,14.30,0,291.55,298.47,0.0,0.0,0.000,127345.6,127345.6,1120,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475139,41479.00
06/04/2015 23:30,2,0.000,ALERT,211.70,295.46,59.991,1433475003,"201051344001093","174011321042388",0.00,15.30,0,292.46,298.47,0.0,0.0,0.000,129273.0,129273.0,1122,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475141,41480.00
06/04/2015 23:30,2,0.000,ALERT,212.16,294.86,59.986,1433475003,"201051344000645","174011321042388",0.00,15.30,0,292.16,298.47,0.0,0.0,0.000,127705.2,127705.2,1121,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475143,41481.00
06/04/2015 23:30,2,0.000,ALERT,213.29,295.16,59.991,1433475003,"274151322000085","174011321042388",0.00,15.00,0,292.16,298.77,0.0,0.0,0.000,410391.5,410391.5,2429,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475144,41482.00
06/04/2015 23:30,2,0.000,ALERT,211.93,294.86,60.002,1433475003,"201051344000651","174011321042388",0.00,14.00,0,291.85,298.17,0.0,0.0,0.000,127091.4,127091.4,1119,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433475146,41483.00
06/04/2015 23:30,2,0.000,ALERT,212.16,295.16,59.991,1433475003,"201051344000867","174011321042388",0.00,15.30,0,292.16,298.77,0.0,0.0,0.000,119400.6,119400.6,1120,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475148,41484.00
06/04/2015 23:30,2,0.000,ALERT,211.93,295.76,60.007,1433475003,"201051344001230","174011321042388",0.00,14.30,0,292.76,298.77,0.0,0.0,0.000,130513.9,130513.9,1121,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433475150,41485.00
06/04/2015 23:30,2,0.000,ALERT,212.38,295.76,59.996,1433475003,"201051344000576","174011321042388",0.00,14.70,0,292.46,298.47,0.0,0.0,0.000,127151.4,127151.4,1121,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433475151,41486.00
06/04/2015 23:30,2,0.000,ALERT,211.70,295.76,59.981,1433475003,"201051344000579","174011321042388",0.00,15.00,0,292.76,299.37,0.0,0.0,0.000,132880.2,132880.2,1123,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475153,41487.00
06/04/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433475003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,7202.9999999985,7202.9999999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433475883,41488.00
06/04/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433475003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10905.899999976,10905.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433475883,41489.00
06/04/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433475003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10930.599999976,10930.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433475883,41490.00
06/04/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433475003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,9505.1000000237,9505.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433475883,41491.00
06/04/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433475003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,8637.8000000122,8637.8000000122,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433475883,41492.00
06/04/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433475003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,9579.9,9579.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433475883,41493.00
06/04/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433475003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,9802.8000000001,9802.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433475883,41494.00
06/04/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433475003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,7216.4999999997,7216.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433475883,41495.00
06/04/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433475003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,9154.8999999991,9154.8999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433475883,41496.00
06/04/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1433475003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,8503.2000000238,8503.2000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433475883,41497.00
06/04/2015 23:45,2,0.000,ALERT,211.93,296.96,59.938,1433475903,"201051344000955","174011321042388",0.00,14.70,0,292.76,298.47,0.0,0.0,0.000,132401.3,132401.3,1124,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475979,41498.00
06/04/2015 23:45,2,0.000,ALERT,213.74,297.87,59.991,1433475903,"274151322000095","174011321042388",0.00,14.30,0,294.26,299.67,0.0,0.0,0.000,429381.6,429381.6,2041,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475980,41499.00
06/04/2015 23:45,2,0.000,ALERT,212.16,297.57,59.986,1433475903,"201051344000868","174011321042388",0.00,14.70,0,293.36,299.07,0.0,0.0,0.000,118720.5,118720.5,1123,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433475982,41500.00
06/04/2015 23:45,2,0.000,ALERT,212.61,296.96,59.986,1433475903,"201051344000853","174011321042388",0.00,14.70,0,292.76,298.47,0.0,0.0,0.000,124970.4,124970.4,1122,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475984,41501.00
06/04/2015 23:45,2,0.000,ALERT,212.83,298.17,59.954,1433475903,"201051344000582","174011321042388",0.00,14.30,0,293.96,299.07,0.0,0.0,0.000,125718.1,125718.1,1120,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475986,41502.00
06/04/2015 23:45,2,0.000,ALERT,212.16,296.66,59.986,1433475903,"201051344000469","174011321042388",0.00,14.00,0,291.85,297.87,0.0,0.0,0.000,120117.8,120117.8,1123,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475988,41503.00
06/04/2015 23:45,2,0.000,ALERT,211.93,296.66,59.996,1433475903,"201051344000988","174011321042388",0.00,15.00,0,290.35,298.17,0.0,0.0,0.000,119999.5,119999.5,1123,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433475989,41504.00
06/04/2015 23:45,2,0.000,ALERT,212.16,296.66,59.991,1433475903,"201051344001158","174011321042388",0.00,14.30,0,292.16,297.87,0.0,0.0,0.000,126293.6,126293.6,1124,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475991,41505.00
06/04/2015 23:45,2,0.000,ALERT,212.16,296.66,59.981,1433475903,"201051344001025","174011321042388",0.00,14.00,0,292.46,299.07,0.0,0.0,0.000,129145.3,129145.3,1123,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475993,41506.00
06/04/2015 23:45,2,0.000,ALERT,212.16,297.26,59.991,1433475903,"201051344000569","174011321042388",0.00,14.70,0,293.66,299.37,0.0,0.0,0.000,133036.5,133036.5,1122,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475995,41507.00
06/04/2015 23:45,2,0.000,ALERT,213.51,296.36,59.986,1433475903,"274151322000094","174011321042388",0.00,14.70,0,293.36,298.17,0.0,0.0,0.000,320100.2,320100.2,2460,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475997,41508.00
06/04/2015 23:45,2,0.000,ALERT,212.16,297.26,59.996,1433475903,"201051344000458","174011321042388",0.00,15.50,0,293.06,299.07,0.0,0.0,0.000,128693.3,128693.3,1123,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433475999,41509.00
06/04/2015 23:45,2,0.000,ALERT,213.74,296.06,59.986,1433475903,"274151322000087","174011321042388",0.00,17.30,0,292.76,297.87,0.0,0.0,0.000,389826.5,389826.5,2034,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433476001,41510.00
06/04/2015 23:45,2,0.000,ALERT,213.29,296.36,60.012,1433475903,"274151322000052","174011321042388",0.00,15.00,0,293.06,298.77,0.0,0.0,0.000,416589.0,416589.0,2433,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433476002,41511.00
06/04/2015 23:45,2,0.000,ALERT,212.61,297.26,60.034,1433475903,"201051344001145","174011321042388",0.00,14.30,0,293.66,299.37,0.0,0.0,0.000,133797.7,133797.7,1125,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433476004,41512.00
06/04/2015 23:45,2,0.000,ALERT,212.83,296.96,59.991,1433475903,"201051344000685","174011321042388",0.00,14.70,0,293.06,298.47,0.0,0.0,0.000,133110.2,133110.2,1125,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433476006,41513.00
06/04/2015 23:45,2,0.000,ALERT,213.29,296.36,59.986,1433475903,"274151322000088","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,398741.2,398741.2,2041,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433476008,41514.00
06/04/2015 23:45,2,0.000,ALERT,212.38,297.57,59.991,1433475903,"201051344000438","174011321042388",0.00,14.00,0,293.36,299.07,0.0,0.0,0.000,133142.8,133142.8,1124,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433476010,41515.00
06/04/2015 23:45,2,0.000,ALERT,211.93,296.96,60.002,1433475903,"201051344001135","174011321042388",0.00,14.30,0,293.36,299.07,0.0,0.0,0.000,124575.5,124575.5,1121,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433476012,41516.00
06/04/2015 23:45,2,0.000,ALERT,212.61,296.66,59.996,1433475903,"201051344000417","174011321042388",0.00,14.70,0,292.46,297.87,0.0,0.0,0.000,129189.5,129189.5,1120,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433476013,41517.00
06/04/2015 23:45,2,0.000,ALERT,211.93,297.26,60.023,1433475903,"201051344000594","174011321042388",0.00,15.00,0,292.76,298.47,0.0,0.0,0.000,128733.1,128733.1,1123,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433476015,41518.00
06/04/2015 23:45,2,0.000,ALERT,213.51,297.87,60.002,1433475903,"274151322000083","174011321042388",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,412952.8,412952.8,2438,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433476017,41519.00
06/04/2015 23:45,2,0.000,ALERT,212.61,297.57,60.012,1433475903,"201051344000585","174011321042388",0.00,15.00,0,292.76,298.47,0.0,0.0,0.000,127625.2,127625.2,1121,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433476019,41520.00
06/04/2015 23:45,2,0.000,ALERT,213.74,297.57,59.996,1433475903,"274151322000054","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,408398.8,408398.8,2035,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433476021,41521.00
06/04/2015 23:45,2,0.000,ALERT,212.61,296.96,59.996,1433475903,"201051344001203","174011321042388",0.00,14.30,0,293.36,300.27,0.0,0.0,0.000,129055.7,129055.7,1125,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433476022,41522.00
06/04/2015 23:45,2,0.000,ALERT,212.16,297.26,60.018,1433475903,"201051344000646","174011321042388",0.00,14.30,0,293.06,298.47,0.0,0.0,0.000,126735.7,126735.7,1119,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433476024,41523.00
06/04/2015 23:45,2,0.000,ALERT,214.19,296.66,60.002,1433475903,"274151322000068","174011321042388",0.00,15.50,0,293.36,297.57,0.0,0.0,0.000,318999.1,318999.1,2070,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433476026,41524.00
06/04/2015 23:45,2,0.000,ALERT,214.19,296.96,59.996,1433475903,"274151322000076","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,434933.7,434933.7,2432,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433476028,41525.00
06/04/2015 23:45,2,0.000,ALERT,212.16,297.87,59.996,1433475903,"201051344000890","174011321042388",0.00,14.70,0,293.66,299.67,0.0,0.0,0.000,130633.1,130633.1,1122,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433476030,41526.00
06/04/2015 23:45,2,0.000,ALERT,212.16,296.96,59.991,1433475903,"201051344000900","174011321042388",0.00,14.70,0,292.76,298.17,0.0,0.0,0.000,131060.7,131060.7,1122,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433476032,41527.00
06/04/2015 23:45,2,0.000,ALERT,212.83,296.36,59.949,1433475903,"201051344000633","174011321042388",0.00,14.70,0,291.25,297.57,0.0,0.0,0.000,120763.5,120763.5,1125,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433476033,41528.00
06/04/2015 23:45,2,0.000,ALERT,212.16,296.96,59.970,1433475903,"201051344000983","174011321042388",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,127824.9,127824.9,1125,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433476035,41529.00
06/04/2015 23:45,2,0.000,ALERT,212.61,296.96,59.981,1433475903,"201051344000917","174011321042388",0.00,15.30,0,292.46,297.87,0.0,0.0,0.000,131238.0,131238.0,1124,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433476037,41530.00
06/04/2015 23:45,2,0.000,ALERT,212.38,296.66,59.975,1433475903,"201051344000648","174011321042388",0.00,14.30,0,293.06,298.47,0.0,0.0,0.000,127345.6,127345.6,1122,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433476039,41531.00
06/04/2015 23:45,2,0.000,ALERT,212.38,297.26,60.018,1433475903,"201051344001093","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,129273.0,129273.0,1124,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433476041,41532.00
06/04/2015 23:45,2,0.000,ALERT,212.61,296.36,59.965,1433475903,"201051344000645","174011321042388",0.00,15.30,0,292.76,298.47,0.0,0.0,0.000,127705.2,127705.2,1123,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433476042,41533.00
06/04/2015 23:45,2,0.000,ALERT,213.74,296.66,59.938,1433475903,"274151322000085","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,410391.5,410391.5,2431,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433476044,41534.00
06/04/2015 23:45,2,0.000,ALERT,212.61,296.36,59.970,1433475903,"201051344000651","174011321042388",0.00,14.00,0,293.06,298.17,0.0,0.0,0.000,127091.4,127091.4,1121,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433476046,41535.00
06/04/2015 23:45,2,0.000,ALERT,212.38,296.36,59.959,1433475903,"201051344000867","174011321042388",0.00,15.30,0,293.06,298.77,0.0,0.0,0.000,119400.6,119400.6,1122,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433476048,41536.00
06/04/2015 23:45,2,0.000,ALERT,212.38,297.57,59.996,1433475903,"201051344001230","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,130513.9,130513.9,1123,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433476050,41537.00
06/04/2015 23:45,2,0.000,ALERT,212.83,297.57,59.970,1433475903,"201051344000576","174011321042388",0.00,14.70,0,293.66,298.47,0.0,0.0,0.000,127151.4,127151.4,1123,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1433476051,41538.00
06/04/2015 23:45,2,0.000,ALERT,212.16,297.26,59.965,1433475903,"201051344000579","174011321042388",0.00,15.00,0,293.66,299.07,0.0,0.0,0.000,132880.2,132880.2,1125,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1433476053,41539.00
06/04/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433475903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,9579.9,9579.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433476783,41540.00
06/04/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433475903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,9802.8000000001,9802.8000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433476783,41541.00
06/04/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433475903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,7216.4999999997,7216.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433476783,41542.00
06/04/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433475903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,9154.8999999991,9154.8999999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433476783,41543.00
06/04/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433475903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,8503.2000000238,8503.2000000238,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433476783,41544.00
06/04/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433475903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,7202.9999999985,7202.9999999985,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433476783,41545.00
06/04/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433475903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,10905.899999976,10905.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433476783,41546.00
06/04/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433475903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,10930.599999976,10930.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433476783,41547.00
06/04/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433475903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,9505.1000000237,9505.1000000237,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433476783,41548.00
06/04/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1433475903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,8637.8000000122,8637.8000000122,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1433476783,41549.00
